ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 00:00,2,0.000,ALERT,211.03,295.46,60.028,1437796803,"201051344000955","174011321042388",0.00,23.80,0,291.85,297.57,0.0,0.0,0.000,193296.8,193296.8,7839,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437796879,291150.00
07/25/2015 00:00,2,0.000,ALERT,212.61,296.66,60.007,1437796803,"274151322000095","174011321042388",0.00,24.30,0,293.06,298.47,0.0,0.0,0.000,492931.3,492931.3,8738,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796881,291151.00
07/25/2015 00:00,2,0.000,ALERT,211.25,295.76,59.991,1437796803,"201051344000868","174011321042388",0.00,23.80,0,292.46,298.47,0.0,0.0,0.000,179806.3,179806.3,7842,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796882,291152.00
07/25/2015 00:00,2,0.000,ALERT,211.70,295.16,59.986,1437796803,"201051344000853","174011321042388",0.00,23.50,0,292.16,297.87,0.0,0.0,0.000,186162.0,186162.0,7847,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796884,291153.00
07/25/2015 00:00,2,0.000,ALERT,211.70,296.06,59.981,1437796803,"201051344000582","174011321042388",0.00,23.50,0,292.76,298.17,0.0,0.0,0.000,185906.3,185906.3,7826,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437796886,291154.00
07/25/2015 00:00,2,0.000,ALERT,211.03,294.56,59.986,1437796803,"201051344000469","174011321042388",0.00,23.30,0,290.65,296.66,0.0,0.0,0.000,181430.8,181430.8,7838,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796888,291155.00
07/25/2015 00:00,2,0.000,ALERT,211.03,295.16,59.986,1437796803,"201051344000988","174011321042388",0.00,23.80,0,289.45,297.26,0.0,0.0,0.000,180794.0,180794.0,7828,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796890,291156.00
07/25/2015 00:00,2,0.000,ALERT,211.03,294.86,59.986,1437796803,"201051344001158","174011321042388",0.00,23.50,0,291.25,296.96,0.0,0.0,0.000,186699.8,186699.8,7827,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796892,291157.00
07/25/2015 00:00,2,0.000,ALERT,211.25,294.86,59.986,1437796803,"201051344001025","174011321042388",0.00,23.30,0,291.55,298.17,0.0,0.0,0.000,190653.9,190653.9,7828,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796894,291158.00
07/25/2015 00:00,2,0.000,ALERT,211.03,295.46,59.970,1437796803,"201051344000569","174011321042388",0.00,23.80,0,292.46,298.17,0.0,0.0,0.000,193971.1,193971.1,7847,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437796896,291159.00
07/25/2015 00:00,2,0.000,ALERT,212.61,294.86,59.975,1437796803,"274151322000094","174011321042388",0.00,24.50,0,291.55,297.26,0.0,0.0,0.000,374388.5,374388.5,9230,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796898,291160.00
07/25/2015 00:00,2,0.000,ALERT,210.80,295.16,59.938,1437796803,"201051344000458","174011321042388",0.00,24.30,0,292.16,298.47,0.0,0.0,0.000,189759.4,189759.4,7835,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796899,291161.00
07/25/2015 00:00,2,0.000,ALERT,212.61,295.16,59.970,1437796803,"274151322000087","174011321042388",0.00,26.50,0,291.55,297.57,0.0,0.0,0.000,445614.5,445614.5,8694,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796901,291162.00
07/25/2015 00:00,2,0.000,ALERT,212.38,296.06,59.970,1437796803,"274151322000052","174011321042388",0.00,25.00,0,291.85,298.17,0.0,0.0,0.000,476487.2,476487.2,9104,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796903,291163.00
07/25/2015 00:00,2,0.000,ALERT,211.70,295.76,59.970,1437796803,"201051344001145","174011321042388",0.00,23.50,0,292.76,298.47,0.0,0.0,0.000,194926.1,194926.1,7848,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796905,291164.00
07/25/2015 00:00,2,0.000,ALERT,211.70,295.46,59.986,1437796803,"201051344000685","174011321042388",0.00,23.80,0,292.16,297.87,0.0,0.0,0.000,193789.5,193789.5,7849,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796906,291165.00
07/25/2015 00:00,2,0.000,ALERT,212.16,296.06,59.981,1437796803,"274151322000088","174011321042388",0.00,24.80,0,291.85,297.87,0.0,0.0,0.000,456913.3,456913.3,8711,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437796908,291166.00
07/25/2015 00:00,2,0.000,ALERT,211.48,295.46,59.944,1437796803,"201051344000438","174011321042388",0.00,23.50,0,292.46,298.17,0.0,0.0,0.000,193849.3,193849.3,7826,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796910,291167.00
07/25/2015 00:00,2,0.000,ALERT,211.03,295.46,59.981,1437796803,"201051344001135","174011321042388",0.00,23.50,0,292.16,298.17,0.0,0.0,0.000,185251.0,185251.0,7810,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796912,291168.00
07/25/2015 00:00,2,0.000,ALERT,211.70,294.86,60.012,1437796803,"201051344000417","174011321042388",0.00,23.80,0,291.55,297.26,0.0,0.0,0.000,189231.1,189231.1,7824,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437796914,291169.00
07/25/2015 00:00,2,0.000,ALERT,211.03,296.06,59.970,1437796803,"201051344000594","174011321042388",0.00,24.00,0,291.55,297.87,0.0,0.0,0.000,190307.2,190307.2,7835,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796916,291170.00
07/25/2015 00:00,2,0.000,ALERT,212.61,295.76,59.975,1437796803,"274151322000083","174011321042388",0.00,24.50,0,292.46,298.17,0.0,0.0,0.000,472516.7,472516.7,9132,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796917,291171.00
07/25/2015 00:00,2,0.000,ALERT,211.48,295.76,59.986,1437796803,"201051344000585","174011321042388",0.00,23.80,0,291.55,297.57,0.0,0.0,0.000,189542.1,189542.1,7827,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796919,291172.00
07/25/2015 00:00,2,0.000,ALERT,212.38,295.16,59.991,1437796803,"274151322000054","174011321042388",0.00,25.00,0,292.16,297.87,0.0,0.0,0.000,467418.0,467418.0,8702,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796921,291173.00
07/25/2015 00:00,2,0.000,ALERT,211.48,295.16,59.965,1437796803,"201051344001203","174011321042388",0.00,23.50,0,291.85,299.37,0.0,0.0,0.000,190531.9,190531.9,7837,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796923,291174.00
07/25/2015 00:00,2,0.000,ALERT,211.03,295.46,59.981,1437796803,"201051344000646","174011321042388",0.00,23.50,0,291.55,297.26,0.0,0.0,0.000,187312.9,187312.9,7821,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796924,291175.00
07/25/2015 00:00,2,0.000,ALERT,213.29,294.86,59.975,1437796803,"274151322000068","174011321042388",0.00,25.30,0,291.25,296.96,0.0,0.0,0.000,373569.5,373569.5,8835,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796926,291176.00
07/25/2015 00:00,2,0.000,ALERT,213.29,295.46,59.986,1437796803,"274151322000076","174011321042388",0.00,24.80,0,291.55,297.87,0.0,0.0,0.000,498890.7,498890.7,9108,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437796928,291177.00
07/25/2015 00:00,2,0.000,ALERT,211.25,295.76,59.981,1437796803,"201051344000890","174011321042388",0.00,23.80,0,292.76,298.77,0.0,0.0,0.000,191792.7,191792.7,7832,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796930,291178.00
07/25/2015 00:00,2,0.000,ALERT,211.25,295.16,59.981,1437796803,"201051344000900","174011321042388",0.00,23.80,0,291.55,296.96,0.0,0.0,0.000,192338.4,192338.4,7850,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796932,291179.00
07/25/2015 00:00,2,0.000,ALERT,211.93,294.86,59.986,1437796803,"201051344000633","174011321042388",0.00,23.50,0,290.05,296.66,0.0,0.0,0.000,181621.0,181621.0,7849,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796934,291180.00
07/25/2015 00:00,2,0.000,ALERT,211.48,295.76,59.986,1437796803,"201051344000983","174011321042388",0.00,24.00,0,292.46,297.87,0.0,0.0,0.000,189280.1,189280.1,7846,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796935,291181.00
07/25/2015 00:00,2,0.000,ALERT,211.70,295.46,59.975,1437796803,"201051344000917","174011321042388",0.00,24.30,0,290.95,296.96,0.0,0.0,0.000,192292.3,192292.3,7849,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796937,291182.00
07/25/2015 00:00,2,0.000,ALERT,211.70,295.16,59.991,1437796803,"201051344000648","174011321042388",0.00,23.30,0,291.55,297.57,0.0,0.0,0.000,187787.6,187787.6,7842,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796939,291183.00
07/25/2015 00:00,2,0.000,ALERT,211.48,296.06,59.986,1437796803,"201051344001093","174011321042388",0.00,24.00,0,292.16,297.26,0.0,0.0,0.000,190453.0,190453.0,7838,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437796941,291184.00
07/25/2015 00:00,2,0.000,ALERT,211.70,295.16,59.986,1437796803,"201051344000645","174011321042388",0.00,24.00,0,291.85,297.57,0.0,0.0,0.000,188534.5,188534.5,7849,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437796943,291185.00
07/25/2015 00:00,2,0.000,ALERT,213.06,296.36,60.012,1437796803,"274151322000085","174011321042388",0.00,24.80,0,291.85,297.87,0.0,0.0,0.000,469877.8,469877.8,9115,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796944,291186.00
07/25/2015 00:00,2,0.000,ALERT,211.70,295.16,59.981,1437796803,"201051344000651","174011321042388",0.00,23.30,0,291.55,297.26,0.0,0.0,0.000,187857.9,187857.9,7830,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796946,291187.00
07/25/2015 00:00,2,0.000,ALERT,211.70,295.46,60.012,1437796803,"201051344000867","174011321042388",0.00,24.30,0,291.85,297.87,0.0,0.0,0.000,180403.8,180403.8,7850,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796948,291188.00
07/25/2015 00:00,2,0.000,ALERT,211.48,296.06,59.986,1437796803,"201051344001230","174011321042388",0.00,23.50,0,292.46,297.57,0.0,0.0,0.000,191451.9,191451.9,7857,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796950,291189.00
07/25/2015 00:00,2,0.000,ALERT,211.93,296.06,59.981,1437796803,"201051344000576","174011321042388",0.00,23.50,0,291.85,297.57,0.0,0.0,0.000,187708.2,187708.2,7861,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437796951,291190.00
07/25/2015 00:00,2,0.000,ALERT,211.25,295.76,60.012,1437796803,"201051344000579","174011321042388",0.00,24.00,0,292.46,298.17,0.0,0.0,0.000,194465.5,194465.5,7826,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437796953,291191.00
07/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437796803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437797683,291192.00
07/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437796803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437797683,291193.00
07/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437796803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437797683,291194.00
07/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437796803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437797683,291195.00
07/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437796803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437797683,291196.00
07/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437796803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437797683,291197.00
07/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437796803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437797683,291198.00
07/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437796803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437797683,291199.00
07/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437796803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437797683,291200.00
07/25/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437796803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437797683,291201.00
07/25/2015 00:15,2,0.000,ALERT,211.48,296.06,59.907,1437797704,"201051344000955","174011321042388",0.00,23.80,0,293.66,297.57,0.0,0.0,0.000,193296.8,193296.8,7841,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797780,291202.00
07/25/2015 00:15,2,0.000,ALERT,212.83,297.26,59.922,1437797704,"274151322000095","174011321042388",0.00,24.30,0,295.16,298.77,0.0,0.0,0.000,492931.3,492931.3,8740,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797781,291203.00
07/25/2015 00:15,2,0.000,ALERT,211.48,296.36,59.938,1437797704,"201051344000868","174011321042388",0.00,23.80,0,293.96,298.47,0.0,0.0,0.000,179806.3,179806.3,7844,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797783,291204.00
07/25/2015 00:15,2,0.000,ALERT,212.16,295.76,59.938,1437797704,"201051344000853","174011321042388",0.00,23.80,0,293.36,297.87,0.0,0.0,0.000,186162.0,186162.0,7849,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797785,291205.00
07/25/2015 00:15,2,0.000,ALERT,212.38,296.96,59.944,1437797704,"201051344000582","174011321042388",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,185906.3,185906.3,7828,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797787,291206.00
07/25/2015 00:15,2,0.000,ALERT,211.48,295.46,59.933,1437797704,"201051344000469","174011321042388",0.00,23.30,0,292.16,296.96,0.0,0.0,0.000,181430.8,181430.8,7840,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437797789,291207.00
07/25/2015 00:15,2,0.000,ALERT,211.25,295.46,59.928,1437797704,"201051344000988","174011321042388",0.00,23.80,0,290.95,297.26,0.0,0.0,0.000,180794.0,180794.0,7830,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797791,291208.00
07/25/2015 00:15,2,0.000,ALERT,211.48,295.46,59.970,1437797704,"201051344001158","174011321042388",0.00,23.30,0,292.46,296.96,0.0,0.0,0.000,186699.8,186699.8,7829,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797792,291209.00
07/25/2015 00:15,2,0.000,ALERT,211.48,295.16,59.938,1437797704,"201051344001025","174011321042388",0.00,23.30,0,292.76,298.47,0.0,0.0,0.000,190653.9,190653.9,7830,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437797794,291210.00
07/25/2015 00:15,2,0.000,ALERT,211.48,295.76,59.938,1437797704,"201051344000569","174011321042388",0.00,24.00,0,293.96,298.47,0.0,0.0,0.000,193971.1,193971.1,7849,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797796,291211.00
07/25/2015 00:15,2,0.000,ALERT,213.06,295.46,59.928,1437797704,"274151322000094","174011321042388",0.00,24.30,0,293.66,297.26,0.0,0.0,0.000,374388.5,374388.5,9232,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797798,291212.00
07/25/2015 00:15,2,0.000,ALERT,211.70,295.76,59.928,1437797704,"201051344000458","174011321042388",0.00,24.30,0,293.36,298.47,0.0,0.0,0.000,189759.4,189759.4,7837,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437797800,291213.00
07/25/2015 00:15,2,0.000,ALERT,213.06,296.06,59.922,1437797704,"274151322000087","174011321042388",0.00,26.30,0,293.36,297.57,0.0,0.0,0.000,445614.5,445614.5,8696,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797802,291214.00
07/25/2015 00:15,2,0.000,ALERT,212.61,295.76,59.938,1437797704,"274151322000052","174011321042388",0.00,24.80,0,293.96,298.17,0.0,0.0,0.000,476487.2,476487.2,9106,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797804,291215.00
07/25/2015 00:15,2,0.000,ALERT,212.16,296.36,59.949,1437797704,"201051344001145","174011321042388",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,194926.1,194926.1,7850,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797806,291216.00
07/25/2015 00:15,2,0.000,ALERT,212.16,296.06,59.944,1437797704,"201051344000685","174011321042388",0.00,23.80,0,293.66,297.57,0.0,0.0,0.000,193789.5,193789.5,7851,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797807,291217.00
07/25/2015 00:15,2,0.000,ALERT,212.61,296.06,59.938,1437797704,"274151322000088","174011321042388",0.00,24.80,0,294.26,298.17,0.0,0.0,0.000,456913.3,456913.3,8713,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797809,291218.00
07/25/2015 00:15,2,0.000,ALERT,211.93,296.06,59.944,1437797704,"201051344000438","174011321042388",0.00,23.50,0,293.96,298.47,0.0,0.0,0.000,193849.3,193849.3,7828,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437797811,291219.00
07/25/2015 00:15,2,0.000,ALERT,211.48,296.06,59.933,1437797704,"201051344001135","174011321042388",0.00,23.80,0,293.66,298.47,0.0,0.0,0.000,185251.0,185251.0,7812,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797813,291220.00
07/25/2015 00:15,2,0.000,ALERT,211.93,295.46,59.938,1437797704,"201051344000417","174011321042388",0.00,23.80,0,293.06,297.26,0.0,0.0,0.000,189231.1,189231.1,7826,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797815,291221.00
07/25/2015 00:15,2,0.000,ALERT,211.48,296.36,59.949,1437797704,"201051344000594","174011321042388",0.00,24.00,0,293.36,297.87,0.0,0.0,0.000,190307.2,190307.2,7837,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797816,291222.00
07/25/2015 00:15,2,0.000,ALERT,213.06,296.96,59.938,1437797704,"274151322000083","174011321042388",0.00,24.50,0,294.26,298.17,0.0,0.0,0.000,472516.7,472516.7,9134,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797818,291223.00
07/25/2015 00:15,2,0.000,ALERT,211.93,296.06,59.938,1437797704,"201051344000585","174011321042388",0.00,23.80,0,293.36,297.87,0.0,0.0,0.000,189542.1,189542.1,7829,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797820,291224.00
07/25/2015 00:15,2,0.000,ALERT,213.06,296.96,59.933,1437797704,"274151322000054","174011321042388",0.00,25.00,0,294.26,298.47,0.0,0.0,0.000,467418.0,467418.0,8704,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797822,291225.00
07/25/2015 00:15,2,0.000,ALERT,211.93,295.76,59.912,1437797704,"201051344001203","174011321042388",0.00,23.50,0,293.66,299.67,0.0,0.0,0.000,190531.9,190531.9,7839,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797824,291226.00
07/25/2015 00:15,2,0.000,ALERT,211.70,295.76,59.944,1437797704,"201051344000646","174011321042388",0.00,23.50,0,292.76,297.57,0.0,0.0,0.000,187312.9,187312.9,7823,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797825,291227.00
07/25/2015 00:15,2,0.000,ALERT,213.96,295.46,59.944,1437797704,"274151322000068","174011321042388",0.00,25.30,0,293.96,297.26,0.0,0.0,0.000,373569.5,373569.5,8837,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797827,291228.00
07/25/2015 00:15,2,0.000,ALERT,213.74,296.06,59.954,1437797704,"274151322000076","174011321042388",0.00,24.50,0,293.96,298.17,0.0,0.0,0.000,498890.7,498890.7,9110,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797829,291229.00
07/25/2015 00:15,2,0.000,ALERT,211.93,296.66,59.949,1437797704,"201051344000890","174011321042388",0.00,23.80,0,293.96,299.07,0.0,0.0,0.000,191792.7,191792.7,7834,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797831,291230.00
07/25/2015 00:15,2,0.000,ALERT,211.93,296.06,59.949,1437797704,"201051344000900","174011321042388",0.00,23.80,0,293.36,297.26,0.0,0.0,0.000,192338.4,192338.4,7852,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797833,291231.00
07/25/2015 00:15,2,0.000,ALERT,212.38,295.16,59.949,1437797704,"201051344000633","174011321042388",0.00,23.50,0,291.55,296.66,0.0,0.0,0.000,181621.0,181621.0,7851,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797835,291232.00
07/25/2015 00:15,2,0.000,ALERT,211.93,296.06,59.944,1437797704,"201051344000983","174011321042388",0.00,24.00,0,293.96,298.47,0.0,0.0,0.000,189280.1,189280.1,7848,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797836,291233.00
07/25/2015 00:15,2,0.000,ALERT,211.93,295.46,59.944,1437797704,"201051344000917","174011321042388",0.00,24.30,0,293.06,297.26,0.0,0.0,0.000,192292.3,192292.3,7851,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797838,291234.00
07/25/2015 00:15,2,0.000,ALERT,212.16,295.16,59.938,1437797704,"201051344000648","174011321042388",0.00,23.30,0,293.06,297.87,0.0,0.0,0.000,187787.6,187787.6,7844,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797840,291235.00
07/25/2015 00:15,2,0.000,ALERT,211.93,296.06,59.944,1437797704,"201051344001093","174011321042388",0.00,24.00,0,293.96,297.57,0.0,0.0,0.000,190453.0,190453.0,7840,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797842,291236.00
07/25/2015 00:15,2,0.000,ALERT,212.16,295.46,59.954,1437797704,"201051344000645","174011321042388",0.00,24.00,0,293.66,297.57,0.0,0.0,0.000,188534.5,188534.5,7851,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797843,291237.00
07/25/2015 00:15,2,0.000,ALERT,213.51,296.06,59.944,1437797704,"274151322000085","174011321042388",0.00,24.80,0,294.26,298.17,0.0,0.0,0.000,469877.8,469877.8,9117,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797845,291238.00
07/25/2015 00:15,2,0.000,ALERT,211.93,295.16,59.949,1437797704,"201051344000651","174011321042388",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,187857.9,187857.9,7832,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797847,291239.00
07/25/2015 00:15,2,0.000,ALERT,212.16,295.76,59.949,1437797704,"201051344000867","174011321042388",0.00,24.30,0,293.66,298.17,0.0,0.0,0.000,180403.8,180403.8,7852,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797849,291240.00
07/25/2015 00:15,2,0.000,ALERT,211.93,296.36,59.938,1437797704,"201051344001230","174011321042388",0.00,23.50,0,294.56,298.17,0.0,0.0,0.000,191451.9,191451.9,7859,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797851,291241.00
07/25/2015 00:15,2,0.000,ALERT,212.38,296.36,59.944,1437797704,"201051344000576","174011321042388",0.00,23.80,0,293.66,297.57,0.0,0.0,0.000,187708.2,187708.2,7863,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797853,291242.00
07/25/2015 00:15,2,0.000,ALERT,211.70,296.06,59.959,1437797704,"201051344000579","174011321042388",0.00,24.00,0,293.96,298.47,0.0,0.0,0.000,194465.5,194465.5,7828,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437797854,291243.00
07/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437797704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437798584,291244.00
07/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437797704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437798584,291245.00
07/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437797704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437798584,291246.00
07/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437797704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437798584,291247.00
07/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437797704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437798584,291248.00
07/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437797704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437798584,291249.00
07/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437797704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437798584,291250.00
07/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437797704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437798584,291251.00
07/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437797704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437798584,291252.00
07/25/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437797704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437798584,291253.00
07/25/2015 00:30,2,0.000,ALERT,210.57,295.16,59.959,1437798603,"201051344000955","174011321042388",0.00,23.80,0,293.06,297.57,0.0,0.0,0.000,193296.8,193296.8,7843,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798679,291254.00
07/25/2015 00:30,2,0.000,ALERT,212.16,296.36,59.954,1437798603,"274151322000095","174011321042388",0.00,24.00,0,293.96,298.47,0.0,0.0,0.000,492931.3,492931.3,8742,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798681,291255.00
07/25/2015 00:30,2,0.000,ALERT,210.80,295.46,59.959,1437798603,"201051344000868","174011321042388",0.00,23.80,0,293.66,298.47,0.0,0.0,0.000,179806.3,179806.3,7846,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798683,291256.00
07/25/2015 00:30,2,0.000,ALERT,211.48,294.56,59.954,1437798603,"201051344000853","174011321042388",0.00,23.50,0,292.76,297.87,0.0,0.0,0.000,186162.0,186162.0,7851,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798685,291257.00
07/25/2015 00:30,2,0.000,ALERT,211.48,296.06,59.959,1437798603,"201051344000582","174011321042388",0.00,23.50,0,293.96,298.17,0.0,0.0,0.000,185906.3,185906.3,7830,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798687,291258.00
07/25/2015 00:30,2,0.000,ALERT,210.80,294.56,59.965,1437798603,"201051344000469","174011321042388",0.00,23.30,0,291.85,296.96,0.0,0.0,0.000,181430.8,181430.8,7842,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437798688,291259.00
07/25/2015 00:30,2,0.000,ALERT,210.57,294.86,59.959,1437798603,"201051344000988","174011321042388",0.00,24.00,0,290.65,296.96,0.0,0.0,0.000,180794.0,180794.0,7832,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437798690,291260.00
07/25/2015 00:30,2,0.000,ALERT,210.80,294.56,59.949,1437798603,"201051344001158","174011321042388",0.00,23.30,0,292.46,296.66,0.0,0.0,0.000,186699.8,186699.8,7831,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798692,291261.00
07/25/2015 00:30,2,0.000,ALERT,210.57,294.26,59.959,1437798603,"201051344001025","174011321042388",0.00,23.30,0,292.46,298.47,0.0,0.0,0.000,190653.9,190653.9,7832,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798694,291262.00
07/25/2015 00:30,2,0.000,ALERT,210.80,295.16,59.975,1437798603,"201051344000569","174011321042388",0.00,24.00,0,293.36,298.17,0.0,0.0,0.000,193971.1,193971.1,7851,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798696,291263.00
07/25/2015 00:30,2,0.000,ALERT,212.38,294.86,59.944,1437798603,"274151322000094","174011321042388",0.00,24.30,0,292.76,297.26,0.0,0.0,0.000,374388.5,374388.5,9234,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437798698,291264.00
07/25/2015 00:30,2,0.000,ALERT,210.57,294.86,59.944,1437798603,"201051344000458","174011321042388",0.00,24.30,0,293.06,298.17,0.0,0.0,0.000,189759.4,189759.4,7839,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437798700,291265.00
07/25/2015 00:30,2,0.000,ALERT,212.16,294.86,59.949,1437798603,"274151322000087","174011321042388",0.00,26.00,0,292.16,297.26,0.0,0.0,0.000,445614.5,445614.5,8698,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798701,291266.00
07/25/2015 00:30,2,0.000,ALERT,211.93,295.46,59.944,1437798603,"274151322000052","174011321042388",0.00,24.80,0,292.76,298.17,0.0,0.0,0.000,476487.2,476487.2,9108,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437798703,291267.00
07/25/2015 00:30,2,0.000,ALERT,211.03,295.16,59.907,1437798603,"201051344001145","174011321042388",0.00,23.50,0,293.36,298.47,0.0,0.0,0.000,194926.1,194926.1,7852,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798705,291268.00
07/25/2015 00:30,2,0.000,ALERT,211.03,294.86,59.928,1437798603,"201051344000685","174011321042388",0.00,23.80,0,293.06,297.57,0.0,0.0,0.000,193789.5,193789.5,7853,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798707,291269.00
07/25/2015 00:30,2,0.000,ALERT,211.48,294.86,59.944,1437798603,"274151322000088","174011321042388",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,456913.3,456913.3,8715,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437798709,291270.00
07/25/2015 00:30,2,0.000,ALERT,211.03,295.16,59.944,1437798603,"201051344000438","174011321042388",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,193849.3,193849.3,7830,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798710,291271.00
07/25/2015 00:30,2,0.000,ALERT,210.57,294.86,59.938,1437798603,"201051344001135","174011321042388",0.00,23.50,0,293.06,298.17,0.0,0.0,0.000,185251.0,185251.0,7814,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437798712,291272.00
07/25/2015 00:30,2,0.000,ALERT,211.03,294.56,59.949,1437798603,"201051344000417","174011321042388",0.00,23.80,0,292.46,296.96,0.0,0.0,0.000,189231.1,189231.1,7828,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437798714,291273.00
07/25/2015 00:30,2,0.000,ALERT,210.57,295.16,59.949,1437798603,"201051344000594","174011321042388",0.00,23.80,0,292.76,297.57,0.0,0.0,0.000,190307.2,190307.2,7839,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798716,291274.00
07/25/2015 00:30,2,0.000,ALERT,212.16,296.06,59.944,1437798603,"274151322000083","174011321042388",0.00,24.30,0,293.36,297.87,0.0,0.0,0.000,472516.7,472516.7,9136,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798718,291275.00
07/25/2015 00:30,2,0.000,ALERT,211.03,295.16,59.949,1437798603,"201051344000585","174011321042388",0.00,23.80,0,292.76,297.57,0.0,0.0,0.000,189542.1,189542.1,7831,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798719,291276.00
07/25/2015 00:30,2,0.000,ALERT,211.93,295.46,59.949,1437798603,"274151322000054","174011321042388",0.00,25.00,0,293.06,298.17,0.0,0.0,0.000,467418.0,467418.0,8706,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798721,291277.00
07/25/2015 00:30,2,0.000,ALERT,211.03,294.86,59.959,1437798603,"201051344001203","174011321042388",0.00,23.50,0,293.06,299.37,0.0,0.0,0.000,190531.9,190531.9,7841,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798723,291278.00
07/25/2015 00:30,2,0.000,ALERT,210.57,294.86,59.959,1437798603,"201051344000646","174011321042388",0.00,23.50,0,292.46,297.26,0.0,0.0,0.000,187312.9,187312.9,7825,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437798725,291279.00
07/25/2015 00:30,2,0.000,ALERT,212.61,294.86,59.959,1437798603,"274151322000068","174011321042388",0.00,25.30,0,292.46,296.96,0.0,0.0,0.000,373569.5,373569.5,8839,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798727,291280.00
07/25/2015 00:30,2,0.000,ALERT,212.38,294.86,59.949,1437798603,"274151322000076","174011321042388",0.00,24.50,0,292.76,297.87,0.0,0.0,0.000,498890.7,498890.7,9112,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798728,291281.00
07/25/2015 00:30,2,0.000,ALERT,210.35,295.16,59.959,1437798603,"201051344000890","174011321042388",0.00,23.80,0,293.66,298.77,0.0,0.0,0.000,191792.7,191792.7,7836,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798730,291282.00
07/25/2015 00:30,2,0.000,ALERT,210.57,294.56,59.965,1437798603,"201051344000900","174011321042388",0.00,23.80,0,292.76,297.26,0.0,0.0,0.000,192338.4,192338.4,7854,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798732,291283.00
07/25/2015 00:30,2,0.000,ALERT,210.80,293.96,60.012,1437798603,"201051344000633","174011321042388",0.00,23.50,0,290.95,296.66,0.0,0.0,0.000,181621.0,181621.0,7853,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798734,291284.00
07/25/2015 00:30,2,0.000,ALERT,210.57,294.86,59.970,1437798603,"201051344000983","174011321042388",0.00,24.00,0,293.36,298.17,0.0,0.0,0.000,189280.1,189280.1,7850,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798736,291285.00
07/25/2015 00:30,2,0.000,ALERT,210.80,294.56,59.965,1437798603,"201051344000917","174011321042388",0.00,24.30,0,291.85,296.96,0.0,0.0,0.000,192292.3,192292.3,7853,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798738,291286.00
07/25/2015 00:30,2,0.000,ALERT,210.80,294.26,59.970,1437798603,"201051344000648","174011321042388",0.00,23.30,0,292.46,297.87,0.0,0.0,0.000,187787.6,187787.6,7846,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437798739,291287.00
07/25/2015 00:30,2,0.000,ALERT,210.57,295.16,59.996,1437798603,"201051344001093","174011321042388",0.00,24.00,0,293.06,297.57,0.0,0.0,0.000,190453.0,190453.0,7842,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798741,291288.00
07/25/2015 00:30,2,0.000,ALERT,211.25,294.86,59.981,1437798603,"201051344000645","174011321042388",0.00,24.00,0,292.76,297.26,0.0,0.0,0.000,188534.5,188534.5,7853,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437798743,291289.00
07/25/2015 00:30,2,0.000,ALERT,212.16,295.16,59.970,1437798603,"274151322000085","174011321042388",0.00,24.50,0,293.06,297.87,0.0,0.0,0.000,469877.8,469877.8,9119,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798745,291290.00
07/25/2015 00:30,2,0.000,ALERT,211.03,294.26,59.981,1437798603,"201051344000651","174011321042388",0.00,23.30,0,292.46,297.26,0.0,0.0,0.000,187857.9,187857.9,7834,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437798747,291291.00
07/25/2015 00:30,2,0.000,ALERT,211.03,294.86,59.981,1437798603,"201051344000867","174011321042388",0.00,24.30,0,292.76,298.17,0.0,0.0,0.000,180403.8,180403.8,7854,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798749,291292.00
07/25/2015 00:30,2,0.000,ALERT,210.57,295.16,59.975,1437798603,"201051344001230","174011321042388",0.00,23.50,0,293.36,297.87,0.0,0.0,0.000,191451.9,191451.9,7861,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437798751,291293.00
07/25/2015 00:30,2,0.000,ALERT,211.03,295.16,60.002,1437798603,"201051344000576","174011321042388",0.00,23.80,0,293.06,297.57,0.0,0.0,0.000,187708.2,187708.2,7865,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437798753,291294.00
07/25/2015 00:30,2,0.000,ALERT,210.57,295.16,59.981,1437798603,"201051344000579","174011321042388",0.00,24.00,0,293.36,298.17,0.0,0.0,0.000,194465.5,194465.5,7830,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437798754,291295.00
07/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437798603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437799484,291296.00
07/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437798603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437799484,291297.00
