ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437798603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437799484,291298.00
07/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437798603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437799484,291299.00
07/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437798603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437799484,291300.00
07/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437798603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437799484,291301.00
07/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437798603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437799484,291302.00
07/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437798603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437799484,291303.00
07/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437798603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437799484,291304.00
07/25/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437798603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437799484,291305.00
07/25/2015 00:45,2,0.000,ALERT,209.90,294.26,59.970,1437799503,"201051344000955","174011321042388",0.00,24.00,0,293.06,297.26,0.0,0.0,0.000,193296.8,193296.8,7845,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437799579,291306.00
07/25/2015 00:45,2,0.000,ALERT,211.70,295.46,59.970,1437799503,"274151322000095","174011321042388",0.00,24.00,0,294.26,298.17,0.0,0.0,0.000,492931.3,492931.3,8744,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799581,291307.00
07/25/2015 00:45,2,0.000,ALERT,210.12,294.86,59.975,1437799503,"201051344000868","174011321042388",0.00,23.80,0,293.66,298.17,0.0,0.0,0.000,179806.3,179806.3,7848,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799583,291308.00
07/25/2015 00:45,2,0.000,ALERT,210.80,294.26,59.975,1437799503,"201051344000853","174011321042388",0.00,23.80,0,293.06,297.26,0.0,0.0,0.000,186162.0,186162.0,7853,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799585,291309.00
07/25/2015 00:45,2,0.000,ALERT,210.80,295.16,59.970,1437799503,"201051344000582","174011321042388",0.00,23.50,0,293.96,297.87,0.0,0.0,0.000,185906.3,185906.3,7832,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799587,291310.00
07/25/2015 00:45,2,0.000,ALERT,210.35,293.96,59.975,1437799503,"201051344000469","174011321042388",0.00,23.50,0,291.85,296.36,0.0,0.0,0.000,181430.8,181430.8,7844,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799588,291311.00
07/25/2015 00:45,2,0.000,ALERT,210.12,294.26,59.970,1437799503,"201051344000988","174011321042388",0.00,24.00,0,290.35,296.66,0.0,0.0,0.000,180794.0,180794.0,7834,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799590,291312.00
07/25/2015 00:45,2,0.000,ALERT,210.12,293.66,59.970,1437799503,"201051344001158","174011321042388",0.00,23.50,0,292.16,296.36,0.0,0.0,0.000,186699.8,186699.8,7833,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799592,291313.00
07/25/2015 00:45,2,0.000,ALERT,210.35,293.96,60.002,1437799503,"201051344001025","174011321042388",0.00,23.30,0,292.76,297.87,0.0,0.0,0.000,190653.9,190653.9,7834,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799594,291314.00
07/25/2015 00:45,2,0.000,ALERT,210.35,294.86,60.002,1437799503,"201051344000569","174011321042388",0.00,24.00,0,293.66,297.87,0.0,0.0,0.000,193971.1,193971.1,7853,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799596,291315.00
07/25/2015 00:45,2,0.000,ALERT,211.93,294.26,59.965,1437799503,"274151322000094","174011321042388",0.00,24.30,0,292.76,296.66,0.0,0.0,0.000,374388.5,374388.5,9236,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799598,291316.00
07/25/2015 00:45,2,0.000,ALERT,210.35,294.26,59.959,1437799503,"201051344000458","174011321042388",0.00,24.50,0,292.76,297.87,0.0,0.0,0.000,189759.4,189759.4,7841,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437799600,291317.00
07/25/2015 00:45,2,0.000,ALERT,211.70,294.26,59.970,1437799503,"274151322000087","174011321042388",0.00,26.00,0,292.46,296.96,0.0,0.0,0.000,445614.5,445614.5,8700,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799601,291318.00
07/25/2015 00:45,2,0.000,ALERT,211.48,294.86,59.970,1437799503,"274151322000052","174011321042388",0.00,24.80,0,292.76,297.57,0.0,0.0,0.000,476487.2,476487.2,9110,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799603,291319.00
07/25/2015 00:45,2,0.000,ALERT,210.80,294.86,59.970,1437799503,"201051344001145","174011321042388",0.00,23.80,0,293.66,298.17,0.0,0.0,0.000,194926.1,194926.1,7854,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799605,291320.00
07/25/2015 00:45,2,0.000,ALERT,210.80,294.26,59.959,1437799503,"201051344000685","174011321042388",0.00,23.80,0,292.76,296.96,0.0,0.0,0.000,193789.5,193789.5,7855,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799607,291321.00
07/25/2015 00:45,2,0.000,ALERT,211.25,294.56,59.965,1437799503,"274151322000088","174011321042388",0.00,24.80,0,293.36,297.26,0.0,0.0,0.000,456913.3,456913.3,8717,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437799609,291322.00
07/25/2015 00:45,2,0.000,ALERT,210.80,294.56,59.996,1437799503,"201051344000438","174011321042388",0.00,23.50,0,293.36,297.87,0.0,0.0,0.000,193849.3,193849.3,7832,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799611,291323.00
07/25/2015 00:45,2,0.000,ALERT,210.12,294.26,59.959,1437799503,"201051344001135","174011321042388",0.00,23.80,0,293.36,297.87,0.0,0.0,0.000,185251.0,185251.0,7816,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799612,291324.00
07/25/2015 00:45,2,0.000,ALERT,210.57,293.96,59.965,1437799503,"201051344000417","174011321042388",0.00,23.80,0,292.76,296.66,0.0,0.0,0.000,189231.1,189231.1,7830,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437799614,291325.00
07/25/2015 00:45,2,0.000,ALERT,210.12,294.86,60.002,1437799503,"201051344000594","174011321042388",0.00,24.00,0,292.76,297.26,0.0,0.0,0.000,190307.2,190307.2,7841,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799616,291326.00
07/25/2015 00:45,2,0.000,ALERT,211.70,294.86,59.959,1437799503,"274151322000083","174011321042388",0.00,24.30,0,293.66,297.57,0.0,0.0,0.000,472516.7,472516.7,9138,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437799618,291327.00
07/25/2015 00:45,2,0.000,ALERT,210.57,294.26,59.965,1437799503,"201051344000585","174011321042388",0.00,24.00,0,292.76,297.26,0.0,0.0,0.000,189542.1,189542.1,7833,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437799620,291328.00
07/25/2015 00:45,2,0.000,ALERT,211.48,294.26,59.959,1437799503,"274151322000054","174011321042388",0.00,25.00,0,293.36,297.87,0.0,0.0,0.000,467418.0,467418.0,8708,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799622,291329.00
07/25/2015 00:45,2,0.000,ALERT,210.57,294.26,59.965,1437799503,"201051344001203","174011321042388",0.00,23.80,0,293.36,299.07,0.0,0.0,0.000,190531.9,190531.9,7843,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799623,291330.00
07/25/2015 00:45,2,0.000,ALERT,210.12,294.26,59.970,1437799503,"201051344000646","174011321042388",0.00,23.80,0,292.46,296.96,0.0,0.0,0.000,187312.9,187312.9,7827,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437799625,291331.00
07/25/2015 00:45,2,0.000,ALERT,212.16,293.66,59.933,1437799503,"274151322000068","174011321042388",0.00,25.30,0,292.76,296.36,0.0,0.0,0.000,373569.5,373569.5,8841,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799627,291332.00
07/25/2015 00:45,2,0.000,ALERT,212.16,294.26,59.970,1437799503,"274151322000076","174011321042388",0.00,24.50,0,293.06,297.57,0.0,0.0,0.000,498890.7,498890.7,9114,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799629,291333.00
07/25/2015 00:45,2,0.000,ALERT,210.35,294.86,59.970,1437799503,"201051344000890","174011321042388",0.00,24.00,0,293.36,298.47,0.0,0.0,0.000,191792.7,191792.7,7838,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799631,291334.00
07/25/2015 00:45,2,0.000,ALERT,210.35,294.56,59.981,1437799503,"201051344000900","174011321042388",0.00,23.80,0,292.76,296.66,0.0,0.0,0.000,192338.4,192338.4,7856,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799633,291335.00
07/25/2015 00:45,2,0.000,ALERT,210.80,293.66,59.965,1437799503,"201051344000633","174011321042388",0.00,23.50,0,290.95,296.06,0.0,0.0,0.000,181621.0,181621.0,7855,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799635,291336.00
07/25/2015 00:45,2,0.000,ALERT,210.35,294.56,59.944,1437799503,"201051344000983","174011321042388",0.00,24.00,0,293.06,297.87,0.0,0.0,0.000,189280.1,189280.1,7852,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799636,291337.00
07/25/2015 00:45,2,0.000,ALERT,210.57,294.26,60.018,1437799503,"201051344000917","174011321042388",0.00,24.50,0,292.16,296.66,0.0,0.0,0.000,192292.3,192292.3,7855,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799638,291338.00
07/25/2015 00:45,2,0.000,ALERT,210.80,293.96,59.975,1437799503,"201051344000648","174011321042388",0.00,23.50,0,292.46,297.57,0.0,0.0,0.000,187787.6,187787.6,7848,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799640,291339.00
07/25/2015 00:45,2,0.000,ALERT,210.35,294.56,60.012,1437799503,"201051344001093","174011321042388",0.00,24.30,0,293.36,296.96,0.0,0.0,0.000,190453.0,190453.0,7844,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799642,291340.00
07/25/2015 00:45,2,0.000,ALERT,210.80,293.96,59.975,1437799503,"201051344000645","174011321042388",0.00,24.30,0,293.06,296.96,0.0,0.0,0.000,188534.5,188534.5,7855,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799644,291341.00
07/25/2015 00:45,2,0.000,ALERT,211.93,294.56,59.965,1437799503,"274151322000085","174011321042388",0.00,24.80,0,293.36,297.57,0.0,0.0,0.000,469877.8,469877.8,9121,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799646,291342.00
07/25/2015 00:45,2,0.000,ALERT,210.80,293.96,59.970,1437799503,"201051344000651","174011321042388",0.00,23.30,0,292.76,296.66,0.0,0.0,0.000,187857.9,187857.9,7836,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799648,291343.00
07/25/2015 00:45,2,0.000,ALERT,210.80,294.26,59.975,1437799503,"201051344000867","174011321042388",0.00,24.30,0,292.46,297.57,0.0,0.0,0.000,180403.8,180403.8,7856,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799649,291344.00
07/25/2015 00:45,2,0.000,ALERT,210.57,294.86,59.975,1437799503,"201051344001230","174011321042388",0.00,23.50,0,293.36,297.57,0.0,0.0,0.000,191451.9,191451.9,7863,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799651,291345.00
07/25/2015 00:45,2,0.000,ALERT,210.80,294.56,59.981,1437799503,"201051344000576","174011321042388",0.00,23.80,0,292.76,296.96,0.0,0.0,0.000,187708.2,187708.2,7867,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799653,291346.00
07/25/2015 00:45,2,0.000,ALERT,210.57,294.86,59.970,1437799503,"201051344000579","174011321042388",0.00,24.00,0,293.66,297.87,0.0,0.0,0.000,194465.5,194465.5,7832,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437799655,291347.00
07/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437799503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437800383,291348.00
07/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437799503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437800383,291349.00
07/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437799503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437800383,291350.00
07/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437799503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437800383,291351.00
07/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437799503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437800383,291352.00
07/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437799503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437800383,291353.00
07/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437799503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437800383,291354.00
07/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437799503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437800383,291355.00
07/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437799503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437800383,291356.00
07/25/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437799503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437800383,291357.00
07/25/2015 01:00,2,0.000,ALERT,210.35,294.86,59.975,1437800403,"201051344000955","174011321042388",0.00,24.00,0,292.46,296.66,0.0,0.0,0.000,193296.8,193296.8,7847,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437800479,291358.00
07/25/2015 01:00,2,0.000,ALERT,212.16,295.76,60.002,1437800403,"274151322000095","174011321042388",0.00,24.00,0,293.66,297.57,0.0,0.0,0.000,492931.3,492931.3,8746,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800481,291359.00
07/25/2015 01:00,2,0.000,ALERT,210.57,295.16,59.970,1437800403,"201051344000868","174011321042388",0.00,23.80,0,292.76,297.26,0.0,0.0,0.000,179806.3,179806.3,7850,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437800483,291360.00
07/25/2015 01:00,2,0.000,ALERT,211.03,294.26,59.975,1437800403,"201051344000853","174011321042388",0.00,23.80,0,292.46,296.96,0.0,0.0,0.000,186162.0,186162.0,7855,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800485,291361.00
07/25/2015 01:00,2,0.000,ALERT,211.03,295.46,59.981,1437800403,"201051344000582","174011321042388",0.00,23.50,0,293.36,297.26,0.0,0.0,0.000,185906.3,185906.3,7834,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437800486,291362.00
07/25/2015 01:00,2,0.000,ALERT,210.57,294.26,59.981,1437800403,"201051344000469","174011321042388",0.00,23.30,0,291.55,295.76,0.0,0.0,0.000,181430.8,181430.8,7846,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800488,291363.00
07/25/2015 01:00,2,0.000,ALERT,210.35,294.26,59.970,1437800403,"201051344000988","174011321042388",0.00,24.00,0,289.75,296.06,0.0,0.0,0.000,180794.0,180794.0,7836,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800490,291364.00
07/25/2015 01:00,2,0.000,ALERT,210.57,294.26,59.975,1437800403,"201051344001158","174011321042388",0.00,23.50,0,291.85,295.76,0.0,0.0,0.000,186699.8,186699.8,7835,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437800492,291365.00
07/25/2015 01:00,2,0.000,ALERT,210.57,294.26,59.975,1437800403,"201051344001025","174011321042388",0.00,23.50,0,292.16,297.26,0.0,0.0,0.000,190653.9,190653.9,7836,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437800494,291366.00
07/25/2015 01:00,2,0.000,ALERT,210.57,295.16,59.944,1437800403,"201051344000569","174011321042388",0.00,24.00,0,292.76,297.26,0.0,0.0,0.000,193971.1,193971.1,7855,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800496,291367.00
07/25/2015 01:00,2,0.000,ALERT,212.16,293.96,59.975,1437800403,"274151322000094","174011321042388",0.00,24.30,0,292.16,296.36,0.0,0.0,0.000,374388.5,374388.5,9238,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800498,291368.00
07/25/2015 01:00,2,0.000,ALERT,210.35,294.56,59.970,1437800403,"201051344000458","174011321042388",0.00,24.50,0,292.46,297.26,0.0,0.0,0.000,189759.4,189759.4,7843,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437800500,291369.00
07/25/2015 01:00,2,0.000,ALERT,211.93,293.96,59.970,1437800403,"274151322000087","174011321042388",0.00,25.80,0,291.55,296.36,0.0,0.0,0.000,445614.5,445614.5,8702,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800501,291370.00
07/25/2015 01:00,2,0.000,ALERT,211.48,294.56,59.965,1437800403,"274151322000052","174011321042388",0.00,24.80,0,292.16,296.96,0.0,0.0,0.000,476487.2,476487.2,9112,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437800503,291371.00
07/25/2015 01:00,2,0.000,ALERT,211.03,294.86,59.949,1437800403,"201051344001145","174011321042388",0.00,23.80,0,293.06,297.57,0.0,0.0,0.000,194926.1,194926.1,7856,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437800505,291372.00
07/25/2015 01:00,2,0.000,ALERT,211.03,294.86,59.970,1437800403,"201051344000685","174011321042388",0.00,23.80,0,292.46,296.66,0.0,0.0,0.000,193789.5,193789.5,7857,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800507,291373.00
07/25/2015 01:00,2,0.000,ALERT,211.70,294.86,59.970,1437800403,"274151322000088","174011321042388",0.00,24.80,0,292.76,296.66,0.0,0.0,0.000,456913.3,456913.3,8719,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800508,291374.00
07/25/2015 01:00,2,0.000,ALERT,210.80,294.56,59.981,1437800403,"201051344000438","174011321042388",0.00,23.50,0,292.76,297.26,0.0,0.0,0.000,193849.3,193849.3,7834,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800510,291375.00
07/25/2015 01:00,2,0.000,ALERT,210.57,294.56,60.002,1437800403,"201051344001135","174011321042388",0.00,23.80,0,292.76,297.26,0.0,0.0,0.000,185251.0,185251.0,7818,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437800512,291376.00
07/25/2015 01:00,2,0.000,ALERT,211.03,293.96,59.991,1437800403,"201051344000417","174011321042388",0.00,23.80,0,292.16,296.06,0.0,0.0,0.000,189231.1,189231.1,7832,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800514,291377.00
07/25/2015 01:00,2,0.000,ALERT,210.35,294.86,59.954,1437800403,"201051344000594","174011321042388",0.00,24.00,0,292.16,296.66,0.0,0.0,0.000,190307.2,190307.2,7843,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800516,291378.00
07/25/2015 01:00,2,0.000,ALERT,211.93,295.76,59.975,1437800403,"274151322000083","174011321042388",0.00,24.30,0,292.76,297.26,0.0,0.0,0.000,472516.7,472516.7,9140,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437800517,291379.00
07/25/2015 01:00,2,0.000,ALERT,210.80,294.86,60.007,1437800403,"201051344000585","174011321042388",0.00,24.00,0,292.16,296.66,0.0,0.0,0.000,189542.1,189542.1,7835,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800519,291380.00
07/25/2015 01:00,2,0.000,ALERT,211.93,295.16,59.986,1437800403,"274151322000054","174011321042388",0.00,24.80,0,292.46,297.26,0.0,0.0,0.000,467418.0,467418.0,8710,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800521,291381.00
07/25/2015 01:00,2,0.000,ALERT,210.57,294.56,59.981,1437800403,"201051344001203","174011321042388",0.00,23.80,0,292.46,298.47,0.0,0.0,0.000,190531.9,190531.9,7845,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800523,291382.00
07/25/2015 01:00,2,0.000,ALERT,210.35,294.56,60.002,1437800403,"201051344000646","174011321042388",0.00,23.80,0,292.16,296.36,0.0,0.0,0.000,187312.9,187312.9,7829,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437800525,291383.00
07/25/2015 01:00,2,0.000,ALERT,212.61,294.56,59.981,1437800403,"274151322000068","174011321042388",0.00,25.00,0,291.85,296.06,0.0,0.0,0.000,373569.5,373569.5,8843,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800527,291384.00
07/25/2015 01:00,2,0.000,ALERT,212.38,295.16,59.975,1437800403,"274151322000076","174011321042388",0.00,24.50,0,292.46,296.96,0.0,0.0,0.000,498890.7,498890.7,9116,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800529,291385.00
07/25/2015 01:00,2,0.000,ALERT,210.57,295.46,59.981,1437800403,"201051344000890","174011321042388",0.00,24.00,0,293.06,297.87,0.0,0.0,0.000,191792.7,191792.7,7840,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800530,291386.00
07/25/2015 01:00,2,0.000,ALERT,210.35,294.56,59.981,1437800403,"201051344000900","174011321042388",0.00,23.80,0,292.16,296.06,0.0,0.0,0.000,192338.4,192338.4,7858,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800532,291387.00
07/25/2015 01:00,2,0.000,ALERT,211.03,293.96,59.975,1437800403,"201051344000633","174011321042388",0.00,23.50,0,290.65,295.46,0.0,0.0,0.000,181621.0,181621.0,7857,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800534,291388.00
07/25/2015 01:00,2,0.000,ALERT,210.35,294.86,59.986,1437800403,"201051344000983","174011321042388",0.00,24.00,0,292.76,297.26,0.0,0.0,0.000,189280.1,189280.1,7854,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800536,291389.00
07/25/2015 01:00,2,0.000,ALERT,210.57,294.26,59.965,1437800403,"201051344000917","174011321042388",0.00,24.50,0,291.25,296.06,0.0,0.0,0.000,192292.3,192292.3,7857,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800538,291390.00
07/25/2015 01:00,2,0.000,ALERT,211.03,294.56,59.949,1437800403,"201051344000648","174011321042388",0.00,23.50,0,292.16,296.96,0.0,0.0,0.000,187787.6,187787.6,7850,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437800540,291391.00
07/25/2015 01:00,2,0.000,ALERT,210.57,294.86,60.012,1437800403,"201051344001093","174011321042388",0.00,24.30,0,292.46,296.66,0.0,0.0,0.000,190453.0,190453.0,7846,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437800541,291392.00
07/25/2015 01:00,2,0.000,ALERT,211.03,294.56,59.975,1437800403,"201051344000645","174011321042388",0.00,24.00,0,292.16,296.66,0.0,0.0,0.000,188534.5,188534.5,7857,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800543,291393.00
07/25/2015 01:00,2,0.000,ALERT,211.93,295.76,59.975,1437800403,"274151322000085","174011321042388",0.00,24.80,0,292.46,296.96,0.0,0.0,0.000,469877.8,469877.8,9123,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800545,291394.00
07/25/2015 01:00,2,0.000,ALERT,210.57,293.96,59.981,1437800403,"201051344000651","174011321042388",0.00,23.30,0,292.16,296.36,0.0,0.0,0.000,187857.9,187857.9,7838,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800547,291395.00
07/25/2015 01:00,2,0.000,ALERT,210.57,294.56,60.007,1437800403,"201051344000867","174011321042388",0.00,24.30,0,292.16,296.96,0.0,0.0,0.000,180403.8,180403.8,7858,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800548,291396.00
07/25/2015 01:00,2,0.000,ALERT,210.35,295.46,59.975,1437800403,"201051344001230","174011321042388",0.00,23.50,0,293.06,296.96,0.0,0.0,0.000,191451.9,191451.9,7865,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800550,291397.00
07/25/2015 01:00,2,0.000,ALERT,210.80,295.16,59.981,1437800403,"201051344000576","174011321042388",0.00,23.50,0,292.46,296.66,0.0,0.0,0.000,187708.2,187708.2,7869,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437800552,291398.00
07/25/2015 01:00,2,0.000,ALERT,210.35,295.46,59.970,1437800403,"201051344000579","174011321042388",0.00,24.00,0,293.06,297.26,0.0,0.0,0.000,194465.5,194465.5,7834,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437800554,291399.00
07/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437800403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437801283,291400.00
07/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437800403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437801283,291401.00
07/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437800403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437801283,291402.00
07/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437800403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437801283,291403.00
07/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437800403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437801284,291404.00
07/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437800403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437801284,291405.00
07/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437800403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437801284,291406.00
07/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437800403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437801284,291407.00
07/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437800403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437801284,291408.00
07/25/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437800403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437801284,291409.00
07/25/2015 01:15,2,0.000,ALERT,210.12,294.56,59.944,1437801304,"201051344000955","174011321042388",0.00,23.80,0,292.76,296.66,0.0,0.0,0.000,193296.8,193296.8,7849,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801380,291410.00
07/25/2015 01:15,2,0.000,ALERT,211.48,295.76,59.981,1437801304,"274151322000095","174011321042388",0.00,24.00,0,293.96,297.57,0.0,0.0,0.000,492931.3,492931.3,8748,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801381,291411.00
07/25/2015 01:15,2,0.000,ALERT,210.35,295.16,59.986,1437801304,"201051344000868","174011321042388",0.00,23.50,0,293.36,297.26,0.0,0.0,0.000,179806.3,179806.3,7852,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437801383,291412.00
07/25/2015 01:15,2,0.000,ALERT,210.80,294.26,59.949,1437801304,"201051344000853","174011321042388",0.00,23.30,0,292.46,296.96,0.0,0.0,0.000,186162.0,186162.0,7857,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801385,291413.00
07/25/2015 01:15,2,0.000,ALERT,211.03,295.46,59.986,1437801304,"201051344000582","174011321042388",0.00,23.30,0,293.36,297.26,0.0,0.0,0.000,185906.3,185906.3,7836,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801387,291414.00
07/25/2015 01:15,2,0.000,ALERT,210.35,294.26,59.986,1437801304,"201051344000469","174011321042388",0.00,22.80,0,291.55,295.76,0.0,0.0,0.000,181430.8,181430.8,7848,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801389,291415.00
07/25/2015 01:15,2,0.000,ALERT,210.35,294.56,59.981,1437801304,"201051344000988","174011321042388",0.00,23.50,0,290.05,296.06,0.0,0.0,0.000,180794.0,180794.0,7838,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801391,291416.00
07/25/2015 01:15,2,0.000,ALERT,210.35,294.26,59.949,1437801304,"201051344001158","174011321042388",0.00,23.30,0,291.85,295.76,0.0,0.0,0.000,186699.8,186699.8,7837,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801392,291417.00
07/25/2015 01:15,2,0.000,ALERT,210.57,294.26,59.970,1437801304,"201051344001025","174011321042388",0.00,23.30,0,292.16,297.26,0.0,0.0,0.000,190653.9,190653.9,7838,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801394,291418.00
07/25/2015 01:15,2,0.000,ALERT,210.35,294.86,59.986,1437801304,"201051344000569","174011321042388",0.00,23.80,0,293.06,297.57,0.0,0.0,0.000,193971.1,193971.1,7857,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437801396,291419.00
07/25/2015 01:15,2,0.000,ALERT,211.93,294.56,59.970,1437801304,"274151322000094","174011321042388",0.00,24.30,0,292.16,296.36,0.0,0.0,0.000,374388.5,374388.5,9240,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801398,291420.00
07/25/2015 01:15,2,0.000,ALERT,210.35,294.56,59.975,1437801304,"201051344000458","174011321042388",0.00,24.00,0,292.46,297.26,0.0,0.0,0.000,189759.4,189759.4,7845,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801400,291421.00
07/25/2015 01:15,2,0.000,ALERT,211.93,294.56,59.986,1437801304,"274151322000087","174011321042388",0.00,25.80,0,292.16,296.36,0.0,0.0,0.000,445614.5,445614.5,8704,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801402,291422.00
07/25/2015 01:15,2,0.000,ALERT,211.70,295.16,59.975,1437801304,"274151322000052","174011321042388",0.00,24.80,0,292.46,296.96,0.0,0.0,0.000,476487.2,476487.2,9114,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437801403,291423.00
07/25/2015 01:15,2,0.000,ALERT,210.80,294.86,59.986,1437801304,"201051344001145","174011321042388",0.00,23.50,0,293.06,297.57,0.0,0.0,0.000,194926.1,194926.1,7858,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437801405,291424.00
07/25/2015 01:15,2,0.000,ALERT,210.80,294.56,59.981,1437801304,"201051344000685","174011321042388",0.00,23.80,0,292.76,296.36,0.0,0.0,0.000,193789.5,193789.5,7859,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801407,291425.00
07/25/2015 01:15,2,0.000,ALERT,211.03,294.86,59.986,1437801304,"274151322000088","174011321042388",0.00,24.50,0,292.76,296.66,0.0,0.0,0.000,456913.3,456913.3,8721,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801409,291426.00
07/25/2015 01:15,2,0.000,ALERT,210.57,294.86,59.986,1437801304,"201051344000438","174011321042388",0.00,23.50,0,293.06,297.26,0.0,0.0,0.000,193849.3,193849.3,7836,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801411,291427.00
07/25/2015 01:15,2,0.000,ALERT,210.12,294.26,60.007,1437801304,"201051344001135","174011321042388",0.00,23.50,0,292.76,297.26,0.0,0.0,0.000,185251.0,185251.0,7820,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801412,291428.00
07/25/2015 01:15,2,0.000,ALERT,210.80,293.96,59.981,1437801304,"201051344000417","174011321042388",0.00,23.80,0,292.16,296.06,0.0,0.0,0.000,189231.1,189231.1,7834,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801414,291429.00
07/25/2015 01:15,2,0.000,ALERT,210.12,294.86,59.975,1437801304,"201051344000594","174011321042388",0.00,23.80,0,292.46,296.66,0.0,0.0,0.000,190307.2,190307.2,7845,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801416,291430.00
07/25/2015 01:15,2,0.000,ALERT,211.93,295.16,59.970,1437801304,"274151322000083","174011321042388",0.00,24.30,0,293.06,296.96,0.0,0.0,0.000,472516.7,472516.7,9142,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437801418,291431.00
07/25/2015 01:15,2,0.000,ALERT,210.80,295.16,59.981,1437801304,"201051344000585","174011321042388",0.00,23.80,0,292.16,296.66,0.0,0.0,0.000,189542.1,189542.1,7837,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437801420,291432.00
07/25/2015 01:15,2,0.000,ALERT,211.70,295.16,60.007,1437801304,"274151322000054","174011321042388",0.00,24.80,0,292.76,297.26,0.0,0.0,0.000,467418.0,467418.0,8712,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801422,291433.00
07/25/2015 01:15,2,0.000,ALERT,210.80,294.56,59.975,1437801304,"201051344001203","174011321042388",0.00,23.50,0,292.76,298.47,0.0,0.0,0.000,190531.9,190531.9,7847,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437801423,291434.00
07/25/2015 01:15,2,0.000,ALERT,210.35,294.86,59.975,1437801304,"201051344000646","174011321042388",0.00,23.50,0,292.16,296.36,0.0,0.0,0.000,187312.9,187312.9,7831,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437801425,291435.00
07/25/2015 01:15,2,0.000,ALERT,212.61,294.26,59.970,1437801304,"274151322000068","174011321042388",0.00,25.00,0,292.16,296.06,0.0,0.0,0.000,373569.5,373569.5,8845,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801427,291436.00
07/25/2015 01:15,2,0.000,ALERT,212.16,294.86,59.970,1437801304,"274151322000076","174011321042388",0.00,24.50,0,292.46,296.96,0.0,0.0,0.000,498890.7,498890.7,9118,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801429,291437.00
07/25/2015 01:15,2,0.000,ALERT,210.57,295.46,60.018,1437801304,"201051344000890","174011321042388",0.00,23.80,0,293.36,297.87,0.0,0.0,0.000,191792.7,191792.7,7842,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801431,291438.00
07/25/2015 01:15,2,0.000,ALERT,210.57,294.56,59.949,1437801304,"201051344000900","174011321042388",0.00,23.30,0,292.16,296.06,0.0,0.0,0.000,192338.4,192338.4,7860,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801433,291439.00
07/25/2015 01:15,2,0.000,ALERT,211.03,293.96,59.986,1437801304,"201051344000633","174011321042388",0.00,23.30,0,290.65,295.76,0.0,0.0,0.000,181621.0,181621.0,7859,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801435,291440.00
07/25/2015 01:15,2,0.000,ALERT,210.57,294.86,59.986,1437801304,"201051344000983","174011321042388",0.00,23.80,0,293.06,297.26,0.0,0.0,0.000,189280.1,189280.1,7856,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437801436,291441.00
07/25/2015 01:15,2,0.000,ALERT,210.80,294.56,59.965,1437801304,"201051344000917","174011321042388",0.00,24.30,0,291.55,296.06,0.0,0.0,0.000,192292.3,192292.3,7859,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801438,291442.00
07/25/2015 01:15,2,0.000,ALERT,210.57,293.96,59.991,1437801304,"201051344000648","174011321042388",0.00,23.00,0,292.16,296.96,0.0,0.0,0.000,187787.6,187787.6,7852,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801440,291443.00
07/25/2015 01:15,2,0.000,ALERT,210.57,294.86,59.986,1437801304,"201051344001093","174011321042388",0.00,24.00,0,292.76,296.66,0.0,0.0,0.000,190453.0,190453.0,7848,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801442,291444.00
07/25/2015 01:15,2,0.000,ALERT,211.03,294.56,59.991,1437801304,"201051344000645","174011321042388",0.00,23.80,0,292.46,296.66,0.0,0.0,0.000,188534.5,188534.5,7859,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437801444,291445.00
07/25/2015 01:15,2,0.000,ALERT,211.93,295.16,59.986,1437801304,"274151322000085","174011321042388",0.00,24.50,0,292.76,296.96,0.0,0.0,0.000,469877.8,469877.8,9125,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801445,291446.00
