ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 01:15,2,0.000,ALERT,210.80,293.96,59.986,1437801304,"201051344000651","174011321042388",0.00,23.00,0,292.16,296.36,0.0,0.0,0.000,187857.9,187857.9,7840,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437801447,291447.00
07/25/2015 01:15,2,0.000,ALERT,210.80,294.56,59.986,1437801304,"201051344000867","174011321042388",0.00,23.80,0,292.46,296.96,0.0,0.0,0.000,180403.8,180403.8,7860,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801449,291448.00
07/25/2015 01:15,2,0.000,ALERT,210.57,295.16,59.970,1437801304,"201051344001230","174011321042388",0.00,23.50,0,293.06,296.96,0.0,0.0,0.000,191451.9,191451.9,7867,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801451,291449.00
07/25/2015 01:15,2,0.000,ALERT,211.03,295.16,59.970,1437801304,"201051344000576","174011321042388",0.00,23.30,0,292.76,296.66,0.0,0.0,0.000,187708.2,187708.2,7871,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437801453,291450.00
07/25/2015 01:15,2,0.000,ALERT,210.35,295.16,59.986,1437801304,"201051344000579","174011321042388",0.00,23.80,0,293.06,297.26,0.0,0.0,0.000,194465.5,194465.5,7836,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437801454,291451.00
07/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437801304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437802184,291452.00
07/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437801304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437802184,291453.00
07/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437801304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437802184,291454.00
07/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437801304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437802184,291455.00
07/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437801304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437802184,291456.00
07/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437801304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437802184,291457.00
07/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437801304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437802184,291458.00
07/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437801304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437802184,291459.00
07/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437801304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437802184,291460.00
07/25/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437801304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437802184,291461.00
07/25/2015 01:30,2,0.000,ALERT,210.35,294.86,59.959,1437802203,"201051344000955","174011321042388",0.00,23.30,0,292.76,296.06,0.0,0.0,0.000,193296.8,193296.8,7851,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802279,291462.00
07/25/2015 01:30,2,0.000,ALERT,211.93,295.76,60.002,1437802203,"274151322000095","174011321042388",0.00,23.80,0,294.26,297.26,0.0,0.0,0.000,492931.3,492931.3,8750,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437802281,291463.00
07/25/2015 01:30,2,0.000,ALERT,210.57,295.46,60.012,1437802203,"201051344000868","174011321042388",0.00,22.80,0,293.36,297.26,0.0,0.0,0.000,179806.3,179806.3,7854,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802283,291464.00
07/25/2015 01:30,2,0.000,ALERT,211.25,294.56,60.018,1437802203,"201051344000853","174011321042388",0.00,22.80,0,292.46,296.66,0.0,0.0,0.000,186162.0,186162.0,7859,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802285,291465.00
07/25/2015 01:30,2,0.000,ALERT,211.25,295.76,60.012,1437802203,"201051344000582","174011321042388",0.00,23.00,0,293.66,296.96,0.0,0.0,0.000,185906.3,185906.3,7838,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802287,291466.00
07/25/2015 01:30,2,0.000,ALERT,210.35,294.26,60.007,1437802203,"201051344000469","174011321042388",0.00,22.50,0,291.85,295.76,0.0,0.0,0.000,181430.8,181430.8,7850,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802288,291467.00
07/25/2015 01:30,2,0.000,ALERT,210.35,294.56,60.002,1437802203,"201051344000988","174011321042388",0.00,23.00,0,290.35,296.06,0.0,0.0,0.000,180794.0,180794.0,7840,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437802290,291468.00
07/25/2015 01:30,2,0.000,ALERT,210.57,294.26,60.012,1437802203,"201051344001158","174011321042388",0.00,22.80,0,292.16,295.76,0.0,0.0,0.000,186699.8,186699.8,7839,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802292,291469.00
07/25/2015 01:30,2,0.000,ALERT,210.57,294.26,60.007,1437802203,"201051344001025","174011321042388",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,190653.9,190653.9,7840,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437802294,291470.00
07/25/2015 01:30,2,0.000,ALERT,210.57,295.16,59.965,1437802203,"201051344000569","174011321042388",0.00,23.00,0,293.36,296.96,0.0,0.0,0.000,193971.1,193971.1,7859,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802296,291471.00
07/25/2015 01:30,2,0.000,ALERT,211.93,294.26,59.996,1437802203,"274151322000094","174011321042388",0.00,23.80,0,292.76,296.06,0.0,0.0,0.000,374388.5,374388.5,9242,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802298,291472.00
07/25/2015 01:30,2,0.000,ALERT,210.57,295.16,60.007,1437802203,"201051344000458","174011321042388",0.00,23.50,0,292.46,296.96,0.0,0.0,0.000,189759.4,189759.4,7847,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802299,291473.00
07/25/2015 01:30,2,0.000,ALERT,211.93,294.26,59.996,1437802203,"274151322000087","174011321042388",0.00,25.50,0,292.46,296.06,0.0,0.0,0.000,445614.5,445614.5,8706,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802301,291474.00
07/25/2015 01:30,2,0.000,ALERT,211.70,295.46,59.996,1437802203,"274151322000052","174011321042388",0.00,24.50,0,292.76,296.66,0.0,0.0,0.000,476487.2,476487.2,9116,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802303,291475.00
07/25/2015 01:30,2,0.000,ALERT,211.03,295.46,59.970,1437802203,"201051344001145","174011321042388",0.00,23.00,0,293.06,297.26,0.0,0.0,0.000,194926.1,194926.1,7860,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802305,291476.00
07/25/2015 01:30,2,0.000,ALERT,211.03,295.16,59.996,1437802203,"201051344000685","174011321042388",0.00,23.30,0,292.46,296.06,0.0,0.0,0.000,193789.5,193789.5,7861,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802306,291477.00
07/25/2015 01:30,2,0.000,ALERT,211.70,294.86,59.996,1437802203,"274151322000088","174011321042388",0.00,24.30,0,292.76,296.36,0.0,0.0,0.000,456913.3,456913.3,8723,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802308,291478.00
07/25/2015 01:30,2,0.000,ALERT,210.80,294.86,59.991,1437802203,"201051344000438","174011321042388",0.00,23.00,0,292.76,296.66,0.0,0.0,0.000,193849.3,193849.3,7838,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437802310,291479.00
07/25/2015 01:30,2,0.000,ALERT,210.35,294.86,59.996,1437802203,"201051344001135","174011321042388",0.00,23.00,0,292.76,296.96,0.0,0.0,0.000,185251.0,185251.0,7822,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802312,291480.00
07/25/2015 01:30,2,0.000,ALERT,211.03,294.26,60.023,1437802203,"201051344000417","174011321042388",0.00,23.30,0,291.85,295.76,0.0,0.0,0.000,189231.1,189231.1,7836,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802314,291481.00
07/25/2015 01:30,2,0.000,ALERT,210.35,295.16,60.002,1437802203,"201051344000594","174011321042388",0.00,23.30,0,292.46,296.36,0.0,0.0,0.000,190307.2,190307.2,7847,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802316,291482.00
07/25/2015 01:30,2,0.000,ALERT,211.93,295.46,59.981,1437802203,"274151322000083","174011321042388",0.00,24.00,0,293.36,296.96,0.0,0.0,0.000,472516.7,472516.7,9144,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802318,291483.00
07/25/2015 01:30,2,0.000,ALERT,210.80,295.16,59.991,1437802203,"201051344000585","174011321042388",0.00,23.30,0,292.46,296.36,0.0,0.0,0.000,189542.1,189542.1,7839,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802320,291484.00
07/25/2015 01:30,2,0.000,ALERT,211.70,294.86,59.981,1437802203,"274151322000054","174011321042388",0.00,24.50,0,293.06,296.96,0.0,0.0,0.000,467418.0,467418.0,8714,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802322,291485.00
07/25/2015 01:30,2,0.000,ALERT,210.80,294.86,59.996,1437802203,"201051344001203","174011321042388",0.00,23.30,0,292.76,298.17,0.0,0.0,0.000,190531.9,190531.9,7849,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802323,291486.00
07/25/2015 01:30,2,0.000,ALERT,210.35,294.86,59.991,1437802203,"201051344000646","174011321042388",0.00,23.00,0,292.46,296.06,0.0,0.0,0.000,187312.9,187312.9,7833,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802325,291487.00
07/25/2015 01:30,2,0.000,ALERT,212.38,293.96,60.012,1437802203,"274151322000068","174011321042388",0.00,24.50,0,292.46,295.76,0.0,0.0,0.000,373569.5,373569.5,8847,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802327,291488.00
07/25/2015 01:30,2,0.000,ALERT,212.38,294.56,60.023,1437802203,"274151322000076","174011321042388",0.00,24.00,0,292.76,296.66,0.0,0.0,0.000,498890.7,498890.7,9120,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802329,291489.00
07/25/2015 01:30,2,0.000,ALERT,210.57,295.46,59.996,1437802203,"201051344000890","174011321042388",0.00,23.50,0,293.06,297.57,0.0,0.0,0.000,191792.7,191792.7,7844,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802331,291490.00
07/25/2015 01:30,2,0.000,ALERT,210.57,294.56,60.002,1437802203,"201051344000900","174011321042388",0.00,22.80,0,292.46,296.06,0.0,0.0,0.000,192338.4,192338.4,7862,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802333,291491.00
07/25/2015 01:30,2,0.000,ALERT,211.03,293.96,60.007,1437802203,"201051344000633","174011321042388",0.00,22.80,0,290.95,295.46,0.0,0.0,0.000,181621.0,181621.0,7861,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802334,291492.00
07/25/2015 01:30,2,0.000,ALERT,210.57,294.86,60.002,1437802203,"201051344000983","174011321042388",0.00,23.00,0,293.36,296.96,0.0,0.0,0.000,189280.1,189280.1,7858,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802336,291493.00
07/25/2015 01:30,2,0.000,ALERT,210.80,294.56,60.007,1437802203,"201051344000917","174011321042388",0.00,23.80,0,291.85,296.06,0.0,0.0,0.000,192292.3,192292.3,7861,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802338,291494.00
07/25/2015 01:30,2,0.000,ALERT,210.80,294.26,60.034,1437802203,"201051344000648","174011321042388",0.00,22.50,0,292.46,296.66,0.0,0.0,0.000,187787.6,187787.6,7854,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802340,291495.00
07/25/2015 01:30,2,0.000,ALERT,210.57,294.86,60.007,1437802203,"201051344001093","174011321042388",0.00,23.50,0,293.06,296.36,0.0,0.0,0.000,190453.0,190453.0,7850,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802342,291496.00
07/25/2015 01:30,2,0.000,ALERT,210.80,294.26,60.002,1437802203,"201051344000645","174011321042388",0.00,23.30,0,292.76,296.36,0.0,0.0,0.000,188534.5,188534.5,7861,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802344,291497.00
07/25/2015 01:30,2,0.000,ALERT,211.93,294.56,59.986,1437802203,"274151322000085","174011321042388",0.00,24.30,0,293.06,296.66,0.0,0.0,0.000,469877.8,469877.8,9127,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802346,291498.00
07/25/2015 01:30,2,0.000,ALERT,210.80,293.96,59.991,1437802203,"201051344000651","174011321042388",0.00,22.80,0,292.46,296.06,0.0,0.0,0.000,187857.9,187857.9,7842,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802347,291499.00
07/25/2015 01:30,2,0.000,ALERT,210.80,294.56,59.996,1437802203,"201051344000867","174011321042388",0.00,23.30,0,292.46,296.96,0.0,0.0,0.000,180403.8,180403.8,7862,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802349,291500.00
07/25/2015 01:30,2,0.000,ALERT,210.57,295.16,59.991,1437802203,"201051344001230","174011321042388",0.00,23.00,0,293.06,296.66,0.0,0.0,0.000,191451.9,191451.9,7869,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437802351,291501.00
07/25/2015 01:30,2,0.000,ALERT,211.03,295.16,59.991,1437802203,"201051344000576","174011321042388",0.00,22.80,0,292.76,296.36,0.0,0.0,0.000,187708.2,187708.2,7873,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437802353,291502.00
07/25/2015 01:30,2,0.000,ALERT,210.57,295.16,59.986,1437802203,"201051344000579","174011321042388",0.00,23.30,0,293.36,296.96,0.0,0.0,0.000,194465.5,194465.5,7838,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437802354,291503.00
07/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437802203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803083,291504.00
07/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437802203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803083,291505.00
07/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437802203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803083,291506.00
07/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437802203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803083,291507.00
07/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437802203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803083,291508.00
07/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437802203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803083,291509.00
07/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437802203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803083,291510.00
07/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437802203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803083,291511.00
07/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437802203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803083,291512.00
07/25/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437802203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803083,291513.00
07/25/2015 01:45,2,0.000,ALERT,210.80,295.46,59.981,1437803104,"201051344000955","174011321042388",0.00,22.80,0,293.06,296.66,0.0,0.0,0.000,193296.8,193296.8,7853,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803180,291514.00
07/25/2015 01:45,2,0.000,ALERT,212.16,295.76,59.975,1437803104,"274151322000095","174011321042388",0.00,23.30,0,294.56,297.87,0.0,0.0,0.000,492931.3,492931.3,8752,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803182,291515.00
07/25/2015 01:45,2,0.000,ALERT,210.80,295.46,59.949,1437803104,"201051344000868","174011321042388",0.00,22.00,0,293.36,297.57,0.0,0.0,0.000,179806.3,179806.3,7856,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803184,291516.00
07/25/2015 01:45,2,0.000,ALERT,211.70,294.86,59.981,1437803104,"201051344000853","174011321042388",0.00,22.30,0,292.76,297.26,0.0,0.0,0.000,186162.0,186162.0,7861,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803186,291517.00
07/25/2015 01:45,2,0.000,ALERT,211.70,296.06,59.944,1437803104,"201051344000582","174011321042388",0.00,22.50,0,293.96,297.57,0.0,0.0,0.000,185906.3,185906.3,7840,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803187,291518.00
07/25/2015 01:45,2,0.000,ALERT,211.03,294.86,60.007,1437803104,"201051344000469","174011321042388",0.00,21.80,0,291.85,296.06,0.0,0.0,0.000,181430.8,181430.8,7852,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803189,291519.00
07/25/2015 01:45,2,0.000,ALERT,210.80,294.86,59.991,1437803104,"201051344000988","174011321042388",0.00,22.50,0,290.35,296.36,0.0,0.0,0.000,180794.0,180794.0,7842,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803191,291520.00
07/25/2015 01:45,2,0.000,ALERT,211.03,294.56,59.981,1437803104,"201051344001158","174011321042388",0.00,22.30,0,292.16,296.06,0.0,0.0,0.000,186699.8,186699.8,7841,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803193,291521.00
07/25/2015 01:45,2,0.000,ALERT,211.03,294.26,59.981,1437803104,"201051344001025","174011321042388",0.00,22.30,0,292.46,297.57,0.0,0.0,0.000,190653.9,190653.9,7842,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803195,291522.00
07/25/2015 01:45,2,0.000,ALERT,211.03,295.46,59.996,1437803104,"201051344000569","174011321042388",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,193971.1,193971.1,7861,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803196,291523.00
07/25/2015 01:45,2,0.000,ALERT,212.61,294.86,59.981,1437803104,"274151322000094","174011321042388",0.00,23.30,0,293.06,296.66,0.0,0.0,0.000,374388.5,374388.5,9244,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803198,291524.00
07/25/2015 01:45,2,0.000,ALERT,211.03,295.16,59.991,1437803104,"201051344000458","174011321042388",0.00,23.00,0,293.06,297.57,0.0,0.0,0.000,189759.4,189759.4,7849,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803200,291525.00
07/25/2015 01:45,2,0.000,ALERT,212.61,294.86,59.981,1437803104,"274151322000087","174011321042388",0.00,25.30,0,293.06,296.66,0.0,0.0,0.000,445614.5,445614.5,8708,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803202,291526.00
07/25/2015 01:45,2,0.000,ALERT,212.38,295.46,59.981,1437803104,"274151322000052","174011321042388",0.00,23.80,0,293.36,297.26,0.0,0.0,0.000,476487.2,476487.2,9118,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437803204,291527.00
07/25/2015 01:45,2,0.000,ALERT,211.70,295.76,59.991,1437803104,"201051344001145","174011321042388",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,194926.1,194926.1,7862,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803206,291528.00
07/25/2015 01:45,2,0.000,ALERT,211.70,295.46,59.949,1437803104,"201051344000685","174011321042388",0.00,22.80,0,292.76,296.66,0.0,0.0,0.000,193789.5,193789.5,7863,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803208,291529.00
07/25/2015 01:45,2,0.000,ALERT,212.16,296.06,59.981,1437803104,"274151322000088","174011321042388",0.00,23.80,0,293.66,296.96,0.0,0.0,0.000,456913.3,456913.3,8725,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803210,291530.00
07/25/2015 01:45,2,0.000,ALERT,211.48,295.46,59.991,1437803104,"201051344000438","174011321042388",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,193849.3,193849.3,7840,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437803212,291531.00
07/25/2015 01:45,2,0.000,ALERT,211.03,295.16,59.981,1437803104,"201051344001135","174011321042388",0.00,22.80,0,293.06,297.57,0.0,0.0,0.000,185251.0,185251.0,7824,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803214,291532.00
07/25/2015 01:45,2,0.000,ALERT,211.48,294.56,59.986,1437803104,"201051344000417","174011321042388",0.00,23.00,0,292.46,296.36,0.0,0.0,0.000,189231.1,189231.1,7838,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803216,291533.00
07/25/2015 01:45,2,0.000,ALERT,211.03,295.76,59.975,1437803104,"201051344000594","174011321042388",0.00,23.00,0,292.76,296.96,0.0,0.0,0.000,190307.2,190307.2,7849,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437803217,291534.00
07/25/2015 01:45,2,0.000,ALERT,212.61,296.06,59.981,1437803104,"274151322000083","174011321042388",0.00,23.50,0,293.66,297.26,0.0,0.0,0.000,472516.7,472516.7,9146,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803219,291535.00
07/25/2015 01:45,2,0.000,ALERT,211.48,295.76,59.981,1437803104,"201051344000585","174011321042388",0.00,22.80,0,293.06,296.96,0.0,0.0,0.000,189542.1,189542.1,7841,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437803221,291536.00
07/25/2015 01:45,2,0.000,ALERT,212.38,295.76,59.981,1437803104,"274151322000054","174011321042388",0.00,24.30,0,293.66,297.57,0.0,0.0,0.000,467418.0,467418.0,8716,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803223,291537.00
07/25/2015 01:45,2,0.000,ALERT,211.48,295.46,59.981,1437803104,"201051344001203","174011321042388",0.00,22.80,0,292.76,298.77,0.0,0.0,0.000,190531.9,190531.9,7851,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803225,291538.00
07/25/2015 01:45,2,0.000,ALERT,211.03,295.46,59.986,1437803104,"201051344000646","174011321042388",0.00,22.50,0,292.76,296.66,0.0,0.0,0.000,187312.9,187312.9,7835,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803227,291539.00
07/25/2015 01:45,2,0.000,ALERT,213.29,295.16,59.981,1437803104,"274151322000068","174011321042388",0.00,24.00,0,293.06,296.06,0.0,0.0,0.000,373569.5,373569.5,8849,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803229,291540.00
07/25/2015 01:45,2,0.000,ALERT,213.06,295.16,59.975,1437803104,"274151322000076","174011321042388",0.00,23.50,0,293.36,297.26,0.0,0.0,0.000,498890.7,498890.7,9122,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803230,291541.00
07/25/2015 01:45,2,0.000,ALERT,211.25,295.76,59.981,1437803104,"201051344000890","174011321042388",0.00,23.00,0,293.66,298.17,0.0,0.0,0.000,191792.7,191792.7,7846,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437803232,291542.00
07/25/2015 01:45,2,0.000,ALERT,211.25,295.46,59.975,1437803104,"201051344000900","174011321042388",0.00,22.30,0,292.76,296.36,0.0,0.0,0.000,192338.4,192338.4,7864,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803234,291543.00
07/25/2015 01:45,2,0.000,ALERT,211.70,294.56,59.986,1437803104,"201051344000633","174011321042388",0.00,22.30,0,290.95,295.76,0.0,0.0,0.000,181621.0,181621.0,7863,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803236,291544.00
07/25/2015 01:45,2,0.000,ALERT,211.25,295.46,59.986,1437803104,"201051344000983","174011321042388",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,189280.1,189280.1,7860,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803238,291545.00
07/25/2015 01:45,2,0.000,ALERT,211.48,295.16,59.981,1437803104,"201051344000917","174011321042388",0.00,23.30,0,291.85,296.36,0.0,0.0,0.000,192292.3,192292.3,7863,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437803240,291546.00
07/25/2015 01:45,2,0.000,ALERT,211.48,294.86,59.991,1437803104,"201051344000648","174011321042388",0.00,22.00,0,292.46,297.26,0.0,0.0,0.000,187787.6,187787.6,7856,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803241,291547.00
07/25/2015 01:45,2,0.000,ALERT,211.25,295.46,59.986,1437803104,"201051344001093","174011321042388",0.00,23.00,0,293.06,296.66,0.0,0.0,0.000,190453.0,190453.0,7852,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803243,291548.00
07/25/2015 01:45,2,0.000,ALERT,211.70,294.86,59.991,1437803104,"201051344000645","174011321042388",0.00,22.50,0,292.76,296.96,0.0,0.0,0.000,188534.5,188534.5,7863,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803245,291549.00
07/25/2015 01:45,2,0.000,ALERT,212.83,295.76,59.986,1437803104,"274151322000085","174011321042388",0.00,23.80,0,293.36,297.26,0.0,0.0,0.000,469877.8,469877.8,9129,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803247,291550.00
07/25/2015 01:45,2,0.000,ALERT,211.48,294.56,59.991,1437803104,"201051344000651","174011321042388",0.00,22.30,0,292.46,296.66,0.0,0.0,0.000,187857.9,187857.9,7844,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803249,291551.00
07/25/2015 01:45,2,0.000,ALERT,211.48,295.16,59.991,1437803104,"201051344000867","174011321042388",0.00,22.80,0,292.46,297.26,0.0,0.0,0.000,180403.8,180403.8,7864,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803250,291552.00
07/25/2015 01:45,2,0.000,ALERT,211.25,295.76,59.991,1437803104,"201051344001230","174011321042388",0.00,22.50,0,293.36,296.96,0.0,0.0,0.000,191451.9,191451.9,7871,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803252,291553.00
07/25/2015 01:45,2,0.000,ALERT,211.48,295.46,59.981,1437803104,"201051344000576","174011321042388",0.00,22.00,0,293.06,296.96,0.0,0.0,0.000,187708.2,187708.2,7875,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803254,291554.00
07/25/2015 01:45,2,0.000,ALERT,211.03,295.76,59.981,1437803104,"201051344000579","174011321042388",0.00,22.80,0,293.06,297.57,0.0,0.0,0.000,194465.5,194465.5,7840,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437803256,291555.00
07/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437803104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803984,291556.00
07/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437803104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803984,291557.00
07/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437803104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803984,291558.00
07/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437803104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803984,291559.00
07/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437803104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803984,291560.00
07/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437803104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803984,291561.00
07/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437803104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803984,291562.00
07/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437803104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803984,291563.00
07/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437803104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803984,291564.00
07/25/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437803104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437803984,291565.00
07/25/2015 02:00,2,0.000,ALERT,211.03,295.76,59.959,1437804004,"201051344000955","174011321042388",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,193296.8,193296.8,7855,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804080,291566.00
07/25/2015 02:00,2,0.000,ALERT,212.61,296.66,59.928,1437804004,"274151322000095","174011321042388",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,492931.3,492931.3,8754,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804082,291567.00
07/25/2015 02:00,2,0.000,ALERT,211.03,295.76,59.970,1437804004,"201051344000868","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,179806.3,179806.3,7858,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804083,291568.00
07/25/2015 02:00,2,0.000,ALERT,211.70,295.46,59.949,1437804004,"201051344000853","174011321042388",0.00,21.80,0,293.06,297.87,0.0,0.0,0.000,186162.0,186162.0,7863,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804085,291569.00
07/25/2015 02:00,2,0.000,ALERT,211.70,296.66,59.954,1437804004,"201051344000582","174011321042388",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,185906.3,185906.3,7842,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804087,291570.00
07/25/2015 02:00,2,0.000,ALERT,211.25,295.16,59.938,1437804004,"201051344000469","174011321042388",0.00,21.50,0,291.85,296.66,0.0,0.0,0.000,181430.8,181430.8,7854,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804089,291571.00
07/25/2015 02:00,2,0.000,ALERT,211.03,295.46,59.954,1437804004,"201051344000988","174011321042388",0.00,22.30,0,290.95,296.96,0.0,0.0,0.000,180794.0,180794.0,7844,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804090,291572.00
07/25/2015 02:00,2,0.000,ALERT,211.25,295.46,59.954,1437804004,"201051344001158","174011321042388",0.00,21.80,0,292.46,296.66,0.0,0.0,0.000,186699.8,186699.8,7843,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804092,291573.00
07/25/2015 02:00,2,0.000,ALERT,211.25,295.16,59.954,1437804004,"201051344001025","174011321042388",0.00,22.00,0,292.46,298.17,0.0,0.0,0.000,190653.9,190653.9,7844,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804094,291574.00
07/25/2015 02:00,2,0.000,ALERT,211.25,296.06,59.959,1437804004,"201051344000569","174011321042388",0.00,22.00,0,293.66,298.47,0.0,0.0,0.000,193971.1,193971.1,7863,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804096,291575.00
07/25/2015 02:00,2,0.000,ALERT,212.61,295.76,59.949,1437804004,"274151322000094","174011321042388",0.00,23.00,0,293.06,297.26,0.0,0.0,0.000,374388.5,374388.5,9246,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804098,291576.00
07/25/2015 02:00,2,0.000,ALERT,211.03,295.76,59.965,1437804004,"201051344000458","174011321042388",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,189759.4,189759.4,7851,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804100,291577.00
07/25/2015 02:00,2,0.000,ALERT,212.61,295.76,59.949,1437804004,"274151322000087","174011321042388",0.00,25.00,0,293.06,297.26,0.0,0.0,0.000,445614.5,445614.5,8710,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804102,291578.00
07/25/2015 02:00,2,0.000,ALERT,212.38,296.06,59.954,1437804004,"274151322000052","174011321042388",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,476487.2,476487.2,9120,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437804103,291579.00
07/25/2015 02:00,2,0.000,ALERT,211.48,296.06,59.954,1437804004,"201051344001145","174011321042388",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,194926.1,194926.1,7864,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804105,291580.00
07/25/2015 02:00,2,0.000,ALERT,211.25,295.46,59.949,1437804004,"201051344000685","174011321042388",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,193789.5,193789.5,7865,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804107,291581.00
07/25/2015 02:00,2,0.000,ALERT,211.70,295.76,59.954,1437804004,"274151322000088","174011321042388",0.00,23.30,0,293.36,297.87,0.0,0.0,0.000,456913.3,456913.3,8727,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804109,291582.00
07/25/2015 02:00,2,0.000,ALERT,211.03,295.76,59.959,1437804004,"201051344000438","174011321042388",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,193849.3,193849.3,7842,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804110,291583.00
07/25/2015 02:00,2,0.000,ALERT,210.80,295.46,59.965,1437804004,"201051344001135","174011321042388",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,185251.0,185251.0,7826,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804112,291584.00
07/25/2015 02:00,2,0.000,ALERT,211.25,294.86,59.965,1437804004,"201051344000417","174011321042388",0.00,22.50,0,293.06,296.96,0.0,0.0,0.000,189231.1,189231.1,7840,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804114,291585.00
07/25/2015 02:00,2,0.000,ALERT,210.57,295.76,59.965,1437804004,"201051344000594","174011321042388",0.00,22.50,0,293.06,297.57,0.0,0.0,0.000,190307.2,190307.2,7851,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804116,291586.00
07/25/2015 02:00,2,0.000,ALERT,212.38,296.06,59.965,1437804004,"274151322000083","174011321042388",0.00,23.00,0,293.66,298.17,0.0,0.0,0.000,472516.7,472516.7,9148,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437804118,291587.00
07/25/2015 02:00,2,0.000,ALERT,211.25,296.06,60.007,1437804004,"201051344000585","174011321042388",0.00,22.50,0,293.06,297.57,0.0,0.0,0.000,189542.1,189542.1,7843,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804119,291588.00
07/25/2015 02:00,2,0.000,ALERT,212.16,295.76,59.975,1437804004,"274151322000054","174011321042388",0.00,23.80,0,293.66,298.17,0.0,0.0,0.000,467418.0,467418.0,8718,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437804121,291589.00
07/25/2015 02:00,2,0.000,ALERT,211.25,295.46,59.965,1437804004,"201051344001203","174011321042388",0.00,22.30,0,293.66,299.37,0.0,0.0,0.000,190531.9,190531.9,7853,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804123,291590.00
07/25/2015 02:00,2,0.000,ALERT,210.80,295.76,59.970,1437804004,"201051344000646","174011321042388",0.00,22.30,0,293.06,297.26,0.0,0.0,0.000,187312.9,187312.9,7837,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804125,291591.00
07/25/2015 02:00,2,0.000,ALERT,212.83,295.16,59.965,1437804004,"274151322000068","174011321042388",0.00,23.80,0,292.76,296.66,0.0,0.0,0.000,373569.5,373569.5,8851,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804127,291592.00
07/25/2015 02:00,2,0.000,ALERT,212.83,295.76,59.975,1437804004,"274151322000076","174011321042388",0.00,23.30,0,293.36,297.87,0.0,0.0,0.000,498890.7,498890.7,9124,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804129,291593.00
07/25/2015 02:00,2,0.000,ALERT,211.03,296.36,59.991,1437804004,"201051344000890","174011321042388",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,191792.7,191792.7,7848,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804130,291594.00
07/25/2015 02:00,2,0.000,ALERT,210.80,295.46,59.970,1437804004,"201051344000900","174011321042388",0.00,21.80,0,293.06,296.96,0.0,0.0,0.000,192338.4,192338.4,7866,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804132,291595.00
