ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 02:00,2,0.000,ALERT,211.70,295.16,59.965,1437804004,"201051344000633","174011321042388",0.00,22.00,0,291.55,296.66,0.0,0.0,0.000,181621.0,181621.0,7865,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804134,291596.00
07/25/2015 02:00,2,0.000,ALERT,211.03,295.76,59.970,1437804004,"201051344000983","174011321042388",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,189280.1,189280.1,7862,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804136,291597.00
07/25/2015 02:00,2,0.000,ALERT,211.25,295.16,59.970,1437804004,"201051344000917","174011321042388",0.00,23.00,0,292.46,296.96,0.0,0.0,0.000,192292.3,192292.3,7865,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804138,291598.00
07/25/2015 02:00,2,0.000,ALERT,211.25,295.16,59.975,1437804004,"201051344000648","174011321042388",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,187787.6,187787.6,7858,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804140,291599.00
07/25/2015 02:00,2,0.000,ALERT,211.25,296.06,59.970,1437804004,"201051344001093","174011321042388",0.00,22.80,0,293.66,297.26,0.0,0.0,0.000,190453.0,190453.0,7854,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437804141,291600.00
07/25/2015 02:00,2,0.000,ALERT,211.25,295.16,59.944,1437804004,"201051344000645","174011321042388",0.00,22.30,0,293.06,297.57,0.0,0.0,0.000,188534.5,188534.5,7865,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804143,291601.00
07/25/2015 02:00,2,0.000,ALERT,212.38,295.16,59.975,1437804004,"274151322000085","174011321042388",0.00,23.30,0,293.36,297.87,0.0,0.0,0.000,469877.8,469877.8,9131,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437804145,291602.00
07/25/2015 02:00,2,0.000,ALERT,211.25,295.16,59.975,1437804004,"201051344000651","174011321042388",0.00,21.80,0,292.76,297.26,0.0,0.0,0.000,187857.9,187857.9,7846,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804147,291603.00
07/25/2015 02:00,2,0.000,ALERT,211.25,295.46,59.975,1437804004,"201051344000867","174011321042388",0.00,22.50,0,293.06,297.87,0.0,0.0,0.000,180403.8,180403.8,7866,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804149,291604.00
07/25/2015 02:00,2,0.000,ALERT,211.03,296.06,59.975,1437804004,"201051344001230","174011321042388",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,191451.9,191451.9,7873,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437804150,291605.00
07/25/2015 02:00,2,0.000,ALERT,211.25,295.76,59.970,1437804004,"201051344000576","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,187708.2,187708.2,7877,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804152,291606.00
07/25/2015 02:00,2,0.000,ALERT,210.80,295.76,59.938,1437804004,"201051344000579","174011321042388",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,194465.5,194465.5,7842,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437804154,291607.00
07/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437804004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437804884,291608.00
07/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437804004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437804884,291609.00
07/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437804004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437804884,291610.00
07/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437804004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437804884,291611.00
07/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437804004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437804884,291612.00
07/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437804004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437804884,291613.00
07/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437804004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437804884,291614.00
07/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437804004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437804884,291615.00
07/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437804004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437804884,291616.00
07/25/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437804004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437804884,291617.00
07/25/2015 02:15,2,0.000,ALERT,211.03,295.76,59.991,1437804904,"201051344000955","174011321042388",0.00,22.30,0,289.15,297.26,0.0,0.0,0.000,193296.8,193296.8,7857,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804980,291618.00
07/25/2015 02:15,2,0.000,ALERT,212.38,296.66,59.981,1437804904,"274151322000095","174011321042388",0.00,22.50,0,291.25,298.17,0.0,0.0,0.000,492931.3,492931.3,8756,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437804981,291619.00
07/25/2015 02:15,2,0.000,ALERT,211.03,296.06,59.996,1437804904,"201051344000868","174011321042388",0.00,21.80,0,289.45,298.17,0.0,0.0,0.000,179806.3,179806.3,7860,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804983,291620.00
07/25/2015 02:15,2,0.000,ALERT,211.70,295.46,59.981,1437804904,"201051344000853","174011321042388",0.00,21.80,0,288.85,297.87,0.0,0.0,0.000,186162.0,186162.0,7865,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804985,291621.00
07/25/2015 02:15,2,0.000,ALERT,211.70,296.66,59.970,1437804904,"201051344000582","174011321042388",0.00,21.80,0,289.75,297.87,0.0,0.0,0.000,185906.3,185906.3,7844,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437804987,291622.00
07/25/2015 02:15,2,0.000,ALERT,211.25,295.46,59.991,1437804904,"201051344000469","174011321042388",0.00,21.30,0,287.95,296.66,0.0,0.0,0.000,181430.8,181430.8,7856,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804989,291623.00
07/25/2015 02:15,2,0.000,ALERT,211.25,295.46,59.996,1437804904,"201051344000988","174011321042388",0.00,22.00,0,286.74,296.96,0.0,0.0,0.000,180794.0,180794.0,7846,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437804990,291624.00
07/25/2015 02:15,2,0.000,ALERT,211.25,295.16,59.996,1437804904,"201051344001158","174011321042388",0.00,21.50,0,288.25,296.66,0.0,0.0,0.000,186699.8,186699.8,7845,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804992,291625.00
07/25/2015 02:15,2,0.000,ALERT,211.25,295.16,59.991,1437804904,"201051344001025","174011321042388",0.00,21.80,0,288.55,298.17,0.0,0.0,0.000,190653.9,190653.9,7846,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804994,291626.00
07/25/2015 02:15,2,0.000,ALERT,211.25,296.06,59.996,1437804904,"201051344000569","174011321042388",0.00,22.00,0,289.45,298.17,0.0,0.0,0.000,193971.1,193971.1,7865,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804996,291627.00
07/25/2015 02:15,2,0.000,ALERT,212.61,295.46,59.991,1437804904,"274151322000094","174011321042388",0.00,22.80,0,289.75,296.96,0.0,0.0,0.000,374388.5,374388.5,9248,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437804998,291628.00
07/25/2015 02:15,2,0.000,ALERT,211.25,295.76,60.002,1437804904,"201051344000458","174011321042388",0.00,22.30,0,289.15,298.17,0.0,0.0,0.000,189759.4,189759.4,7853,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805000,291629.00
07/25/2015 02:15,2,0.000,ALERT,212.61,295.76,60.007,1437804904,"274151322000087","174011321042388",0.00,24.50,0,289.75,296.96,0.0,0.0,0.000,445614.5,445614.5,8712,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805001,291630.00
07/25/2015 02:15,2,0.000,ALERT,212.61,296.66,59.975,1437804904,"274151322000052","174011321042388",0.00,23.00,0,290.05,297.87,0.0,0.0,0.000,476487.2,476487.2,9122,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805003,291631.00
07/25/2015 02:15,2,0.000,ALERT,211.70,296.06,60.034,1437804904,"201051344001145","174011321042388",0.00,21.80,0,289.75,298.47,0.0,0.0,0.000,194926.1,194926.1,7866,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437805005,291632.00
07/25/2015 02:15,2,0.000,ALERT,211.70,295.76,60.007,1437804904,"201051344000685","174011321042388",0.00,22.00,0,289.15,297.26,0.0,0.0,0.000,193789.5,193789.5,7867,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805007,291633.00
07/25/2015 02:15,2,0.000,ALERT,212.38,295.76,59.991,1437804904,"274151322000088","174011321042388",0.00,23.00,0,290.35,297.57,0.0,0.0,0.000,456913.3,456913.3,8729,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805008,291634.00
07/25/2015 02:15,2,0.000,ALERT,211.03,294.86,60.002,1437804904,"201051344000438","174011321042388",0.00,21.80,0,289.45,297.87,0.0,0.0,0.000,193849.3,193849.3,7844,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805010,291635.00
07/25/2015 02:15,2,0.000,ALERT,211.03,295.76,59.996,1437804904,"201051344001135","174011321042388",0.00,22.00,0,289.15,297.87,0.0,0.0,0.000,185251.0,185251.0,7828,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437805012,291636.00
07/25/2015 02:15,2,0.000,ALERT,211.48,295.16,60.002,1437804904,"201051344000417","174011321042388",0.00,22.30,0,288.55,296.66,0.0,0.0,0.000,189231.1,189231.1,7842,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437805014,291637.00
07/25/2015 02:15,2,0.000,ALERT,211.03,296.06,60.002,1437804904,"201051344000594","174011321042388",0.00,22.00,0,288.85,297.57,0.0,0.0,0.000,190307.2,190307.2,7853,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805016,291638.00
07/25/2015 02:15,2,0.000,ALERT,212.61,296.36,59.996,1437804904,"274151322000083","174011321042388",0.00,22.80,0,290.35,297.87,0.0,0.0,0.000,472516.7,472516.7,9150,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805018,291639.00
07/25/2015 02:15,2,0.000,ALERT,211.70,296.06,59.996,1437804904,"201051344000585","174011321042388",0.00,22.00,0,288.85,297.57,0.0,0.0,0.000,189542.1,189542.1,7845,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437805019,291640.00
07/25/2015 02:15,2,0.000,ALERT,212.38,296.36,59.996,1437804904,"274151322000054","174011321042388",0.00,23.30,0,290.35,297.87,0.0,0.0,0.000,467418.0,467418.0,8720,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805021,291641.00
07/25/2015 02:15,2,0.000,ALERT,211.48,295.76,60.034,1437804904,"201051344001203","174011321042388",0.00,22.00,0,288.85,299.37,0.0,0.0,0.000,190531.9,190531.9,7855,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805023,291642.00
07/25/2015 02:15,2,0.000,ALERT,211.25,295.76,59.986,1437804904,"201051344000646","174011321042388",0.00,22.00,0,288.85,296.96,0.0,0.0,0.000,187312.9,187312.9,7839,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805025,291643.00
07/25/2015 02:15,2,0.000,ALERT,213.51,295.46,60.028,1437804904,"274151322000068","174011321042388",0.00,23.50,0,289.45,296.66,0.0,0.0,0.000,373569.5,373569.5,8853,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805027,291644.00
07/25/2015 02:15,2,0.000,ALERT,213.29,296.36,59.986,1437804904,"274151322000076","174011321042388",0.00,22.80,0,289.75,297.57,0.0,0.0,0.000,498890.7,498890.7,9126,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805029,291645.00
07/25/2015 02:15,2,0.000,ALERT,211.25,296.36,59.991,1437804904,"201051344000890","174011321042388",0.00,22.30,0,289.75,298.47,0.0,0.0,0.000,191792.7,191792.7,7850,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805030,291646.00
07/25/2015 02:15,2,0.000,ALERT,211.25,296.06,60.007,1437804904,"201051344000900","174011321042388",0.00,21.80,0,288.55,296.96,0.0,0.0,0.000,192338.4,192338.4,7868,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805032,291647.00
07/25/2015 02:15,2,0.000,ALERT,211.93,295.46,59.981,1437804904,"201051344000633","174011321042388",0.00,21.80,0,287.05,296.36,0.0,0.0,0.000,181621.0,181621.0,7867,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437805034,291648.00
07/25/2015 02:15,2,0.000,ALERT,211.48,296.06,60.002,1437804904,"201051344000983","174011321042388",0.00,22.00,0,289.45,297.87,0.0,0.0,0.000,189280.1,189280.1,7864,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805036,291649.00
07/25/2015 02:15,2,0.000,ALERT,211.70,296.06,60.023,1437804904,"201051344000917","174011321042388",0.00,22.50,0,287.95,296.96,0.0,0.0,0.000,192292.3,192292.3,7867,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805038,291650.00
07/25/2015 02:15,2,0.000,ALERT,211.70,295.76,60.002,1437804904,"201051344000648","174011321042388",0.00,21.30,0,288.55,297.57,0.0,0.0,0.000,187787.6,187787.6,7860,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805039,291651.00
07/25/2015 02:15,2,0.000,ALERT,211.25,296.06,59.996,1437804904,"201051344001093","174011321042388",0.00,22.50,0,289.15,297.26,0.0,0.0,0.000,190453.0,190453.0,7856,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437805041,291652.00
07/25/2015 02:15,2,0.000,ALERT,211.70,295.76,59.996,1437804904,"201051344000645","174011321042388",0.00,22.00,0,288.85,297.26,0.0,0.0,0.000,188534.5,188534.5,7867,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805043,291653.00
07/25/2015 02:15,2,0.000,ALERT,212.83,296.06,59.996,1437804904,"274151322000085","174011321042388",0.00,23.00,0,290.05,297.57,0.0,0.0,0.000,469877.8,469877.8,9133,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805045,291654.00
07/25/2015 02:15,2,0.000,ALERT,211.48,295.46,60.002,1437804904,"201051344000651","174011321042388",0.00,21.50,0,288.55,296.96,0.0,0.0,0.000,187857.9,187857.9,7848,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437805047,291655.00
07/25/2015 02:15,2,0.000,ALERT,211.70,295.76,60.034,1437804904,"201051344000867","174011321042388",0.00,22.30,0,288.85,297.87,0.0,0.0,0.000,180403.8,180403.8,7868,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805048,291656.00
07/25/2015 02:15,2,0.000,ALERT,211.25,296.36,60.002,1437804904,"201051344001230","174011321042388",0.00,21.80,0,289.45,297.57,0.0,0.0,0.000,191451.9,191451.9,7875,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805050,291657.00
07/25/2015 02:15,2,0.000,ALERT,211.70,296.36,60.002,1437804904,"201051344000576","174011321042388",0.00,21.50,0,289.15,297.26,0.0,0.0,0.000,187708.2,187708.2,7879,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437805052,291658.00
07/25/2015 02:15,2,0.000,ALERT,211.03,296.36,60.002,1437804904,"201051344000579","174011321042388",0.00,22.30,0,289.45,297.87,0.0,0.0,0.000,194465.5,194465.5,7844,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805054,291659.00
07/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437804904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437805784,291660.00
07/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437804904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437805784,291661.00
07/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437804904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437805784,291662.00
07/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437804904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437805784,291663.00
07/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437804904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437805784,291664.00
07/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437804904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437805784,291665.00
07/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437804904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437805784,291666.00
07/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437804904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437805784,291667.00
07/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437804904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437805784,291668.00
07/25/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437804904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437805784,291669.00
07/25/2015 02:30,2,0.000,ALERT,211.70,296.06,59.949,1437805804,"201051344000955","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,193296.8,193296.8,7859,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805880,291670.00
07/25/2015 02:30,2,0.000,ALERT,213.29,297.57,59.959,1437805804,"274151322000095","174011321042388",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,492931.3,492931.3,8758,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805882,291671.00
07/25/2015 02:30,2,0.000,ALERT,212.16,296.96,59.991,1437805804,"201051344000868","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,179806.3,179806.3,7862,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805883,291672.00
07/25/2015 02:30,2,0.000,ALERT,212.61,296.06,59.965,1437805804,"201051344000853","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,186162.0,186162.0,7867,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805885,291673.00
07/25/2015 02:30,2,0.000,ALERT,212.61,297.26,59.965,1437805804,"201051344000582","174011321042388",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,185906.3,185906.3,7846,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437805887,291674.00
07/25/2015 02:30,2,0.000,ALERT,211.93,295.76,59.949,1437805804,"201051344000469","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,181430.8,181430.8,7858,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805889,291675.00
07/25/2015 02:30,2,0.000,ALERT,211.93,296.06,59.959,1437805804,"201051344000988","174011321042388",0.00,21.80,0,291.25,297.26,0.0,0.0,0.000,180794.0,180794.0,7848,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805891,291676.00
07/25/2015 02:30,2,0.000,ALERT,212.16,296.06,59.975,1437805804,"201051344001158","174011321042388",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,186699.8,186699.8,7847,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805892,291677.00
07/25/2015 02:30,2,0.000,ALERT,211.93,295.76,59.965,1437805804,"201051344001025","174011321042388",0.00,21.30,0,293.36,298.47,0.0,0.0,0.000,190653.9,190653.9,7848,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805894,291678.00
07/25/2015 02:30,2,0.000,ALERT,211.93,296.36,59.959,1437805804,"201051344000569","174011321042388",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,193971.1,193971.1,7867,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805896,291679.00
07/25/2015 02:30,2,0.000,ALERT,213.51,296.36,59.959,1437805804,"274151322000094","174011321042388",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,374388.5,374388.5,9250,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805898,291680.00
07/25/2015 02:30,2,0.000,ALERT,211.93,296.36,59.965,1437805804,"201051344000458","174011321042388",0.00,22.00,0,293.66,298.47,0.0,0.0,0.000,189759.4,189759.4,7855,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805900,291681.00
07/25/2015 02:30,2,0.000,ALERT,213.51,296.06,59.965,1437805804,"274151322000087","174011321042388",0.00,24.30,0,293.36,297.57,0.0,0.0,0.000,445614.5,445614.5,8714,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805902,291682.00
07/25/2015 02:30,2,0.000,ALERT,213.06,296.66,59.965,1437805804,"274151322000052","174011321042388",0.00,22.80,0,293.66,298.47,0.0,0.0,0.000,476487.2,476487.2,9124,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805903,291683.00
07/25/2015 02:30,2,0.000,ALERT,212.38,296.66,59.975,1437805804,"201051344001145","174011321042388",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,194926.1,194926.1,7868,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805905,291684.00
07/25/2015 02:30,2,0.000,ALERT,212.38,296.36,59.965,1437805804,"201051344000685","174011321042388",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,193789.5,193789.5,7869,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805907,291685.00
07/25/2015 02:30,2,0.000,ALERT,212.83,296.36,59.933,1437805804,"274151322000088","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,456913.3,456913.3,8731,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805909,291686.00
07/25/2015 02:30,2,0.000,ALERT,212.16,296.36,59.986,1437805804,"201051344000438","174011321042388",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,193849.3,193849.3,7846,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805911,291687.00
07/25/2015 02:30,2,0.000,ALERT,211.70,296.06,59.970,1437805804,"201051344001135","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,185251.0,185251.0,7830,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805913,291688.00
07/25/2015 02:30,2,0.000,ALERT,212.38,295.76,59.970,1437805804,"201051344000417","174011321042388",0.00,21.80,0,293.36,297.26,0.0,0.0,0.000,189231.1,189231.1,7844,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805915,291689.00
07/25/2015 02:30,2,0.000,ALERT,211.93,296.96,59.986,1437805804,"201051344000594","174011321042388",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,190307.2,190307.2,7855,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437805916,291690.00
07/25/2015 02:30,2,0.000,ALERT,213.51,297.26,59.981,1437805804,"274151322000083","174011321042388",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,472516.7,472516.7,9152,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805918,291691.00
07/25/2015 02:30,2,0.000,ALERT,212.38,296.66,59.981,1437805804,"201051344000585","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,189542.1,189542.1,7847,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805920,291692.00
07/25/2015 02:30,2,0.000,ALERT,213.29,297.26,59.954,1437805804,"274151322000054","174011321042388",0.00,22.80,0,293.96,298.47,0.0,0.0,0.000,467418.0,467418.0,8722,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805922,291693.00
07/25/2015 02:30,2,0.000,ALERT,212.16,296.36,59.970,1437805804,"201051344001203","174011321042388",0.00,21.80,0,293.96,299.67,0.0,0.0,0.000,190531.9,190531.9,7857,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805924,291694.00
07/25/2015 02:30,2,0.000,ALERT,211.93,296.36,59.975,1437805804,"201051344000646","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,187312.9,187312.9,7841,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805925,291695.00
07/25/2015 02:30,2,0.000,ALERT,214.19,296.06,59.970,1437805804,"274151322000068","174011321042388",0.00,23.00,0,293.36,297.26,0.0,0.0,0.000,373569.5,373569.5,8855,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805927,291696.00
07/25/2015 02:30,2,0.000,ALERT,214.19,296.36,59.975,1437805804,"274151322000076","174011321042388",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,498890.7,498890.7,9128,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805929,291697.00
07/25/2015 02:30,2,0.000,ALERT,212.16,296.96,59.970,1437805804,"201051344000890","174011321042388",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,191792.7,191792.7,7852,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805931,291698.00
07/25/2015 02:30,2,0.000,ALERT,211.93,296.06,59.970,1437805804,"201051344000900","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,192338.4,192338.4,7870,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805933,291699.00
07/25/2015 02:30,2,0.000,ALERT,212.61,295.76,59.991,1437805804,"201051344000633","174011321042388",0.00,21.50,0,291.85,296.96,0.0,0.0,0.000,181621.0,181621.0,7869,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437805935,291700.00
07/25/2015 02:30,2,0.000,ALERT,212.16,296.66,59.970,1437805804,"201051344000983","174011321042388",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,189280.1,189280.1,7866,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437805936,291701.00
07/25/2015 02:30,2,0.000,ALERT,212.38,296.36,59.970,1437805804,"201051344000917","174011321042388",0.00,22.30,0,292.76,297.26,0.0,0.0,0.000,192292.3,192292.3,7869,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805938,291702.00
07/25/2015 02:30,2,0.000,ALERT,212.38,295.76,59.996,1437805804,"201051344000648","174011321042388",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,187787.6,187787.6,7862,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805940,291703.00
07/25/2015 02:30,2,0.000,ALERT,212.16,296.66,59.954,1437805804,"201051344001093","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,190453.0,190453.0,7858,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805942,291704.00
07/25/2015 02:30,2,0.000,ALERT,212.61,296.06,59.965,1437805804,"201051344000645","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,188534.5,188534.5,7869,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805944,291705.00
07/25/2015 02:30,2,0.000,ALERT,213.74,296.36,59.965,1437805804,"274151322000085","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,469877.8,469877.8,9135,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805945,291706.00
07/25/2015 02:30,2,0.000,ALERT,212.38,295.76,59.975,1437805804,"201051344000651","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,187857.9,187857.9,7850,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437805947,291707.00
07/25/2015 02:30,2,0.000,ALERT,212.38,296.06,59.970,1437805804,"201051344000867","174011321042388",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,180403.8,180403.8,7870,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437805949,291708.00
07/25/2015 02:30,2,0.000,ALERT,211.93,296.66,59.970,1437805804,"201051344001230","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,191451.9,191451.9,7877,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437805951,291709.00
07/25/2015 02:30,2,0.000,ALERT,212.61,296.66,59.965,1437805804,"201051344000576","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,187708.2,187708.2,7881,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805953,291710.00
07/25/2015 02:30,2,0.000,ALERT,212.16,296.66,59.970,1437805804,"201051344000579","174011321042388",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,194465.5,194465.5,7846,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437805954,291711.00
07/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437805804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437806684,291712.00
07/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437805804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437806684,291713.00
07/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437805804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437806684,291714.00
07/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437805804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437806684,291715.00
07/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437805804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437806684,291716.00
07/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437805804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437806684,291717.00
07/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437805804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437806684,291718.00
07/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437805804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437806684,291719.00
07/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437805804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437806684,291720.00
07/25/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437805804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437806684,291721.00
07/25/2015 02:45,2,0.000,ALERT,211.70,296.06,59.986,1437806703,"201051344000955","174011321042388",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,193296.8,193296.8,7861,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806779,291722.00
07/25/2015 02:45,2,0.000,ALERT,213.06,296.96,59.981,1437806703,"274151322000095","174011321042388",0.00,22.00,0,295.76,299.07,0.0,0.0,0.000,492931.3,492931.3,8760,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806781,291723.00
07/25/2015 02:45,2,0.000,ALERT,211.70,296.36,59.986,1437806703,"201051344000868","174011321042388",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,179806.3,179806.3,7864,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806783,291724.00
07/25/2015 02:45,2,0.000,ALERT,212.38,295.76,59.975,1437806703,"201051344000853","174011321042388",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,186162.0,186162.0,7869,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806785,291725.00
07/25/2015 02:45,2,0.000,ALERT,212.38,296.96,59.959,1437806703,"201051344000582","174011321042388",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,185906.3,185906.3,7848,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806786,291726.00
07/25/2015 02:45,2,0.000,ALERT,211.70,295.76,59.986,1437806703,"201051344000469","174011321042388",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,181430.8,181430.8,7860,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437806788,291727.00
07/25/2015 02:45,2,0.000,ALERT,211.70,295.76,59.981,1437806703,"201051344000988","174011321042388",0.00,21.30,0,292.16,297.57,0.0,0.0,0.000,180794.0,180794.0,7850,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806790,291728.00
07/25/2015 02:45,2,0.000,ALERT,211.70,295.46,59.981,1437806703,"201051344001158","174011321042388",0.00,21.00,0,293.66,297.26,0.0,0.0,0.000,186699.8,186699.8,7849,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806792,291729.00
07/25/2015 02:45,2,0.000,ALERT,211.93,295.46,59.996,1437806703,"201051344001025","174011321042388",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,190653.9,190653.9,7850,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806794,291730.00
07/25/2015 02:45,2,0.000,ALERT,211.93,296.36,60.028,1437806703,"201051344000569","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,193971.1,193971.1,7869,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806796,291731.00
07/25/2015 02:45,2,0.000,ALERT,213.29,296.06,59.986,1437806703,"274151322000094","174011321042388",0.00,22.00,0,294.26,297.57,0.0,0.0,0.000,374388.5,374388.5,9252,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806798,291732.00
07/25/2015 02:45,2,0.000,ALERT,211.70,296.06,59.981,1437806703,"201051344000458","174011321042388",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,189759.4,189759.4,7857,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806800,291733.00
07/25/2015 02:45,2,0.000,ALERT,213.29,295.76,59.991,1437806703,"274151322000087","174011321042388",0.00,24.00,0,293.66,297.87,0.0,0.0,0.000,445614.5,445614.5,8716,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806802,291734.00
07/25/2015 02:45,2,0.000,ALERT,213.06,296.66,59.949,1437806703,"274151322000052","174011321042388",0.00,22.50,0,294.56,298.47,0.0,0.0,0.000,476487.2,476487.2,9126,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806803,291735.00
07/25/2015 02:45,2,0.000,ALERT,212.38,296.66,59.991,1437806703,"201051344001145","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,194926.1,194926.1,7870,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806805,291736.00
07/25/2015 02:45,2,0.000,ALERT,212.38,296.36,59.954,1437806703,"201051344000685","174011321042388",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,193789.5,193789.5,7871,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806807,291737.00
07/25/2015 02:45,2,0.000,ALERT,212.83,296.36,59.986,1437806703,"274151322000088","174011321042388",0.00,22.50,0,294.56,298.17,0.0,0.0,0.000,456913.3,456913.3,8733,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437806809,291738.00
07/25/2015 02:45,2,0.000,ALERT,212.16,296.36,59.970,1437806703,"201051344000438","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,193849.3,193849.3,7848,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806811,291739.00
07/25/2015 02:45,2,0.000,ALERT,211.70,296.36,59.991,1437806703,"201051344001135","174011321042388",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,185251.0,185251.0,7832,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806812,291740.00
07/25/2015 02:45,2,0.000,ALERT,212.38,295.76,60.028,1437806703,"201051344000417","174011321042388",0.00,21.50,0,294.26,297.57,0.0,0.0,0.000,189231.1,189231.1,7846,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806814,291741.00
07/25/2015 02:45,2,0.000,ALERT,211.70,296.66,60.034,1437806703,"201051344000594","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,190307.2,190307.2,7857,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437806816,291742.00
07/25/2015 02:45,2,0.000,ALERT,213.29,296.66,59.991,1437806703,"274151322000083","174011321042388",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,472516.7,472516.7,9154,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806818,291743.00
07/25/2015 02:45,2,0.000,ALERT,212.16,296.66,60.012,1437806703,"201051344000585","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,189542.1,189542.1,7849,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806820,291744.00
