ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 02:45,2,0.000,ALERT,213.29,296.96,59.991,1437806703,"274151322000054","174011321042388",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,467418.0,467418.0,8724,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806821,291745.00
07/25/2015 02:45,2,0.000,ALERT,212.16,296.06,59.991,1437806703,"201051344001203","174011321042388",0.00,21.30,0,294.56,299.97,0.0,0.0,0.000,190531.9,190531.9,7859,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806823,291746.00
07/25/2015 02:45,2,0.000,ALERT,211.70,296.36,59.996,1437806703,"201051344000646","174011321042388",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,187312.9,187312.9,7843,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806825,291747.00
07/25/2015 02:45,2,0.000,ALERT,214.19,296.06,59.991,1437806703,"274151322000068","174011321042388",0.00,23.00,0,293.96,297.26,0.0,0.0,0.000,373569.5,373569.5,8857,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806827,291748.00
07/25/2015 02:45,2,0.000,ALERT,213.96,296.36,59.986,1437806703,"274151322000076","174011321042388",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,498890.7,498890.7,9130,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806829,291749.00
07/25/2015 02:45,2,0.000,ALERT,211.93,296.96,59.991,1437806703,"201051344000890","174011321042388",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,191792.7,191792.7,7854,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806831,291750.00
07/25/2015 02:45,2,0.000,ALERT,211.93,296.36,59.991,1437806703,"201051344000900","174011321042388",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,192338.4,192338.4,7872,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806833,291751.00
07/25/2015 02:45,2,0.000,ALERT,212.38,295.46,60.034,1437806703,"201051344000633","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,181621.0,181621.0,7871,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806835,291752.00
07/25/2015 02:45,2,0.000,ALERT,211.93,296.36,60.002,1437806703,"201051344000983","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,189280.1,189280.1,7868,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437806837,291753.00
07/25/2015 02:45,2,0.000,ALERT,212.16,296.36,59.965,1437806703,"201051344000917","174011321042388",0.00,22.00,0,293.66,297.57,0.0,0.0,0.000,192292.3,192292.3,7871,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806838,291754.00
07/25/2015 02:45,2,0.000,ALERT,212.16,295.76,59.996,1437806703,"201051344000648","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,187787.6,187787.6,7864,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806840,291755.00
07/25/2015 02:45,2,0.000,ALERT,212.16,296.66,59.996,1437806703,"201051344001093","174011321042388",0.00,21.80,0,294.56,297.87,0.0,0.0,0.000,190453.0,190453.0,7860,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806842,291756.00
07/25/2015 02:45,2,0.000,ALERT,212.38,296.06,59.996,1437806703,"201051344000645","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,188534.5,188534.5,7871,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806844,291757.00
07/25/2015 02:45,2,0.000,ALERT,213.74,296.96,59.991,1437806703,"274151322000085","174011321042388",0.00,22.30,0,294.86,298.47,0.0,0.0,0.000,469877.8,469877.8,9137,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806845,291758.00
07/25/2015 02:45,2,0.000,ALERT,212.38,295.76,59.991,1437806703,"201051344000651","174011321042388",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,187857.9,187857.9,7852,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806847,291759.00
07/25/2015 02:45,2,0.000,ALERT,212.38,296.06,59.996,1437806703,"201051344000867","174011321042388",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,180403.8,180403.8,7872,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437806849,291760.00
07/25/2015 02:45,2,0.000,ALERT,212.16,296.96,59.996,1437806703,"201051344001230","174011321042388",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,191451.9,191451.9,7879,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806851,291761.00
07/25/2015 02:45,2,0.000,ALERT,212.38,296.96,60.002,1437806703,"201051344000576","174011321042388",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,187708.2,187708.2,7883,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806853,291762.00
07/25/2015 02:45,2,0.000,ALERT,212.16,296.96,60.018,1437806703,"201051344000579","174011321042388",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,194465.5,194465.5,7848,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437806854,291763.00
07/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437806703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437807583,291764.00
07/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437806703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437807583,291765.00
07/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437806703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437807583,291766.00
07/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437806703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437807583,291767.00
07/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437806703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437807583,291768.00
07/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437806703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437807583,291769.00
07/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437806703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437807583,291770.00
07/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437806703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437807583,291771.00
07/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437806703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437807583,291772.00
07/25/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437806703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437807583,291773.00
07/25/2015 03:00,2,0.000,ALERT,211.48,296.06,59.959,1437807603,"201051344000955","174011321042388",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,193296.8,193296.8,7863,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807679,291774.00
07/25/2015 03:00,2,0.000,ALERT,213.29,297.57,59.949,1437807603,"274151322000095","174011321042388",0.00,21.50,0,295.46,298.77,0.0,0.0,0.000,492931.3,492931.3,8762,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807681,291775.00
07/25/2015 03:00,2,0.000,ALERT,211.70,296.66,59.970,1437807603,"201051344000868","174011321042388",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,179806.3,179806.3,7866,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807683,291776.00
07/25/2015 03:00,2,0.000,ALERT,212.38,295.76,59.975,1437807603,"201051344000853","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,186162.0,186162.0,7871,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807685,291777.00
07/25/2015 03:00,2,0.000,ALERT,212.38,296.96,59.996,1437807603,"201051344000582","174011321042388",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,185906.3,185906.3,7850,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807686,291778.00
07/25/2015 03:00,2,0.000,ALERT,211.70,295.76,59.970,1437807603,"201051344000469","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,181430.8,181430.8,7862,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807688,291779.00
07/25/2015 03:00,2,0.000,ALERT,211.70,295.76,59.965,1437807603,"201051344000988","174011321042388",0.00,21.00,0,291.85,297.57,0.0,0.0,0.000,180794.0,180794.0,7852,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807690,291780.00
07/25/2015 03:00,2,0.000,ALERT,211.70,295.76,59.975,1437807603,"201051344001158","174011321042388",0.00,20.30,0,293.66,297.26,0.0,0.0,0.000,186699.8,186699.8,7851,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807692,291781.00
07/25/2015 03:00,2,0.000,ALERT,211.70,295.16,59.986,1437807603,"201051344001025","174011321042388",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,190653.9,190653.9,7852,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807694,291782.00
07/25/2015 03:00,2,0.000,ALERT,211.93,296.36,59.965,1437807603,"201051344000569","174011321042388",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,193971.1,193971.1,7871,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437807696,291783.00
07/25/2015 03:00,2,0.000,ALERT,213.29,295.76,59.949,1437807603,"274151322000094","174011321042388",0.00,21.80,0,293.96,297.57,0.0,0.0,0.000,374388.5,374388.5,9254,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807698,291784.00
07/25/2015 03:00,2,0.000,ALERT,211.70,296.06,59.970,1437807603,"201051344000458","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,189759.4,189759.4,7859,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807699,291785.00
07/25/2015 03:00,2,0.000,ALERT,213.29,296.06,59.970,1437807603,"274151322000087","174011321042388",0.00,23.50,0,293.96,297.87,0.0,0.0,0.000,445614.5,445614.5,8718,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807701,291786.00
07/25/2015 03:00,2,0.000,ALERT,212.83,296.36,59.970,1437807603,"274151322000052","174011321042388",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,476487.2,476487.2,9128,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807703,291787.00
07/25/2015 03:00,2,0.000,ALERT,212.16,296.66,59.986,1437807603,"201051344001145","174011321042388",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,194926.1,194926.1,7872,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807705,291788.00
07/25/2015 03:00,2,0.000,ALERT,212.16,296.06,59.975,1437807603,"201051344000685","174011321042388",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,193789.5,193789.5,7873,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807707,291789.00
07/25/2015 03:00,2,0.000,ALERT,212.61,296.66,59.965,1437807603,"274151322000088","174011321042388",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,456913.3,456913.3,8735,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807708,291790.00
07/25/2015 03:00,2,0.000,ALERT,211.93,296.06,59.944,1437807603,"201051344000438","174011321042388",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,193849.3,193849.3,7850,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807710,291791.00
07/25/2015 03:00,2,0.000,ALERT,211.48,296.06,59.975,1437807603,"201051344001135","174011321042388",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,185251.0,185251.0,7834,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437807712,291792.00
07/25/2015 03:00,2,0.000,ALERT,211.93,295.46,59.970,1437807603,"201051344000417","174011321042388",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,189231.1,189231.1,7848,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807714,291793.00
07/25/2015 03:00,2,0.000,ALERT,211.48,296.66,59.965,1437807603,"201051344000594","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,190307.2,190307.2,7859,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807716,291794.00
07/25/2015 03:00,2,0.000,ALERT,213.29,296.36,59.965,1437807603,"274151322000083","174011321042388",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,472516.7,472516.7,9156,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437807717,291795.00
07/25/2015 03:00,2,0.000,ALERT,212.16,296.36,59.986,1437807603,"201051344000585","174011321042388",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,189542.1,189542.1,7851,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807719,291796.00
07/25/2015 03:00,2,0.000,ALERT,213.06,296.36,59.970,1437807603,"274151322000054","174011321042388",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,467418.0,467418.0,8726,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437807721,291797.00
07/25/2015 03:00,2,0.000,ALERT,211.93,296.06,59.970,1437807603,"201051344001203","174011321042388",0.00,21.00,0,294.26,299.97,0.0,0.0,0.000,190531.9,190531.9,7861,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807723,291798.00
07/25/2015 03:00,2,0.000,ALERT,211.48,296.06,59.986,1437807603,"201051344000646","174011321042388",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,187312.9,187312.9,7845,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807724,291799.00
07/25/2015 03:00,2,0.000,ALERT,213.51,295.76,59.970,1437807603,"274151322000068","174011321042388",0.00,22.50,0,293.96,297.26,0.0,0.0,0.000,373569.5,373569.5,8859,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807726,291800.00
07/25/2015 03:00,2,0.000,ALERT,213.51,295.76,59.965,1437807603,"274151322000076","174011321042388",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,498890.7,498890.7,9132,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807728,291801.00
07/25/2015 03:00,2,0.000,ALERT,211.70,296.36,59.975,1437807603,"201051344000890","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,191792.7,191792.7,7856,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807730,291802.00
07/25/2015 03:00,2,0.000,ALERT,211.70,296.06,59.981,1437807603,"201051344000900","174011321042388",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,192338.4,192338.4,7874,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807732,291803.00
07/25/2015 03:00,2,0.000,ALERT,212.16,295.16,59.981,1437807603,"201051344000633","174011321042388",0.00,20.70,0,292.46,297.26,0.0,0.0,0.000,181621.0,181621.0,7873,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807734,291804.00
07/25/2015 03:00,2,0.000,ALERT,211.93,296.36,59.986,1437807603,"201051344000983","174011321042388",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,189280.1,189280.1,7870,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807736,291805.00
07/25/2015 03:00,2,0.000,ALERT,211.93,296.06,59.986,1437807603,"201051344000917","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,192292.3,192292.3,7873,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437807738,291806.00
07/25/2015 03:00,2,0.000,ALERT,212.16,295.76,59.981,1437807603,"201051344000648","174011321042388",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,187787.6,187787.6,7866,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807739,291807.00
07/25/2015 03:00,2,0.000,ALERT,211.93,296.36,59.986,1437807603,"201051344001093","174011321042388",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,190453.0,190453.0,7862,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437807741,291808.00
07/25/2015 03:00,2,0.000,ALERT,212.16,296.06,59.981,1437807603,"201051344000645","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,188534.5,188534.5,7873,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807743,291809.00
07/25/2015 03:00,2,0.000,ALERT,213.29,296.66,59.975,1437807603,"274151322000085","174011321042388",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,469877.8,469877.8,9139,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807745,291810.00
07/25/2015 03:00,2,0.000,ALERT,211.93,295.46,59.991,1437807603,"201051344000651","174011321042388",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,187857.9,187857.9,7854,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807747,291811.00
07/25/2015 03:00,2,0.000,ALERT,211.93,296.06,59.981,1437807603,"201051344000867","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,180403.8,180403.8,7874,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807749,291812.00
07/25/2015 03:00,2,0.000,ALERT,211.70,296.66,59.975,1437807603,"201051344001230","174011321042388",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,191451.9,191451.9,7881,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807750,291813.00
07/25/2015 03:00,2,0.000,ALERT,212.16,296.66,59.986,1437807603,"201051344000576","174011321042388",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,187708.2,187708.2,7885,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807752,291814.00
07/25/2015 03:00,2,0.000,ALERT,211.70,296.66,59.970,1437807603,"201051344000579","174011321042388",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,194465.5,194465.5,7850,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437807754,291815.00
07/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437807603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437808483,291816.00
07/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437807603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437808483,291817.00
07/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437807603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437808483,291818.00
07/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437807603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437808483,291819.00
07/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437807603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437808483,291820.00
07/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437807603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437808483,291821.00
07/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437807603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437808483,291822.00
07/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437807603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437808483,291823.00
07/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437807603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437808483,291824.00
07/25/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437807603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437808483,291825.00
07/25/2015 03:15,2,0.000,ALERT,211.93,296.96,59.928,1437808504,"201051344000955","174011321042388",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,193296.8,193296.8,7865,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808579,291826.00
07/25/2015 03:15,2,0.000,ALERT,213.51,298.17,59.965,1437808504,"274151322000095","174011321042388",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,492931.3,492931.3,8764,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808581,291827.00
07/25/2015 03:15,2,0.000,ALERT,211.93,297.26,59.970,1437808504,"201051344000868","174011321042388",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,179806.3,179806.3,7868,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808583,291828.00
07/25/2015 03:15,2,0.000,ALERT,212.61,296.36,59.944,1437808504,"201051344000853","174011321042388",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,186162.0,186162.0,7873,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808585,291829.00
07/25/2015 03:15,2,0.000,ALERT,212.61,297.57,59.944,1437808504,"201051344000582","174011321042388",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,185906.3,185906.3,7852,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808587,291830.00
07/25/2015 03:15,2,0.000,ALERT,212.16,296.06,59.970,1437808504,"201051344000469","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,181430.8,181430.8,7864,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808588,291831.00
07/25/2015 03:15,2,0.000,ALERT,211.93,296.66,59.970,1437808504,"201051344000988","174011321042388",0.00,20.70,0,291.85,297.87,0.0,0.0,0.000,180794.0,180794.0,7854,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808590,291832.00
07/25/2015 03:15,2,0.000,ALERT,212.16,296.36,59.970,1437808504,"201051344001158","174011321042388",0.00,20.00,0,293.66,297.57,0.0,0.0,0.000,186699.8,186699.8,7853,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808592,291833.00
07/25/2015 03:15,2,0.000,ALERT,212.16,296.36,59.965,1437808504,"201051344001025","174011321042388",0.00,20.00,0,293.66,299.07,0.0,0.0,0.000,190653.9,190653.9,7854,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808594,291834.00
07/25/2015 03:15,2,0.000,ALERT,212.16,296.96,59.996,1437808504,"201051344000569","174011321042388",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,193971.1,193971.1,7873,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437808596,291835.00
07/25/2015 03:15,2,0.000,ALERT,213.74,296.66,59.975,1437808504,"274151322000094","174011321042388",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,374388.5,374388.5,9256,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808597,291836.00
07/25/2015 03:15,2,0.000,ALERT,212.16,296.66,59.970,1437808504,"201051344000458","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,189759.4,189759.4,7861,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808599,291837.00
07/25/2015 03:15,2,0.000,ALERT,213.51,296.96,59.949,1437808504,"274151322000087","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,445614.5,445614.5,8720,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808601,291838.00
07/25/2015 03:15,2,0.000,ALERT,213.29,296.36,59.970,1437808504,"274151322000052","174011321042388",0.00,21.80,0,293.66,299.07,0.0,0.0,0.000,476487.2,476487.2,9130,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437808603,291839.00
07/25/2015 03:15,2,0.000,ALERT,212.61,297.26,60.007,1437808504,"201051344001145","174011321042388",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,194926.1,194926.1,7874,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808605,291840.00
07/25/2015 03:15,2,0.000,ALERT,212.61,296.96,59.965,1437808504,"201051344000685","174011321042388",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,193789.5,193789.5,7875,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437808606,291841.00
07/25/2015 03:15,2,0.000,ALERT,213.06,296.96,59.965,1437808504,"274151322000088","174011321042388",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,456913.3,456913.3,8737,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808608,291842.00
07/25/2015 03:15,2,0.000,ALERT,212.38,296.66,59.965,1437808504,"201051344000438","174011321042388",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,193849.3,193849.3,7852,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808610,291843.00
07/25/2015 03:15,2,0.000,ALERT,211.93,296.66,60.007,1437808504,"201051344001135","174011321042388",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,185251.0,185251.0,7836,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808612,291844.00
07/25/2015 03:15,2,0.000,ALERT,212.38,296.06,59.965,1437808504,"201051344000417","174011321042388",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,189231.1,189231.1,7850,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437808614,291845.00
07/25/2015 03:15,2,0.000,ALERT,211.93,297.26,59.970,1437808504,"201051344000594","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,190307.2,190307.2,7861,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437808616,291846.00
07/25/2015 03:15,2,0.000,ALERT,213.51,297.57,59.970,1437808504,"274151322000083","174011321042388",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,472516.7,472516.7,9158,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808617,291847.00
07/25/2015 03:15,2,0.000,ALERT,212.38,296.96,59.986,1437808504,"201051344000585","174011321042388",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,189542.1,189542.1,7853,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808619,291848.00
07/25/2015 03:15,2,0.000,ALERT,213.51,297.57,59.981,1437808504,"274151322000054","174011321042388",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,467418.0,467418.0,8728,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808621,291849.00
07/25/2015 03:15,2,0.000,ALERT,212.38,296.36,59.970,1437808504,"201051344001203","174011321042388",0.00,20.30,0,294.26,300.27,0.0,0.0,0.000,190531.9,190531.9,7863,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808623,291850.00
07/25/2015 03:15,2,0.000,ALERT,211.93,296.36,59.986,1437808504,"201051344000646","174011321042388",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,187312.9,187312.9,7847,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808625,291851.00
07/25/2015 03:15,2,0.000,ALERT,214.19,296.66,59.970,1437808504,"274151322000068","174011321042388",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,373569.5,373569.5,8861,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808627,291852.00
07/25/2015 03:15,2,0.000,ALERT,213.96,296.66,59.975,1437808504,"274151322000076","174011321042388",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,498890.7,498890.7,9134,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808629,291853.00
07/25/2015 03:15,2,0.000,ALERT,212.16,297.57,59.970,1437808504,"201051344000890","174011321042388",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,191792.7,191792.7,7858,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808630,291854.00
07/25/2015 03:15,2,0.000,ALERT,211.93,296.66,59.954,1437808504,"201051344000900","174011321042388",0.00,20.30,0,294.26,297.87,0.0,0.0,0.000,192338.4,192338.4,7876,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808632,291855.00
07/25/2015 03:15,2,0.000,ALERT,212.61,296.36,59.986,1437808504,"201051344000633","174011321042388",0.00,20.00,0,292.46,297.26,0.0,0.0,0.000,181621.0,181621.0,7875,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808634,291856.00
07/25/2015 03:15,2,0.000,ALERT,212.16,296.96,59.991,1437808504,"201051344000983","174011321042388",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,189280.1,189280.1,7872,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437808636,291857.00
07/25/2015 03:15,2,0.000,ALERT,212.38,296.36,59.981,1437808504,"201051344000917","174011321042388",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,192292.3,192292.3,7875,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437808637,291858.00
07/25/2015 03:15,2,0.000,ALERT,212.38,296.06,59.981,1437808504,"201051344000648","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,187787.6,187787.6,7868,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808639,291859.00
07/25/2015 03:15,2,0.000,ALERT,212.38,296.96,59.986,1437808504,"201051344001093","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,190453.0,190453.0,7864,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808641,291860.00
07/25/2015 03:15,2,0.000,ALERT,212.61,296.36,59.986,1437808504,"201051344000645","174011321042388",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,188534.5,188534.5,7875,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808643,291861.00
07/25/2015 03:15,2,0.000,ALERT,213.51,296.96,59.970,1437808504,"274151322000085","174011321042388",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,469877.8,469877.8,9141,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808645,291862.00
07/25/2015 03:15,2,0.000,ALERT,212.38,296.06,59.975,1437808504,"201051344000651","174011321042388",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,187857.9,187857.9,7856,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808646,291863.00
07/25/2015 03:15,2,0.000,ALERT,212.38,296.36,59.991,1437808504,"201051344000867","174011321042388",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,180403.8,180403.8,7876,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808648,291864.00
07/25/2015 03:15,2,0.000,ALERT,212.16,297.26,59.981,1437808504,"201051344001230","174011321042388",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,191451.9,191451.9,7883,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808650,291865.00
07/25/2015 03:15,2,0.000,ALERT,212.61,296.96,59.986,1437808504,"201051344000576","174011321042388",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,187708.2,187708.2,7887,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808652,291866.00
07/25/2015 03:15,2,0.000,ALERT,212.16,296.96,59.991,1437808504,"201051344000579","174011321042388",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,194465.5,194465.5,7852,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437808654,291867.00
07/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437808504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437809385,291868.00
07/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437808504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437809385,291869.00
07/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437808504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437809385,291870.00
07/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437808504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437809385,291871.00
07/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437808504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437809385,291872.00
07/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437808504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437809385,291873.00
07/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437808504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437809385,291874.00
07/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437808504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437809385,291875.00
07/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437808504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437809385,291876.00
07/25/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437808504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437809385,291877.00
07/25/2015 03:30,2,0.000,ALERT,211.93,296.66,59.970,1437809404,"201051344000955","174011321042388",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,193296.8,193296.8,7867,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809480,291878.00
07/25/2015 03:30,2,0.000,ALERT,213.51,297.87,59.954,1437809404,"274151322000095","174011321042388",0.00,21.00,0,296.66,299.67,0.0,0.0,0.000,492931.3,492931.3,8766,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809482,291879.00
07/25/2015 03:30,2,0.000,ALERT,212.16,297.26,59.965,1437809404,"201051344000868","174011321042388",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,179806.3,179806.3,7870,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809484,291880.00
07/25/2015 03:30,2,0.000,ALERT,212.83,296.66,59.954,1437809404,"201051344000853","174011321042388",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,186162.0,186162.0,7875,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809485,291881.00
07/25/2015 03:30,2,0.000,ALERT,212.83,297.87,59.965,1437809404,"201051344000582","174011321042388",0.00,20.00,0,296.06,299.07,0.0,0.0,0.000,185906.3,185906.3,7854,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809487,291882.00
07/25/2015 03:30,2,0.000,ALERT,212.16,296.36,59.938,1437809404,"201051344000469","174011321042388",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,181430.8,181430.8,7866,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437809489,291883.00
07/25/2015 03:30,2,0.000,ALERT,212.16,296.66,59.970,1437809404,"201051344000988","174011321042388",0.00,20.30,0,292.76,298.17,0.0,0.0,0.000,180794.0,180794.0,7856,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809491,291884.00
07/25/2015 03:30,2,0.000,ALERT,212.16,296.36,59.965,1437809404,"201051344001158","174011321042388",0.00,19.80,0,294.26,297.87,0.0,0.0,0.000,186699.8,186699.8,7855,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809492,291885.00
07/25/2015 03:30,2,0.000,ALERT,212.16,296.06,59.986,1437809404,"201051344001025","174011321042388",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,190653.9,190653.9,7856,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437809494,291886.00
07/25/2015 03:30,2,0.000,ALERT,212.16,296.96,59.965,1437809404,"201051344000569","174011321042388",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,193971.1,193971.1,7875,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809496,291887.00
07/25/2015 03:30,2,0.000,ALERT,213.51,296.36,59.975,1437809404,"274151322000094","174011321042388",0.00,21.00,0,295.16,298.17,0.0,0.0,0.000,374388.5,374388.5,9258,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809498,291888.00
07/25/2015 03:30,2,0.000,ALERT,212.16,296.66,59.938,1437809404,"201051344000458","174011321042388",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,189759.4,189759.4,7863,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809500,291889.00
07/25/2015 03:30,2,0.000,ALERT,213.74,296.66,59.954,1437809404,"274151322000087","174011321042388",0.00,22.80,0,294.86,298.17,0.0,0.0,0.000,445614.5,445614.5,8722,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437809502,291890.00
07/25/2015 03:30,2,0.000,ALERT,213.29,297.26,59.965,1437809404,"274151322000052","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,476487.2,476487.2,9132,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809504,291891.00
07/25/2015 03:30,2,0.000,ALERT,212.61,297.57,59.970,1437809404,"201051344001145","174011321042388",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,194926.1,194926.1,7876,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809505,291892.00
07/25/2015 03:30,2,0.000,ALERT,212.61,297.26,59.975,1437809404,"201051344000685","174011321042388",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,193789.5,193789.5,7877,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809507,291893.00
