ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 03:30,2,0.000,ALERT,213.29,296.66,59.965,1437809404,"274151322000088","174011321042388",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,456913.3,456913.3,8739,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437809509,291894.00
07/25/2015 03:30,2,0.000,ALERT,212.61,297.26,59.981,1437809404,"201051344000438","174011321042388",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,193849.3,193849.3,7854,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437809511,291895.00
07/25/2015 03:30,2,0.000,ALERT,211.93,296.96,59.970,1437809404,"201051344001135","174011321042388",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,185251.0,185251.0,7838,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809513,291896.00
07/25/2015 03:30,2,0.000,ALERT,212.38,296.36,59.981,1437809404,"201051344000417","174011321042388",0.00,20.30,0,294.26,297.87,0.0,0.0,0.000,189231.1,189231.1,7852,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809515,291897.00
07/25/2015 03:30,2,0.000,ALERT,211.93,297.26,59.986,1437809404,"201051344000594","174011321042388",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,190307.2,190307.2,7863,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437809516,291898.00
07/25/2015 03:30,2,0.000,ALERT,213.51,297.87,59.981,1437809404,"274151322000083","174011321042388",0.00,21.00,0,295.76,299.07,0.0,0.0,0.000,472516.7,472516.7,9160,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809518,291899.00
07/25/2015 03:30,2,0.000,ALERT,212.38,296.96,59.991,1437809404,"201051344000585","174011321042388",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,189542.1,189542.1,7855,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437809520,291900.00
07/25/2015 03:30,2,0.000,ALERT,213.51,296.96,59.991,1437809404,"274151322000054","174011321042388",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,467418.0,467418.0,8730,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809522,291901.00
07/25/2015 03:30,2,0.000,ALERT,212.61,296.66,59.991,1437809404,"201051344001203","174011321042388",0.00,20.00,0,294.86,300.57,0.0,0.0,0.000,190531.9,190531.9,7865,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809524,291902.00
07/25/2015 03:30,2,0.000,ALERT,211.93,296.96,59.996,1437809404,"201051344000646","174011321042388",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,187312.9,187312.9,7849,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437809526,291903.00
07/25/2015 03:30,2,0.000,ALERT,213.96,297.26,59.986,1437809404,"274151322000076","174011321042388",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,498890.7,498890.7,9136,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437809529,291904.00
07/25/2015 03:30,2,0.000,ALERT,212.16,297.57,60.028,1437809404,"201051344000890","174011321042388",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,191792.7,191792.7,7860,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437809530,291905.00
07/25/2015 03:30,2,0.000,ALERT,212.16,296.96,59.991,1437809404,"201051344000900","174011321042388",0.00,20.00,0,294.86,298.17,0.0,0.0,0.000,192338.4,192338.4,7878,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809532,291906.00
07/25/2015 03:30,2,0.000,ALERT,212.61,296.06,59.996,1437809404,"201051344000633","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,181621.0,181621.0,7877,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437809534,291907.00
07/25/2015 03:30,2,0.000,ALERT,212.16,296.96,59.954,1437809404,"201051344000983","174011321042388",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,189280.1,189280.1,7874,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809536,291908.00
07/25/2015 03:30,2,0.000,ALERT,212.38,296.66,59.996,1437809404,"201051344000917","174011321042388",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,192292.3,192292.3,7877,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809538,291909.00
07/25/2015 03:30,2,0.000,ALERT,212.38,296.36,59.991,1437809404,"201051344000648","174011321042388",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,187787.6,187787.6,7870,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809540,291910.00
07/25/2015 03:30,2,0.000,ALERT,212.16,296.96,59.986,1437809404,"201051344001093","174011321042388",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,190453.0,190453.0,7866,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809542,291911.00
07/25/2015 03:30,2,0.000,ALERT,212.61,296.66,59.954,1437809404,"201051344000645","174011321042388",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,188534.5,188534.5,7877,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809543,291912.00
07/25/2015 03:30,2,0.000,ALERT,213.51,296.66,59.986,1437809404,"274151322000085","174011321042388",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,469877.8,469877.8,9143,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809545,291913.00
07/25/2015 03:30,2,0.000,ALERT,212.38,296.06,59.991,1437809404,"201051344000651","174011321042388",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,187857.9,187857.9,7858,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809547,291914.00
07/25/2015 03:30,2,0.000,ALERT,212.38,296.66,59.991,1437809404,"201051344000867","174011321042388",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,180403.8,180403.8,7878,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809549,291915.00
07/25/2015 03:30,2,0.000,ALERT,212.16,297.26,59.970,1437809404,"201051344001230","174011321042388",0.00,20.00,0,295.46,298.77,0.0,0.0,0.000,191451.9,191451.9,7885,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809550,291916.00
07/25/2015 03:30,2,0.000,ALERT,212.61,296.96,59.949,1437809404,"201051344000576","174011321042388",0.00,20.00,0,295.16,298.47,0.0,0.0,0.000,187708.2,187708.2,7889,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809552,291917.00
07/25/2015 03:30,2,0.000,ALERT,212.16,297.26,59.975,1437809404,"201051344000579","174011321042388",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,194465.5,194465.5,7854,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809554,291918.00
07/25/2015 03:30,2,0.000,ALERT,214.41,296.06,60.023,1437809404,"274151322000068","174011321042388",0.00,21.80,0,295.16,297.87,0.0,0.0,0.000,373569.5,373569.5,8863,0,0,0,L,1151911521,2,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437809568,291919.00
07/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437809404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437810284,291920.00
07/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437809404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437810284,291921.00
07/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437809404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437810284,291922.00
07/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437809404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437810284,291923.00
07/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437809404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437810284,291924.00
07/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437809404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437810284,291925.00
07/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437809404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437810284,291926.00
07/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437809404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437810284,291927.00
07/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437809404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437810284,291928.00
07/25/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437809404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437810284,291929.00
07/25/2015 03:45,2,0.000,ALERT,211.93,297.26,59.986,1437810303,"201051344000955","174011321042388",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,193296.8,193296.8,7869,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810379,291930.00
07/25/2015 03:45,2,0.000,ALERT,213.51,298.17,59.965,1437810303,"274151322000095","174011321042388",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,492931.3,492931.3,8768,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810381,291931.00
07/25/2015 03:45,2,0.000,ALERT,212.16,297.57,59.970,1437810303,"201051344000868","174011321042388",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,179806.3,179806.3,7872,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437810383,291932.00
07/25/2015 03:45,2,0.000,ALERT,212.83,296.96,59.986,1437810303,"201051344000853","174011321042388",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,186162.0,186162.0,7877,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810384,291933.00
07/25/2015 03:45,2,0.000,ALERT,212.83,298.17,59.975,1437810303,"201051344000582","174011321042388",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,185906.3,185906.3,7856,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810386,291934.00
07/25/2015 03:45,2,0.000,ALERT,212.16,296.96,59.975,1437810303,"201051344000469","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,181430.8,181430.8,7868,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437810388,291935.00
07/25/2015 03:45,2,0.000,ALERT,212.16,296.96,59.981,1437810303,"201051344000988","174011321042388",0.00,20.00,0,292.76,298.17,0.0,0.0,0.000,180794.0,180794.0,7858,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810390,291936.00
07/25/2015 03:45,2,0.000,ALERT,212.16,296.66,59.975,1437810303,"201051344001158","174011321042388",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,186699.8,186699.8,7857,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810392,291937.00
07/25/2015 03:45,2,0.000,ALERT,212.38,296.66,59.981,1437810303,"201051344001025","174011321042388",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,190653.9,190653.9,7858,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810394,291938.00
07/25/2015 03:45,2,0.000,ALERT,212.38,297.57,59.975,1437810303,"201051344000569","174011321042388",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,193971.1,193971.1,7877,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810395,291939.00
07/25/2015 03:45,2,0.000,ALERT,213.74,296.96,59.970,1437810303,"274151322000094","174011321042388",0.00,20.70,0,294.56,297.87,0.0,0.0,0.000,374388.5,374388.5,9260,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810397,291940.00
07/25/2015 03:45,2,0.000,ALERT,212.16,297.26,59.986,1437810303,"201051344000458","174011321042388",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,189759.4,189759.4,7865,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810399,291941.00
07/25/2015 03:45,2,0.000,ALERT,213.74,296.66,60.007,1437810303,"274151322000087","174011321042388",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,445614.5,445614.5,8724,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810401,291942.00
07/25/2015 03:45,2,0.000,ALERT,213.29,297.87,59.965,1437810303,"274151322000052","174011321042388",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,476487.2,476487.2,9134,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810403,291943.00
07/25/2015 03:45,2,0.000,ALERT,212.61,297.87,60.007,1437810303,"201051344001145","174011321042388",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,194926.1,194926.1,7878,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810404,291944.00
07/25/2015 03:45,2,0.000,ALERT,212.83,297.26,59.986,1437810303,"201051344000685","174011321042388",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,193789.5,193789.5,7879,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810406,291945.00
07/25/2015 03:45,2,0.000,ALERT,213.29,296.96,59.981,1437810303,"274151322000088","174011321042388",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,456913.3,456913.3,8741,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810408,291946.00
07/25/2015 03:45,2,0.000,ALERT,212.38,297.26,59.986,1437810303,"201051344000438","174011321042388",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,193849.3,193849.3,7856,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810410,291947.00
07/25/2015 03:45,2,0.000,ALERT,212.16,297.26,59.975,1437810303,"201051344001135","174011321042388",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,185251.0,185251.0,7840,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810412,291948.00
07/25/2015 03:45,2,0.000,ALERT,212.61,296.66,59.991,1437810303,"201051344000417","174011321042388",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,189231.1,189231.1,7854,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810413,291949.00
07/25/2015 03:45,2,0.000,ALERT,212.16,297.87,59.986,1437810303,"201051344000594","174011321042388",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,190307.2,190307.2,7865,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810415,291950.00
07/25/2015 03:45,2,0.000,ALERT,213.51,297.57,59.986,1437810303,"274151322000083","174011321042388",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,472516.7,472516.7,9162,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810417,291951.00
07/25/2015 03:45,2,0.000,ALERT,212.61,297.57,60.023,1437810303,"201051344000585","174011321042388",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,189542.1,189542.1,7857,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810419,291952.00
07/25/2015 03:45,2,0.000,ALERT,213.51,297.57,59.986,1437810303,"274151322000054","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,467418.0,467418.0,8732,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810421,291953.00
07/25/2015 03:45,2,0.000,ALERT,212.38,296.96,60.023,1437810303,"201051344001203","174011321042388",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,190531.9,190531.9,7867,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437810422,291954.00
07/25/2015 03:45,2,0.000,ALERT,211.93,296.96,60.007,1437810303,"201051344000646","174011321042388",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,187312.9,187312.9,7851,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810424,291955.00
07/25/2015 03:45,2,0.000,ALERT,214.19,296.06,59.986,1437810303,"274151322000068","174011321042388",0.00,21.50,0,294.56,297.87,0.0,0.0,0.000,373569.5,373569.5,8865,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810426,291956.00
07/25/2015 03:45,2,0.000,ALERT,214.19,296.96,59.991,1437810303,"274151322000076","174011321042388",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,498890.7,498890.7,9138,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810428,291957.00
07/25/2015 03:45,2,0.000,ALERT,212.38,297.26,59.970,1437810303,"201051344000890","174011321042388",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,191792.7,191792.7,7862,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810430,291958.00
07/25/2015 03:45,2,0.000,ALERT,212.16,296.96,59.991,1437810303,"201051344000900","174011321042388",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,192338.4,192338.4,7880,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810432,291959.00
07/25/2015 03:45,2,0.000,ALERT,212.83,296.36,59.986,1437810303,"201051344000633","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,181621.0,181621.0,7879,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810434,291960.00
07/25/2015 03:45,2,0.000,ALERT,212.38,296.96,59.981,1437810303,"201051344000983","174011321042388",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,189280.1,189280.1,7876,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810436,291961.00
07/25/2015 03:45,2,0.000,ALERT,212.38,296.36,59.996,1437810303,"201051344000917","174011321042388",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,192292.3,192292.3,7879,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437810437,291962.00
07/25/2015 03:45,2,0.000,ALERT,212.38,296.36,59.991,1437810303,"201051344000648","174011321042388",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,187787.6,187787.6,7872,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437810439,291963.00
07/25/2015 03:45,2,0.000,ALERT,212.38,296.96,59.986,1437810303,"201051344001093","174011321042388",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,190453.0,190453.0,7868,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810441,291964.00
07/25/2015 03:45,2,0.000,ALERT,212.61,296.66,59.991,1437810303,"201051344000645","174011321042388",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,188534.5,188534.5,7879,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810443,291965.00
07/25/2015 03:45,2,0.000,ALERT,213.74,296.96,59.981,1437810303,"274151322000085","174011321042388",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,469877.8,469877.8,9145,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810445,291966.00
07/25/2015 03:45,2,0.000,ALERT,212.38,296.36,60.002,1437810303,"201051344000651","174011321042388",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,187857.9,187857.9,7860,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810446,291967.00
07/25/2015 03:45,2,0.000,ALERT,212.38,296.66,60.002,1437810303,"201051344000867","174011321042388",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,180403.8,180403.8,7880,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810448,291968.00
07/25/2015 03:45,2,0.000,ALERT,212.38,297.26,59.996,1437810303,"201051344001230","174011321042388",0.00,19.50,0,295.46,298.77,0.0,0.0,0.000,191451.9,191451.9,7887,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810450,291969.00
07/25/2015 03:45,2,0.000,ALERT,212.61,297.26,60.007,1437810303,"201051344000576","174011321042388",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,187708.2,187708.2,7891,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810452,291970.00
07/25/2015 03:45,2,0.000,ALERT,211.93,296.96,59.991,1437810303,"201051344000579","174011321042388",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,194465.5,194465.5,7856,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437810453,291971.00
07/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437810303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437811183,291972.00
07/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437810303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437811183,291973.00
07/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437810303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437811183,291974.00
07/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437810303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437811183,291975.00
07/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437810303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437811183,291976.00
07/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437810303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437811183,291977.00
07/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437810303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437811183,291978.00
07/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437810303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437811183,291979.00
07/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437810303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437811183,291980.00
07/25/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437810303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437811183,291981.00
07/25/2015 04:00,2,0.000,ALERT,212.61,297.57,59.970,1437811203,"201051344000955","174011321042388",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,193296.8,193296.8,7871,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811279,291982.00
07/25/2015 04:00,2,0.000,ALERT,214.19,298.77,59.954,1437811203,"274151322000095","174011321042388",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,492931.3,492931.3,8770,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811281,291983.00
07/25/2015 04:00,2,0.000,ALERT,212.83,298.17,59.965,1437811203,"201051344000868","174011321042388",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,179806.3,179806.3,7874,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811283,291984.00
07/25/2015 04:00,2,0.000,ALERT,213.29,297.26,59.970,1437811203,"201051344000853","174011321042388",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,186162.0,186162.0,7879,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811285,291985.00
07/25/2015 04:00,2,0.000,ALERT,213.51,298.47,59.965,1437811203,"201051344000582","174011321042388",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,185906.3,185906.3,7858,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811287,291986.00
07/25/2015 04:00,2,0.000,ALERT,212.83,297.26,59.959,1437811203,"201051344000469","174011321042388",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,181430.8,181430.8,7870,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811289,291987.00
07/25/2015 04:00,2,0.000,ALERT,212.61,297.57,59.991,1437811203,"201051344000988","174011321042388",0.00,19.80,0,293.06,298.47,0.0,0.0,0.000,180794.0,180794.0,7860,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811291,291988.00
07/25/2015 04:00,2,0.000,ALERT,212.83,297.26,59.959,1437811203,"201051344001158","174011321042388",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,186699.8,186699.8,7859,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811292,291989.00
07/25/2015 04:00,2,0.000,ALERT,212.83,296.96,59.965,1437811203,"201051344001025","174011321042388",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,190653.9,190653.9,7860,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811294,291990.00
07/25/2015 04:00,2,0.000,ALERT,212.83,297.87,59.954,1437811203,"201051344000569","174011321042388",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,193971.1,193971.1,7879,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811296,291991.00
07/25/2015 04:00,2,0.000,ALERT,214.19,296.96,59.954,1437811203,"274151322000094","174011321042388",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,374388.5,374388.5,9262,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811298,291992.00
07/25/2015 04:00,2,0.000,ALERT,212.61,297.26,59.954,1437811203,"201051344000458","174011321042388",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,189759.4,189759.4,7867,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811300,291993.00
07/25/2015 04:00,2,0.000,ALERT,214.19,297.26,59.970,1437811203,"274151322000087","174011321042388",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,445614.5,445614.5,8726,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811301,291994.00
07/25/2015 04:00,2,0.000,ALERT,213.96,297.57,59.954,1437811203,"274151322000052","174011321042388",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,476487.2,476487.2,9136,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811303,291995.00
07/25/2015 04:00,2,0.000,ALERT,212.38,296.96,59.959,1437811203,"201051344001145","174011321042388",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,194926.1,194926.1,7880,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811305,291996.00
07/25/2015 04:00,2,0.000,ALERT,212.38,296.66,59.954,1437811203,"201051344000685","174011321042388",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,193789.5,193789.5,7881,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811307,291997.00
07/25/2015 04:00,2,0.000,ALERT,212.83,296.36,59.954,1437811203,"274151322000088","174011321042388",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,456913.3,456913.3,8743,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811309,291998.00
07/25/2015 04:00,2,0.000,ALERT,212.16,296.36,59.954,1437811203,"201051344000438","174011321042388",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,193849.3,193849.3,7858,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437811310,291999.00
07/25/2015 04:00,2,0.000,ALERT,211.93,296.66,59.959,1437811203,"201051344001135","174011321042388",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,185251.0,185251.0,7842,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811312,292000.00
07/25/2015 04:00,2,0.000,ALERT,212.38,296.06,59.970,1437811203,"201051344000417","174011321042388",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,189231.1,189231.1,7856,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811314,292001.00
07/25/2015 04:00,2,0.000,ALERT,211.70,296.96,59.959,1437811203,"201051344000594","174011321042388",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,190307.2,190307.2,7867,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811316,292002.00
07/25/2015 04:00,2,0.000,ALERT,213.29,296.96,59.981,1437811203,"274151322000083","174011321042388",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,472516.7,472516.7,9164,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437811318,292003.00
07/25/2015 04:00,2,0.000,ALERT,212.38,296.96,59.922,1437811203,"201051344000585","174011321042388",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,189542.1,189542.1,7859,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811319,292004.00
07/25/2015 04:00,2,0.000,ALERT,213.06,297.26,59.954,1437811203,"274151322000054","174011321042388",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,467418.0,467418.0,8734,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811321,292005.00
07/25/2015 04:00,2,0.000,ALERT,212.16,296.06,59.959,1437811203,"201051344001203","174011321042388",0.00,19.50,0,295.16,300.87,0.0,0.0,0.000,190531.9,190531.9,7869,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811323,292006.00
07/25/2015 04:00,2,0.000,ALERT,211.93,296.36,59.954,1437811203,"201051344000646","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,187312.9,187312.9,7853,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811325,292007.00
07/25/2015 04:00,2,0.000,ALERT,214.19,296.06,59.959,1437811203,"274151322000068","174011321042388",0.00,21.30,0,294.86,298.17,0.0,0.0,0.000,373569.5,373569.5,8867,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811327,292008.00
07/25/2015 04:00,2,0.000,ALERT,213.96,296.66,59.949,1437811203,"274151322000076","174011321042388",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,498890.7,498890.7,9140,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811328,292009.00
07/25/2015 04:00,2,0.000,ALERT,211.93,296.96,59.938,1437811203,"201051344000890","174011321042388",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,191792.7,191792.7,7864,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437811330,292010.00
07/25/2015 04:00,2,0.000,ALERT,212.16,296.36,59.959,1437811203,"201051344000900","174011321042388",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,192338.4,192338.4,7882,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811332,292011.00
07/25/2015 04:00,2,0.000,ALERT,212.61,295.76,59.954,1437811203,"201051344000633","174011321042388",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,181621.0,181621.0,7881,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811334,292012.00
07/25/2015 04:00,2,0.000,ALERT,211.93,296.36,59.959,1437811203,"201051344000983","174011321042388",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,189280.1,189280.1,7878,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811336,292013.00
07/25/2015 04:00,2,0.000,ALERT,212.16,296.06,59.981,1437811203,"201051344000917","174011321042388",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,192292.3,192292.3,7881,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437811337,292014.00
07/25/2015 04:00,2,0.000,ALERT,212.38,295.76,59.954,1437811203,"201051344000648","174011321042388",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,187787.6,187787.6,7874,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437811339,292015.00
07/25/2015 04:00,2,0.000,ALERT,212.16,296.66,59.965,1437811203,"201051344001093","174011321042388",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,190453.0,190453.0,7870,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811341,292016.00
07/25/2015 04:00,2,0.000,ALERT,212.38,296.06,59.959,1437811203,"201051344000645","174011321042388",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,188534.5,188534.5,7881,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811343,292017.00
07/25/2015 04:00,2,0.000,ALERT,213.74,296.66,59.965,1437811203,"274151322000085","174011321042388",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,469877.8,469877.8,9147,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811345,292018.00
07/25/2015 04:00,2,0.000,ALERT,212.38,295.76,59.970,1437811203,"201051344000651","174011321042388",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,187857.9,187857.9,7862,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811347,292019.00
07/25/2015 04:00,2,0.000,ALERT,212.16,296.06,59.975,1437811203,"201051344000867","174011321042388",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,180403.8,180403.8,7882,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811349,292020.00
07/25/2015 04:00,2,0.000,ALERT,212.16,296.96,59.986,1437811203,"201051344001230","174011321042388",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,191451.9,191451.9,7889,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811351,292021.00
07/25/2015 04:00,2,0.000,ALERT,212.61,296.96,59.970,1437811203,"201051344000576","174011321042388",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,187708.2,187708.2,7893,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811352,292022.00
07/25/2015 04:00,2,0.000,ALERT,211.93,296.96,59.975,1437811203,"201051344000579","174011321042388",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,194465.5,194465.5,7858,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437811354,292023.00
07/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437811203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812083,292024.00
07/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437811203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812083,292025.00
07/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437811203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812083,292026.00
07/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437811203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812083,292027.00
07/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437811203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812083,292028.00
07/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437811203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812083,292029.00
07/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437811203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812083,292030.00
07/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437811203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812083,292031.00
07/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437811203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812083,292032.00
07/25/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437811203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812083,292033.00
07/25/2015 04:15,2,0.000,ALERT,211.70,295.76,60.039,1437812103,"201051344000955","174011321042388",0.00,19.50,0,293.66,299.37,0.0,0.0,0.000,193296.8,193296.8,7873,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437812180,292034.00
07/25/2015 04:15,2,0.000,ALERT,213.29,297.26,60.002,1437812103,"274151322000095","174011321042388",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,492931.3,492931.3,8772,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437812181,292035.00
07/25/2015 04:15,2,0.000,ALERT,211.93,296.66,60.007,1437812103,"201051344000868","174011321042388",0.00,19.30,0,294.56,299.97,0.0,0.0,0.000,179806.3,179806.3,7876,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437812183,292036.00
07/25/2015 04:15,2,0.000,ALERT,212.61,296.06,60.028,1437812103,"201051344000853","174011321042388",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,186162.0,186162.0,7881,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437812185,292037.00
07/25/2015 04:15,2,0.000,ALERT,212.61,296.96,60.002,1437812103,"201051344000582","174011321042388",0.00,19.30,0,294.56,299.97,0.0,0.0,0.000,185906.3,185906.3,7860,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812187,292038.00
07/25/2015 04:15,2,0.000,ALERT,211.93,295.46,60.023,1437812103,"201051344000469","174011321042388",0.00,18.70,0,292.76,298.77,0.0,0.0,0.000,181430.8,181430.8,7872,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812189,292039.00
07/25/2015 04:15,2,0.000,ALERT,211.70,295.76,59.991,1437812103,"201051344000988","174011321042388",0.00,19.50,0,291.55,299.07,0.0,0.0,0.000,180794.0,180794.0,7862,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812190,292040.00
07/25/2015 04:15,2,0.000,ALERT,212.16,295.76,59.986,1437812103,"201051344001158","174011321042388",0.00,19.00,0,293.06,298.77,0.0,0.0,0.000,186699.8,186699.8,7861,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812192,292041.00
07/25/2015 04:15,2,0.000,ALERT,212.16,295.46,60.012,1437812103,"201051344001025","174011321042388",0.00,19.00,0,293.66,299.67,0.0,0.0,0.000,190653.9,190653.9,7862,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812194,292042.00
