ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 04:15,2,0.000,ALERT,212.16,296.36,60.002,1437812103,"201051344000569","174011321042388",0.00,19.50,0,294.26,299.97,0.0,0.0,0.000,193971.1,193971.1,7881,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812196,292043.00
07/25/2015 04:15,2,0.000,ALERT,213.74,295.76,60.002,1437812103,"274151322000094","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,374388.5,374388.5,9264,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812198,292044.00
07/25/2015 04:15,2,0.000,ALERT,212.16,296.06,60.007,1437812103,"201051344000458","174011321042388",0.00,20.00,0,294.26,299.97,0.0,0.0,0.000,189759.4,189759.4,7869,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812199,292045.00
07/25/2015 04:15,2,0.000,ALERT,213.51,296.06,60.002,1437812103,"274151322000087","174011321042388",0.00,21.50,0,293.36,298.77,0.0,0.0,0.000,445614.5,445614.5,8728,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812201,292046.00
07/25/2015 04:15,2,0.000,ALERT,213.29,296.06,59.996,1437812103,"274151322000052","174011321042388",0.00,20.30,0,293.66,299.67,0.0,0.0,0.000,476487.2,476487.2,9138,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812203,292047.00
07/25/2015 04:15,2,0.000,ALERT,212.61,296.66,59.970,1437812103,"201051344001145","174011321042388",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,194926.1,194926.1,7882,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812205,292048.00
07/25/2015 04:15,2,0.000,ALERT,212.61,296.06,59.996,1437812103,"201051344000685","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,193789.5,193789.5,7883,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812207,292049.00
07/25/2015 04:15,2,0.000,ALERT,213.29,296.06,60.028,1437812103,"274151322000088","174011321042388",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,456913.3,456913.3,8745,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812208,292050.00
07/25/2015 04:15,2,0.000,ALERT,212.38,296.06,59.986,1437812103,"201051344000438","174011321042388",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,193849.3,193849.3,7860,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812210,292051.00
07/25/2015 04:15,2,0.000,ALERT,211.93,296.06,59.991,1437812103,"201051344001135","174011321042388",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,185251.0,185251.0,7844,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812212,292052.00
07/25/2015 04:15,2,0.000,ALERT,212.61,295.46,59.986,1437812103,"201051344000417","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,189231.1,189231.1,7858,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812214,292053.00
07/25/2015 04:15,2,0.000,ALERT,211.93,296.36,60.012,1437812103,"201051344000594","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,190307.2,190307.2,7869,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812216,292054.00
07/25/2015 04:15,2,0.000,ALERT,213.51,296.36,60.028,1437812103,"274151322000083","174011321042388",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,472516.7,472516.7,9166,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812218,292055.00
07/25/2015 04:15,2,0.000,ALERT,212.38,296.36,60.002,1437812103,"201051344000585","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,189542.1,189542.1,7861,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812219,292056.00
07/25/2015 04:15,2,0.000,ALERT,213.51,296.66,59.996,1437812103,"274151322000054","174011321042388",0.00,20.70,0,293.96,299.07,0.0,0.0,0.000,467418.0,467418.0,8736,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812221,292057.00
07/25/2015 04:15,2,0.000,ALERT,212.38,295.76,59.996,1437812103,"201051344001203","174011321042388",0.00,19.30,0,293.96,300.27,0.0,0.0,0.000,190531.9,190531.9,7871,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812223,292058.00
07/25/2015 04:15,2,0.000,ALERT,211.93,296.06,60.002,1437812103,"201051344000646","174011321042388",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,187312.9,187312.9,7855,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812225,292059.00
07/25/2015 04:15,2,0.000,ALERT,214.19,296.06,59.991,1437812103,"274151322000068","174011321042388",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,373569.5,373569.5,8869,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812227,292060.00
07/25/2015 04:15,2,0.000,ALERT,214.19,296.66,60.002,1437812103,"274151322000076","174011321042388",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,498890.7,498890.7,9142,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812228,292061.00
07/25/2015 04:15,2,0.000,ALERT,212.16,296.36,59.959,1437812103,"201051344000890","174011321042388",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,191792.7,191792.7,7866,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437812230,292062.00
07/25/2015 04:15,2,0.000,ALERT,211.93,295.76,60.028,1437812103,"201051344000900","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,192338.4,192338.4,7884,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812232,292063.00
07/25/2015 04:15,2,0.000,ALERT,212.61,295.46,59.991,1437812103,"201051344000633","174011321042388",0.00,19.00,0,291.85,297.26,0.0,0.0,0.000,181621.0,181621.0,7883,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812234,292064.00
07/25/2015 04:15,2,0.000,ALERT,212.16,296.36,59.970,1437812103,"201051344000983","174011321042388",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,189280.1,189280.1,7880,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812236,292065.00
07/25/2015 04:15,2,0.000,ALERT,212.61,295.76,59.986,1437812103,"201051344000917","174011321042388",0.00,20.00,0,292.76,297.87,0.0,0.0,0.000,192292.3,192292.3,7883,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812238,292066.00
07/25/2015 04:15,2,0.000,ALERT,212.38,295.46,59.991,1437812103,"201051344000648","174011321042388",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,187787.6,187787.6,7876,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812240,292067.00
07/25/2015 04:15,2,0.000,ALERT,212.38,296.66,59.986,1437812103,"201051344001093","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,190453.0,190453.0,7872,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437812242,292068.00
07/25/2015 04:15,2,0.000,ALERT,212.83,296.06,59.991,1437812103,"201051344000645","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,188534.5,188534.5,7883,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437812244,292069.00
07/25/2015 04:15,2,0.000,ALERT,213.74,296.66,59.981,1437812103,"274151322000085","174011321042388",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,469877.8,469877.8,9149,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812245,292070.00
07/25/2015 04:15,2,0.000,ALERT,212.61,295.76,59.996,1437812103,"201051344000651","174011321042388",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,187857.9,187857.9,7864,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812247,292071.00
07/25/2015 04:15,2,0.000,ALERT,212.38,295.76,59.986,1437812103,"201051344000867","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,180403.8,180403.8,7884,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812249,292072.00
07/25/2015 04:15,2,0.000,ALERT,212.38,296.66,59.954,1437812103,"201051344001230","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,191451.9,191451.9,7891,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437812251,292073.00
07/25/2015 04:15,2,0.000,ALERT,212.83,296.66,60.028,1437812103,"201051344000576","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,187708.2,187708.2,7895,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812253,292074.00
07/25/2015 04:15,2,0.000,ALERT,212.38,296.66,60.012,1437812103,"201051344000579","174011321042388",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,194465.5,194465.5,7860,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437812254,292075.00
07/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437812103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812983,292076.00
07/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437812103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812983,292077.00
07/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437812103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812983,292078.00
07/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437812103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812983,292079.00
07/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437812103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812983,292080.00
07/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437812103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812983,292081.00
07/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437812103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812983,292082.00
07/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437812103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812983,292083.00
07/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437812103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812983,292084.00
07/25/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437812103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437812983,292085.00
07/25/2015 04:30,2,0.000,ALERT,211.48,294.86,60.012,1437813003,"201051344000955","174011321042388",0.00,19.30,0,293.36,298.47,0.0,0.0,0.000,193296.8,193296.8,7875,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813079,292086.00
07/25/2015 04:30,2,0.000,ALERT,213.06,296.06,59.970,1437813003,"274151322000095","174011321042388",0.00,19.50,0,293.96,299.67,0.0,0.0,0.000,492931.3,492931.3,8774,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813081,292087.00
07/25/2015 04:30,2,0.000,ALERT,211.70,295.16,59.981,1437813003,"201051344000868","174011321042388",0.00,19.30,0,293.66,299.37,0.0,0.0,0.000,179806.3,179806.3,7878,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437813083,292088.00
07/25/2015 04:30,2,0.000,ALERT,212.38,294.56,59.996,1437813003,"201051344000853","174011321042388",0.00,19.00,0,293.06,298.77,0.0,0.0,0.000,186162.0,186162.0,7883,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813085,292089.00
07/25/2015 04:30,2,0.000,ALERT,212.38,295.76,59.981,1437813003,"201051344000582","174011321042388",0.00,19.00,0,294.26,299.37,0.0,0.0,0.000,185906.3,185906.3,7862,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813087,292090.00
07/25/2015 04:30,2,0.000,ALERT,211.48,294.56,59.975,1437813003,"201051344000469","174011321042388",0.00,18.30,0,292.46,297.87,0.0,0.0,0.000,181430.8,181430.8,7874,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437813089,292091.00
07/25/2015 04:30,2,0.000,ALERT,211.48,294.86,59.981,1437813003,"201051344000988","174011321042388",0.00,19.30,0,290.95,297.87,0.0,0.0,0.000,180794.0,180794.0,7864,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813091,292092.00
07/25/2015 04:30,2,0.000,ALERT,211.70,294.56,59.975,1437813003,"201051344001158","174011321042388",0.00,18.70,0,292.76,297.87,0.0,0.0,0.000,186699.8,186699.8,7863,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813092,292093.00
07/25/2015 04:30,2,0.000,ALERT,211.70,294.56,59.975,1437813003,"201051344001025","174011321042388",0.00,18.70,0,292.76,299.37,0.0,0.0,0.000,190653.9,190653.9,7864,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813094,292094.00
07/25/2015 04:30,2,0.000,ALERT,211.70,295.46,60.002,1437813003,"201051344000569","174011321042388",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,193971.1,193971.1,7883,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813096,292095.00
07/25/2015 04:30,2,0.000,ALERT,213.06,294.86,59.970,1437813003,"274151322000094","174011321042388",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,374388.5,374388.5,9266,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813098,292096.00
07/25/2015 04:30,2,0.000,ALERT,211.70,294.86,59.965,1437813003,"201051344000458","174011321042388",0.00,19.80,0,293.36,299.37,0.0,0.0,0.000,189759.4,189759.4,7871,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813100,292097.00
07/25/2015 04:30,2,0.000,ALERT,213.29,294.86,59.975,1437813003,"274151322000087","174011321042388",0.00,21.30,0,292.46,298.17,0.0,0.0,0.000,445614.5,445614.5,8730,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813102,292098.00
07/25/2015 04:30,2,0.000,ALERT,212.83,295.16,59.970,1437813003,"274151322000052","174011321042388",0.00,20.00,0,293.06,299.07,0.0,0.0,0.000,476487.2,476487.2,9140,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813104,292099.00
07/25/2015 04:30,2,0.000,ALERT,212.16,295.16,59.975,1437813003,"201051344001145","174011321042388",0.00,19.00,0,293.66,299.67,0.0,0.0,0.000,194926.1,194926.1,7884,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813105,292100.00
07/25/2015 04:30,2,0.000,ALERT,212.16,294.86,59.975,1437813003,"201051344000685","174011321042388",0.00,19.30,0,293.36,298.47,0.0,0.0,0.000,193789.5,193789.5,7885,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813107,292101.00
07/25/2015 04:30,2,0.000,ALERT,212.61,294.56,59.965,1437813003,"274151322000088","174011321042388",0.00,20.30,0,293.36,298.77,0.0,0.0,0.000,456913.3,456913.3,8747,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813109,292102.00
07/25/2015 04:30,2,0.000,ALERT,211.93,294.86,59.975,1437813003,"201051344000438","174011321042388",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,193849.3,193849.3,7862,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813111,292103.00
07/25/2015 04:30,2,0.000,ALERT,211.48,294.86,59.981,1437813003,"201051344001135","174011321042388",0.00,19.00,0,293.36,299.37,0.0,0.0,0.000,185251.0,185251.0,7846,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813113,292104.00
07/25/2015 04:30,2,0.000,ALERT,211.93,294.26,59.970,1437813003,"201051344000417","174011321042388",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,189231.1,189231.1,7860,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813114,292105.00
07/25/2015 04:30,2,0.000,ALERT,211.48,295.16,59.970,1437813003,"201051344000594","174011321042388",0.00,19.30,0,293.06,298.77,0.0,0.0,0.000,190307.2,190307.2,7871,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813116,292106.00
07/25/2015 04:30,2,0.000,ALERT,213.06,295.16,59.970,1437813003,"274151322000083","174011321042388",0.00,19.80,0,293.66,299.07,0.0,0.0,0.000,472516.7,472516.7,9168,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437813118,292107.00
07/25/2015 04:30,2,0.000,ALERT,211.93,295.16,59.970,1437813003,"201051344000585","174011321042388",0.00,19.30,0,293.06,298.47,0.0,0.0,0.000,189542.1,189542.1,7863,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813120,292108.00
07/25/2015 04:30,2,0.000,ALERT,212.83,295.46,59.965,1437813003,"274151322000054","174011321042388",0.00,20.30,0,293.06,299.07,0.0,0.0,0.000,467418.0,467418.0,8738,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813122,292109.00
07/25/2015 04:30,2,0.000,ALERT,211.70,294.26,59.970,1437813003,"201051344001203","174011321042388",0.00,19.00,0,293.36,300.57,0.0,0.0,0.000,190531.9,190531.9,7873,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813123,292110.00
07/25/2015 04:30,2,0.000,ALERT,211.48,294.86,59.965,1437813003,"201051344000646","174011321042388",0.00,19.00,0,293.06,298.47,0.0,0.0,0.000,187312.9,187312.9,7857,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813125,292111.00
07/25/2015 04:30,2,0.000,ALERT,213.51,294.26,59.975,1437813003,"274151322000068","174011321042388",0.00,20.70,0,292.46,297.87,0.0,0.0,0.000,373569.5,373569.5,8871,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813127,292112.00
07/25/2015 04:30,2,0.000,ALERT,213.74,295.16,59.975,1437813003,"274151322000076","174011321042388",0.00,20.00,0,293.36,298.77,0.0,0.0,0.000,498890.7,498890.7,9144,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813129,292113.00
07/25/2015 04:30,2,0.000,ALERT,211.48,295.16,59.975,1437813003,"201051344000890","174011321042388",0.00,19.30,0,293.96,299.67,0.0,0.0,0.000,191792.7,191792.7,7868,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437813131,292114.00
07/25/2015 04:30,2,0.000,ALERT,211.48,294.56,60.018,1437813003,"201051344000900","174011321042388",0.00,19.00,0,293.06,298.17,0.0,0.0,0.000,192338.4,192338.4,7886,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813132,292115.00
07/25/2015 04:30,2,0.000,ALERT,212.16,293.96,59.975,1437813003,"201051344000633","174011321042388",0.00,19.00,0,291.55,297.57,0.0,0.0,0.000,181621.0,181621.0,7885,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813134,292116.00
07/25/2015 04:30,2,0.000,ALERT,211.70,294.86,59.970,1437813003,"201051344000983","174011321042388",0.00,19.30,0,293.36,299.07,0.0,0.0,0.000,189280.1,189280.1,7882,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813136,292117.00
07/25/2015 04:30,2,0.000,ALERT,211.70,294.56,59.933,1437813003,"201051344000917","174011321042388",0.00,19.80,0,292.16,297.87,0.0,0.0,0.000,192292.3,192292.3,7885,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813138,292118.00
07/25/2015 04:30,2,0.000,ALERT,211.70,293.66,59.970,1437813003,"201051344000648","174011321042388",0.00,18.70,0,292.76,298.77,0.0,0.0,0.000,187787.6,187787.6,7878,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813140,292119.00
07/25/2015 04:30,2,0.000,ALERT,211.70,294.86,59.975,1437813003,"201051344001093","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,190453.0,190453.0,7874,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813142,292120.00
07/25/2015 04:30,2,0.000,ALERT,211.93,294.26,59.970,1437813003,"201051344000645","174011321042388",0.00,19.50,0,293.06,298.47,0.0,0.0,0.000,188534.5,188534.5,7885,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813144,292121.00
07/25/2015 04:30,2,0.000,ALERT,213.06,295.16,59.954,1437813003,"274151322000085","174011321042388",0.00,20.00,0,293.36,298.77,0.0,0.0,0.000,469877.8,469877.8,9151,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813146,292122.00
07/25/2015 04:30,2,0.000,ALERT,211.70,293.66,59.975,1437813003,"201051344000651","174011321042388",0.00,18.30,0,292.76,298.17,0.0,0.0,0.000,187857.9,187857.9,7866,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813147,292123.00
07/25/2015 04:30,2,0.000,ALERT,211.70,294.26,59.965,1437813003,"201051344000867","174011321042388",0.00,19.50,0,293.06,299.07,0.0,0.0,0.000,180403.8,180403.8,7886,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813149,292124.00
07/25/2015 04:30,2,0.000,ALERT,211.48,295.16,59.986,1437813003,"201051344001230","174011321042388",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,191451.9,191451.9,7893,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813151,292125.00
07/25/2015 04:30,2,0.000,ALERT,212.16,295.16,59.965,1437813003,"201051344000576","174011321042388",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,187708.2,187708.2,7897,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437813153,292126.00
07/25/2015 04:30,2,0.000,ALERT,211.48,294.86,59.975,1437813003,"201051344000579","174011321042388",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,194465.5,194465.5,7862,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813155,292127.00
07/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437813003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437813883,292128.00
07/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437813003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437813883,292129.00
07/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437813003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437813883,292130.00
07/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437813003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437813883,292131.00
07/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437813003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437813883,292132.00
07/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437813003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437813883,292133.00
07/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437813003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437813883,292134.00
07/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437813003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437813883,292135.00
07/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437813003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437813883,292136.00
07/25/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437813003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437813883,292137.00
07/25/2015 04:45,2,0.000,ALERT,211.70,295.16,59.975,1437813903,"201051344000955","174011321042388",0.00,19.30,0,292.76,296.36,0.0,0.0,0.000,193296.8,193296.8,7877,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813980,292138.00
07/25/2015 04:45,2,0.000,ALERT,213.29,296.36,59.959,1437813903,"274151322000095","174011321042388",0.00,19.30,0,294.56,297.57,0.0,0.0,0.000,492931.3,492931.3,8776,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813982,292139.00
07/25/2015 04:45,2,0.000,ALERT,211.93,295.46,59.970,1437813903,"201051344000868","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,179806.3,179806.3,7880,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437813984,292140.00
07/25/2015 04:45,2,0.000,ALERT,212.61,294.86,59.928,1437813903,"201051344000853","174011321042388",0.00,19.00,0,292.76,296.66,0.0,0.0,0.000,186162.0,186162.0,7885,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813986,292141.00
07/25/2015 04:45,2,0.000,ALERT,212.61,295.76,59.986,1437813903,"201051344000582","174011321042388",0.00,18.70,0,293.96,297.26,0.0,0.0,0.000,185906.3,185906.3,7864,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437813987,292142.00
07/25/2015 04:45,2,0.000,ALERT,211.93,294.56,59.965,1437813903,"201051344000469","174011321042388",0.00,18.30,0,291.55,296.06,0.0,0.0,0.000,181430.8,181430.8,7876,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813989,292143.00
07/25/2015 04:45,2,0.000,ALERT,211.93,294.86,59.954,1437813903,"201051344000988","174011321042388",0.00,19.30,0,290.65,296.06,0.0,0.0,0.000,180794.0,180794.0,7866,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813991,292144.00
07/25/2015 04:45,2,0.000,ALERT,211.93,294.56,59.954,1437813903,"201051344001158","174011321042388",0.00,18.70,0,292.46,296.06,0.0,0.0,0.000,186699.8,186699.8,7865,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813993,292145.00
07/25/2015 04:45,2,0.000,ALERT,211.93,294.56,59.959,1437813903,"201051344001025","174011321042388",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,190653.9,190653.9,7866,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813995,292146.00
07/25/2015 04:45,2,0.000,ALERT,211.93,295.46,59.975,1437813903,"201051344000569","174011321042388",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,193971.1,193971.1,7885,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813997,292147.00
07/25/2015 04:45,2,0.000,ALERT,213.51,294.86,59.959,1437813903,"274151322000094","174011321042388",0.00,19.50,0,293.06,296.06,0.0,0.0,0.000,374388.5,374388.5,9268,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437813998,292148.00
07/25/2015 04:45,2,0.000,ALERT,211.93,294.86,59.954,1437813903,"201051344000458","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,189759.4,189759.4,7873,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814000,292149.00
07/25/2015 04:45,2,0.000,ALERT,213.51,294.86,59.975,1437813903,"274151322000087","174011321042388",0.00,21.00,0,292.46,296.06,0.0,0.0,0.000,445614.5,445614.5,8732,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814002,292150.00
07/25/2015 04:45,2,0.000,ALERT,213.06,295.16,59.959,1437813903,"274151322000052","174011321042388",0.00,20.00,0,293.06,296.96,0.0,0.0,0.000,476487.2,476487.2,9142,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814004,292151.00
07/25/2015 04:45,2,0.000,ALERT,212.38,295.46,59.938,1437813903,"201051344001145","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,194926.1,194926.1,7886,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814006,292152.00
07/25/2015 04:45,2,0.000,ALERT,212.61,295.46,59.970,1437813903,"201051344000685","174011321042388",0.00,19.00,0,292.76,296.36,0.0,0.0,0.000,193789.5,193789.5,7887,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814008,292153.00
07/25/2015 04:45,2,0.000,ALERT,213.06,295.16,59.954,1437813903,"274151322000088","174011321042388",0.00,20.00,0,293.36,296.66,0.0,0.0,0.000,456913.3,456913.3,8749,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814010,292154.00
07/25/2015 04:45,2,0.000,ALERT,212.16,295.46,59.970,1437813903,"201051344000438","174011321042388",0.00,18.70,0,293.06,297.26,0.0,0.0,0.000,193849.3,193849.3,7864,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814012,292155.00
07/25/2015 04:45,2,0.000,ALERT,211.70,295.16,59.954,1437813903,"201051344001135","174011321042388",0.00,18.70,0,293.06,297.26,0.0,0.0,0.000,185251.0,185251.0,7848,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814013,292156.00
07/25/2015 04:45,2,0.000,ALERT,212.38,294.56,59.959,1437813903,"201051344000417","174011321042388",0.00,19.00,0,292.16,296.06,0.0,0.0,0.000,189231.1,189231.1,7862,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814015,292157.00
07/25/2015 04:45,2,0.000,ALERT,211.70,295.76,59.959,1437813903,"201051344000594","174011321042388",0.00,19.00,0,292.76,296.66,0.0,0.0,0.000,190307.2,190307.2,7873,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814017,292158.00
07/25/2015 04:45,2,0.000,ALERT,213.29,295.76,59.938,1437813903,"274151322000083","174011321042388",0.00,19.50,0,293.66,297.26,0.0,0.0,0.000,472516.7,472516.7,9170,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814019,292159.00
07/25/2015 04:45,2,0.000,ALERT,212.38,295.46,59.965,1437813903,"201051344000585","174011321042388",0.00,19.00,0,292.76,296.36,0.0,0.0,0.000,189542.1,189542.1,7865,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814020,292160.00
07/25/2015 04:45,2,0.000,ALERT,213.29,295.76,59.949,1437813903,"274151322000054","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,467418.0,467418.0,8740,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814022,292161.00
07/25/2015 04:45,2,0.000,ALERT,212.16,295.16,59.954,1437813903,"201051344001203","174011321042388",0.00,19.00,0,292.76,298.77,0.0,0.0,0.000,190531.9,190531.9,7875,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814024,292162.00
07/25/2015 04:45,2,0.000,ALERT,211.93,295.46,59.949,1437813903,"201051344000646","174011321042388",0.00,18.70,0,292.46,296.36,0.0,0.0,0.000,187312.9,187312.9,7859,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814026,292163.00
07/25/2015 04:45,2,0.000,ALERT,213.96,294.56,59.954,1437813903,"274151322000068","174011321042388",0.00,20.30,0,292.76,295.76,0.0,0.0,0.000,373569.5,373569.5,8873,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814028,292164.00
07/25/2015 04:45,2,0.000,ALERT,213.96,295.76,59.949,1437813903,"274151322000076","174011321042388",0.00,19.80,0,293.06,296.66,0.0,0.0,0.000,498890.7,498890.7,9146,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814030,292165.00
07/25/2015 04:45,2,0.000,ALERT,211.93,295.76,59.954,1437813903,"201051344000890","174011321042388",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,191792.7,191792.7,7870,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814032,292166.00
07/25/2015 04:45,2,0.000,ALERT,211.93,295.16,59.944,1437813903,"201051344000900","174011321042388",0.00,19.00,0,292.46,296.06,0.0,0.0,0.000,192338.4,192338.4,7888,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814033,292167.00
07/25/2015 04:45,2,0.000,ALERT,212.61,294.56,59.949,1437813903,"201051344000633","174011321042388",0.00,18.70,0,290.65,295.46,0.0,0.0,0.000,181621.0,181621.0,7887,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814035,292168.00
07/25/2015 04:45,2,0.000,ALERT,211.93,295.16,59.954,1437813903,"201051344000983","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,189280.1,189280.1,7884,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814037,292169.00
07/25/2015 04:45,2,0.000,ALERT,212.38,294.86,59.959,1437813903,"201051344000917","174011321042388",0.00,19.80,0,291.55,295.76,0.0,0.0,0.000,192292.3,192292.3,7887,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814039,292170.00
07/25/2015 04:45,2,0.000,ALERT,212.38,294.56,59.944,1437813903,"201051344000648","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,187787.6,187787.6,7880,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814041,292171.00
07/25/2015 04:45,2,0.000,ALERT,212.16,295.46,59.996,1437813903,"201051344001093","174011321042388",0.00,19.50,0,293.06,296.66,0.0,0.0,0.000,190453.0,190453.0,7876,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814042,292172.00
07/25/2015 04:45,2,0.000,ALERT,212.61,294.86,59.938,1437813903,"201051344000645","174011321042388",0.00,19.50,0,292.46,296.66,0.0,0.0,0.000,188534.5,188534.5,7887,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814044,292173.00
07/25/2015 04:45,2,0.000,ALERT,213.51,295.76,59.965,1437813903,"274151322000085","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,469877.8,469877.8,9153,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814046,292174.00
07/25/2015 04:45,2,0.000,ALERT,212.38,294.56,59.991,1437813903,"201051344000651","174011321042388",0.00,18.30,0,292.16,296.36,0.0,0.0,0.000,187857.9,187857.9,7868,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814048,292175.00
07/25/2015 04:45,2,0.000,ALERT,212.16,294.86,59.949,1437813903,"201051344000867","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,180403.8,180403.8,7888,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814049,292176.00
07/25/2015 04:45,2,0.000,ALERT,211.93,295.76,59.965,1437813903,"201051344001230","174011321042388",0.00,18.70,0,293.06,296.96,0.0,0.0,0.000,191451.9,191451.9,7895,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814051,292177.00
07/25/2015 04:45,2,0.000,ALERT,212.38,295.46,59.970,1437813903,"201051344000576","174011321042388",0.00,19.00,0,292.76,296.66,0.0,0.0,0.000,187708.2,187708.2,7899,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814053,292178.00
07/25/2015 04:45,2,0.000,ALERT,212.16,295.76,59.959,1437813903,"201051344000579","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,194465.5,194465.5,7864,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814055,292179.00
07/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437813903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437814783,292180.00
07/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437813903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437814783,292181.00
07/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437813903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437814783,292182.00
07/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437813903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437814783,292183.00
07/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437813903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437814783,292184.00
07/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437813903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437814783,292185.00
07/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437813903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437814783,292186.00
07/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437813903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437814783,292187.00
07/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437813903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437814783,292188.00
07/25/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437813903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437814783,292189.00
07/25/2015 05:00,2,0.000,ALERT,211.70,296.96,60.002,1437814803,"201051344000955","174011321042388",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,193296.8,193296.8,7879,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814880,292190.00
07/25/2015 05:00,2,0.000,ALERT,213.29,298.17,60.023,1437814803,"274151322000095","174011321042388",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,492931.3,492931.3,8778,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814882,292191.00
