ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 05:00,2,0.000,ALERT,211.93,297.57,59.986,1437814803,"201051344000868","174011321042388",0.00,19.00,0,293.96,299.37,0.0,0.0,0.000,179806.3,179806.3,7882,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814884,292192.00
07/25/2015 05:00,2,0.000,ALERT,212.61,296.66,59.986,1437814803,"201051344000853","174011321042388",0.00,19.00,0,293.06,298.77,0.0,0.0,0.000,186162.0,186162.0,7887,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814886,292193.00
07/25/2015 05:00,2,0.000,ALERT,212.61,297.87,59.986,1437814803,"201051344000582","174011321042388",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,185906.3,185906.3,7866,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814888,292194.00
07/25/2015 05:00,2,0.000,ALERT,211.93,296.36,59.975,1437814803,"201051344000469","174011321042388",0.00,18.30,0,291.85,297.87,0.0,0.0,0.000,181430.8,181430.8,7878,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814889,292195.00
07/25/2015 05:00,2,0.000,ALERT,211.93,296.66,59.981,1437814803,"201051344000988","174011321042388",0.00,19.30,0,290.95,298.17,0.0,0.0,0.000,180794.0,180794.0,7868,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814891,292196.00
07/25/2015 05:00,2,0.000,ALERT,211.93,296.36,59.981,1437814803,"201051344001158","174011321042388",0.00,18.30,0,292.76,297.87,0.0,0.0,0.000,186699.8,186699.8,7867,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814893,292197.00
07/25/2015 05:00,2,0.000,ALERT,212.16,296.36,59.986,1437814803,"201051344001025","174011321042388",0.00,18.30,0,293.06,299.37,0.0,0.0,0.000,190653.9,190653.9,7868,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814895,292198.00
07/25/2015 05:00,2,0.000,ALERT,212.16,297.26,59.986,1437814803,"201051344000569","174011321042388",0.00,19.30,0,293.66,299.37,0.0,0.0,0.000,193971.1,193971.1,7887,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814897,292199.00
07/25/2015 05:00,2,0.000,ALERT,213.51,296.66,59.954,1437814803,"274151322000094","174011321042388",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,374388.5,374388.5,9270,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814899,292200.00
07/25/2015 05:00,2,0.000,ALERT,211.93,296.96,60.018,1437814803,"201051344000458","174011321042388",0.00,19.50,0,293.06,299.37,0.0,0.0,0.000,189759.4,189759.4,7875,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814901,292201.00
07/25/2015 05:00,2,0.000,ALERT,213.51,296.96,59.996,1437814803,"274151322000087","174011321042388",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,445614.5,445614.5,8734,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814903,292202.00
07/25/2015 05:00,2,0.000,ALERT,212.83,297.57,59.981,1437814803,"274151322000052","174011321042388",0.00,19.80,0,293.96,299.07,0.0,0.0,0.000,476487.2,476487.2,9144,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814905,292203.00
07/25/2015 05:00,2,0.000,ALERT,212.38,297.26,59.986,1437814803,"201051344001145","174011321042388",0.00,18.70,0,293.66,299.67,0.0,0.0,0.000,194926.1,194926.1,7888,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814906,292204.00
07/25/2015 05:00,2,0.000,ALERT,212.61,297.26,59.986,1437814803,"201051344000685","174011321042388",0.00,19.00,0,293.06,298.47,0.0,0.0,0.000,193789.5,193789.5,7889,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814908,292205.00
07/25/2015 05:00,2,0.000,ALERT,213.06,297.57,59.981,1437814803,"274151322000088","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,456913.3,456913.3,8751,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814910,292206.00
07/25/2015 05:00,2,0.000,ALERT,212.16,297.26,59.981,1437814803,"201051344000438","174011321042388",0.00,18.70,0,293.66,299.07,0.0,0.0,0.000,193849.3,193849.3,7866,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814912,292207.00
07/25/2015 05:00,2,0.000,ALERT,211.70,296.96,59.981,1437814803,"201051344001135","174011321042388",0.00,18.70,0,293.66,299.37,0.0,0.0,0.000,185251.0,185251.0,7850,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814913,292208.00
07/25/2015 05:00,2,0.000,ALERT,212.38,296.66,59.986,1437814803,"201051344000417","174011321042388",0.00,19.00,0,292.76,298.17,0.0,0.0,0.000,189231.1,189231.1,7864,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814915,292209.00
07/25/2015 05:00,2,0.000,ALERT,211.70,297.57,59.981,1437814803,"201051344000594","174011321042388",0.00,19.00,0,293.06,298.77,0.0,0.0,0.000,190307.2,190307.2,7875,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814917,292210.00
07/25/2015 05:00,2,0.000,ALERT,213.29,297.57,59.981,1437814803,"274151322000083","174011321042388",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,472516.7,472516.7,9172,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814919,292211.00
07/25/2015 05:00,2,0.000,ALERT,212.16,297.26,59.965,1437814803,"201051344000585","174011321042388",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,189542.1,189542.1,7867,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814921,292212.00
07/25/2015 05:00,2,0.000,ALERT,213.29,297.26,59.975,1437814803,"274151322000054","174011321042388",0.00,20.00,0,293.96,299.07,0.0,0.0,0.000,467418.0,467418.0,8742,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814922,292213.00
07/25/2015 05:00,2,0.000,ALERT,212.16,296.66,59.975,1437814803,"201051344001203","174011321042388",0.00,18.70,0,293.36,300.57,0.0,0.0,0.000,190531.9,190531.9,7877,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814924,292214.00
07/25/2015 05:00,2,0.000,ALERT,211.93,296.96,59.981,1437814803,"201051344000646","174011321042388",0.00,18.70,0,292.76,298.17,0.0,0.0,0.000,187312.9,187312.9,7861,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814926,292215.00
07/25/2015 05:00,2,0.000,ALERT,214.19,296.36,59.975,1437814803,"274151322000068","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,373569.5,373569.5,8875,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814928,292216.00
07/25/2015 05:00,2,0.000,ALERT,213.96,297.57,60.018,1437814803,"274151322000076","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,498890.7,498890.7,9148,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814930,292217.00
07/25/2015 05:00,2,0.000,ALERT,211.93,297.57,59.975,1437814803,"201051344000890","174011321042388",0.00,19.00,0,293.96,299.67,0.0,0.0,0.000,191792.7,191792.7,7872,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814932,292218.00
07/25/2015 05:00,2,0.000,ALERT,211.70,296.66,59.981,1437814803,"201051344000900","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,192338.4,192338.4,7890,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814934,292219.00
07/25/2015 05:00,2,0.000,ALERT,212.38,296.06,59.986,1437814803,"201051344000633","174011321042388",0.00,18.70,0,290.95,297.57,0.0,0.0,0.000,181621.0,181621.0,7889,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814935,292220.00
07/25/2015 05:00,2,0.000,ALERT,211.93,296.96,59.991,1437814803,"201051344000983","174011321042388",0.00,19.30,0,293.66,299.07,0.0,0.0,0.000,189280.1,189280.1,7886,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814937,292221.00
07/25/2015 05:00,2,0.000,ALERT,212.16,296.66,59.986,1437814803,"201051344000917","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,192292.3,192292.3,7889,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814939,292222.00
07/25/2015 05:00,2,0.000,ALERT,212.16,296.36,59.970,1437814803,"201051344000648","174011321042388",0.00,18.30,0,292.76,299.07,0.0,0.0,0.000,187787.6,187787.6,7882,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814941,292223.00
07/25/2015 05:00,2,0.000,ALERT,212.16,296.96,59.981,1437814803,"201051344001093","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,190453.0,190453.0,7878,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814943,292224.00
07/25/2015 05:00,2,0.000,ALERT,212.61,296.66,59.986,1437814803,"201051344000645","174011321042388",0.00,19.30,0,293.06,298.47,0.0,0.0,0.000,188534.5,188534.5,7889,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814945,292225.00
07/25/2015 05:00,2,0.000,ALERT,213.51,296.66,59.981,1437814803,"274151322000085","174011321042388",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,469877.8,469877.8,9155,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437814946,292226.00
07/25/2015 05:00,2,0.000,ALERT,212.16,296.06,59.970,1437814803,"201051344000651","174011321042388",0.00,18.00,0,292.76,298.47,0.0,0.0,0.000,187857.9,187857.9,7870,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814948,292227.00
07/25/2015 05:00,2,0.000,ALERT,212.16,296.36,59.981,1437814803,"201051344000867","174011321042388",0.00,19.50,0,292.76,299.07,0.0,0.0,0.000,180403.8,180403.8,7890,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814950,292228.00
07/25/2015 05:00,2,0.000,ALERT,211.93,297.26,59.986,1437814803,"201051344001230","174011321042388",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,191451.9,191451.9,7897,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814952,292229.00
07/25/2015 05:00,2,0.000,ALERT,212.38,297.26,60.018,1437814803,"201051344000576","174011321042388",0.00,18.70,0,293.06,298.47,0.0,0.0,0.000,187708.2,187708.2,7901,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814954,292230.00
07/25/2015 05:00,2,0.000,ALERT,211.70,297.26,60.012,1437814803,"201051344000579","174011321042388",0.00,19.00,0,293.66,299.37,0.0,0.0,0.000,194465.5,194465.5,7866,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437814955,292231.00
07/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437814803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437815683,292232.00
07/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437814803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437815683,292233.00
07/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437814803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437815683,292234.00
07/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437814803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437815683,292235.00
07/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437814803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437815683,292236.00
07/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437814803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437815683,292237.00
07/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437814803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437815683,292238.00
07/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437814803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437815683,292239.00
07/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437814803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437815683,292240.00
07/25/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437814803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437815683,292241.00
07/25/2015 05:15,2,0.000,ALERT,211.48,296.36,59.970,1437815703,"201051344000955","174011321042388",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,193296.8,193296.8,7881,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437815780,292242.00
07/25/2015 05:15,2,0.000,ALERT,213.06,297.26,59.970,1437815703,"274151322000095","174011321042388",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,492931.3,492931.3,8780,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815782,292243.00
07/25/2015 05:15,2,0.000,ALERT,211.70,296.66,59.970,1437815703,"201051344000868","174011321042388",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,179806.3,179806.3,7884,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815783,292244.00
07/25/2015 05:15,2,0.000,ALERT,212.38,296.06,59.986,1437815703,"201051344000853","174011321042388",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,186162.0,186162.0,7889,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815785,292245.00
07/25/2015 05:15,2,0.000,ALERT,212.16,296.96,59.975,1437815703,"201051344000582","174011321042388",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,185906.3,185906.3,7868,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815787,292246.00
07/25/2015 05:15,2,0.000,ALERT,211.70,295.76,59.975,1437815703,"201051344000469","174011321042388",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,181430.8,181430.8,7880,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437815789,292247.00
07/25/2015 05:15,2,0.000,ALERT,211.48,296.06,59.938,1437815703,"201051344000988","174011321042388",0.00,19.00,0,292.16,298.17,0.0,0.0,0.000,180794.0,180794.0,7870,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815791,292248.00
07/25/2015 05:15,2,0.000,ALERT,211.70,295.76,59.965,1437815703,"201051344001158","174011321042388",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,186699.8,186699.8,7869,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815792,292249.00
07/25/2015 05:15,2,0.000,ALERT,211.70,295.76,59.970,1437815703,"201051344001025","174011321042388",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,190653.9,190653.9,7870,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815794,292250.00
07/25/2015 05:15,2,0.000,ALERT,211.70,296.66,59.975,1437815703,"201051344000569","174011321042388",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,193971.1,193971.1,7889,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815796,292251.00
07/25/2015 05:15,2,0.000,ALERT,213.06,296.36,60.002,1437815703,"274151322000094","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,374388.5,374388.5,9272,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815798,292252.00
07/25/2015 05:15,2,0.000,ALERT,211.70,296.36,59.996,1437815703,"201051344000458","174011321042388",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,189759.4,189759.4,7877,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815800,292253.00
07/25/2015 05:15,2,0.000,ALERT,213.06,295.46,59.970,1437815703,"274151322000087","174011321042388",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,445614.5,445614.5,8736,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815802,292254.00
07/25/2015 05:15,2,0.000,ALERT,212.83,296.06,59.965,1437815703,"274151322000052","174011321042388",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,476487.2,476487.2,9146,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815803,292255.00
07/25/2015 05:15,2,0.000,ALERT,212.16,296.66,59.975,1437815703,"201051344001145","174011321042388",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,194926.1,194926.1,7890,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815805,292256.00
07/25/2015 05:15,2,0.000,ALERT,212.16,296.36,59.970,1437815703,"201051344000685","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,193789.5,193789.5,7891,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815807,292257.00
07/25/2015 05:15,2,0.000,ALERT,212.61,296.36,59.981,1437815703,"274151322000088","174011321042388",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,456913.3,456913.3,8753,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815809,292258.00
07/25/2015 05:15,2,0.000,ALERT,212.16,296.66,59.975,1437815703,"201051344000438","174011321042388",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,193849.3,193849.3,7868,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815811,292259.00
07/25/2015 05:15,2,0.000,ALERT,211.48,296.36,59.981,1437815703,"201051344001135","174011321042388",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,185251.0,185251.0,7852,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437815812,292260.00
07/25/2015 05:15,2,0.000,ALERT,212.16,295.76,59.981,1437815703,"201051344000417","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,189231.1,189231.1,7866,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815814,292261.00
07/25/2015 05:15,2,0.000,ALERT,211.48,296.66,59.986,1437815703,"201051344000594","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,190307.2,190307.2,7877,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815816,292262.00
07/25/2015 05:15,2,0.000,ALERT,213.06,296.66,60.002,1437815703,"274151322000083","174011321042388",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,472516.7,472516.7,9174,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437815818,292263.00
07/25/2015 05:15,2,0.000,ALERT,211.93,296.66,59.991,1437815703,"201051344000585","174011321042388",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,189542.1,189542.1,7869,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815820,292264.00
07/25/2015 05:15,2,0.000,ALERT,212.83,296.66,59.975,1437815703,"274151322000054","174011321042388",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,467418.0,467418.0,8744,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815821,292265.00
07/25/2015 05:15,2,0.000,ALERT,211.70,295.76,59.986,1437815703,"201051344001203","174011321042388",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,190531.9,190531.9,7879,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815823,292266.00
07/25/2015 05:15,2,0.000,ALERT,211.48,296.36,59.981,1437815703,"201051344000646","174011321042388",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,187312.9,187312.9,7863,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815825,292267.00
07/25/2015 05:15,2,0.000,ALERT,213.74,296.06,59.981,1437815703,"274151322000068","174011321042388",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,373569.5,373569.5,8877,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815827,292268.00
07/25/2015 05:15,2,0.000,ALERT,213.51,296.36,59.981,1437815703,"274151322000076","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,498890.7,498890.7,9150,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437815829,292269.00
07/25/2015 05:15,2,0.000,ALERT,211.70,296.66,59.981,1437815703,"201051344000890","174011321042388",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,191792.7,191792.7,7874,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815831,292270.00
07/25/2015 05:15,2,0.000,ALERT,211.48,296.06,59.991,1437815703,"201051344000900","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,192338.4,192338.4,7892,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437815833,292271.00
07/25/2015 05:15,2,0.000,ALERT,212.16,295.46,59.986,1437815703,"201051344000633","174011321042388",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,181621.0,181621.0,7891,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815834,292272.00
07/25/2015 05:15,2,0.000,ALERT,211.70,296.06,59.981,1437815703,"201051344000983","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,189280.1,189280.1,7888,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815836,292273.00
07/25/2015 05:15,2,0.000,ALERT,211.93,295.46,59.981,1437815703,"201051344000917","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,192292.3,192292.3,7891,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815838,292274.00
07/25/2015 05:15,2,0.000,ALERT,211.93,295.46,59.981,1437815703,"201051344000648","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,187787.6,187787.6,7884,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815840,292275.00
07/25/2015 05:15,2,0.000,ALERT,211.70,296.06,59.991,1437815703,"201051344001093","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,190453.0,190453.0,7880,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815842,292276.00
07/25/2015 05:15,2,0.000,ALERT,211.93,295.46,59.975,1437815703,"201051344000645","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,188534.5,188534.5,7891,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815843,292277.00
07/25/2015 05:15,2,0.000,ALERT,213.06,295.76,59.986,1437815703,"274151322000085","174011321042388",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,469877.8,469877.8,9157,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815845,292278.00
07/25/2015 05:15,2,0.000,ALERT,211.70,294.86,59.986,1437815703,"201051344000651","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,187857.9,187857.9,7872,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815847,292279.00
07/25/2015 05:15,2,0.000,ALERT,211.70,295.16,59.986,1437815703,"201051344000867","174011321042388",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,180403.8,180403.8,7892,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815849,292280.00
07/25/2015 05:15,2,0.000,ALERT,211.48,296.06,59.981,1437815703,"201051344001230","174011321042388",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,191451.9,191451.9,7899,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815851,292281.00
07/25/2015 05:15,2,0.000,ALERT,211.93,296.06,59.991,1437815703,"201051344000576","174011321042388",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,187708.2,187708.2,7903,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815853,292282.00
07/25/2015 05:15,2,0.000,ALERT,211.48,296.36,59.991,1437815703,"201051344000579","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,194465.5,194465.5,7868,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437815854,292283.00
07/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437815703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437816584,292284.00
07/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437815703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437816584,292285.00
07/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437815703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437816584,292286.00
07/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437815703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437816584,292287.00
07/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437815703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437816584,292288.00
07/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437815703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437816584,292289.00
07/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437815703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437816584,292290.00
07/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437815703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437816584,292291.00
07/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437815703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437816584,292292.00
07/25/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437815703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437816584,292293.00
07/25/2015 05:30,2,0.000,ALERT,211.70,296.66,59.970,1437816603,"201051344000955","174011321042388",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,193296.8,193296.8,7883,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816680,292294.00
07/25/2015 05:30,2,0.000,ALERT,213.29,297.87,59.970,1437816603,"274151322000095","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,492931.3,492931.3,8782,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816681,292295.00
07/25/2015 05:30,2,0.000,ALERT,211.93,297.26,59.991,1437816603,"201051344000868","174011321042388",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,179806.3,179806.3,7886,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816683,292296.00
07/25/2015 05:30,2,0.000,ALERT,212.38,296.36,59.986,1437816603,"201051344000853","174011321042388",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,186162.0,186162.0,7891,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816685,292297.00
07/25/2015 05:30,2,0.000,ALERT,212.61,297.87,59.970,1437816603,"201051344000582","174011321042388",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,185906.3,185906.3,7870,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816687,292298.00
07/25/2015 05:30,2,0.000,ALERT,211.93,296.36,59.970,1437816603,"201051344000469","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,181430.8,181430.8,7882,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816689,292299.00
07/25/2015 05:30,2,0.000,ALERT,211.70,296.36,59.970,1437816603,"201051344000988","174011321042388",0.00,19.00,0,291.55,297.57,0.0,0.0,0.000,180794.0,180794.0,7872,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437816690,292300.00
07/25/2015 05:30,2,0.000,ALERT,211.93,296.36,59.970,1437816603,"201051344001158","174011321042388",0.00,18.30,0,293.36,297.26,0.0,0.0,0.000,186699.8,186699.8,7871,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816692,292301.00
07/25/2015 05:30,2,0.000,ALERT,211.93,296.06,59.970,1437816603,"201051344001025","174011321042388",0.00,18.30,0,293.66,298.77,0.0,0.0,0.000,190653.9,190653.9,7872,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816694,292302.00
07/25/2015 05:30,2,0.000,ALERT,211.93,296.96,59.965,1437816603,"201051344000569","174011321042388",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,193971.1,193971.1,7891,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816696,292303.00
07/25/2015 05:30,2,0.000,ALERT,213.51,296.36,59.959,1437816603,"274151322000094","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,374388.5,374388.5,9274,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816698,292304.00
07/25/2015 05:30,2,0.000,ALERT,211.70,296.36,59.917,1437816603,"201051344000458","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,189759.4,189759.4,7879,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816700,292305.00
07/25/2015 05:30,2,0.000,ALERT,213.29,296.36,59.954,1437816603,"274151322000087","174011321042388",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,445614.5,445614.5,8738,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816701,292306.00
07/25/2015 05:30,2,0.000,ALERT,213.06,296.96,59.959,1437816603,"274151322000052","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,476487.2,476487.2,9148,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816703,292307.00
07/25/2015 05:30,2,0.000,ALERT,212.16,296.96,59.965,1437816603,"201051344001145","174011321042388",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,194926.1,194926.1,7892,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437816705,292308.00
07/25/2015 05:30,2,0.000,ALERT,212.38,296.36,59.965,1437816603,"201051344000685","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,193789.5,193789.5,7893,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816707,292309.00
07/25/2015 05:30,2,0.000,ALERT,212.83,296.06,59.959,1437816603,"274151322000088","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,456913.3,456913.3,8755,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437816709,292310.00
07/25/2015 05:30,2,0.000,ALERT,212.16,296.66,59.965,1437816603,"201051344000438","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,193849.3,193849.3,7870,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816710,292311.00
07/25/2015 05:30,2,0.000,ALERT,211.70,296.66,59.975,1437816603,"201051344001135","174011321042388",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,185251.0,185251.0,7854,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437816712,292312.00
07/25/2015 05:30,2,0.000,ALERT,212.16,296.06,59.970,1437816603,"201051344000417","174011321042388",0.00,18.70,0,293.66,297.57,0.0,0.0,0.000,189231.1,189231.1,7868,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816714,292313.00
07/25/2015 05:30,2,0.000,ALERT,211.70,296.96,59.959,1437816603,"201051344000594","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,190307.2,190307.2,7879,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816716,292314.00
07/25/2015 05:30,2,0.000,ALERT,213.29,296.96,59.965,1437816603,"274151322000083","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,472516.7,472516.7,9176,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437816718,292315.00
07/25/2015 05:30,2,0.000,ALERT,212.16,296.66,59.933,1437816603,"201051344000585","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,189542.1,189542.1,7871,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437816719,292316.00
07/25/2015 05:30,2,0.000,ALERT,213.06,296.66,59.959,1437816603,"274151322000054","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,467418.0,467418.0,8746,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816721,292317.00
07/25/2015 05:30,2,0.000,ALERT,212.16,296.36,59.933,1437816603,"201051344001203","174011321042388",0.00,18.70,0,293.96,299.97,0.0,0.0,0.000,190531.9,190531.9,7881,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816723,292318.00
07/25/2015 05:30,2,0.000,ALERT,211.70,296.36,59.970,1437816603,"201051344000646","174011321042388",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,187312.9,187312.9,7865,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816725,292319.00
07/25/2015 05:30,2,0.000,ALERT,213.96,295.76,59.954,1437816603,"274151322000068","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,373569.5,373569.5,8879,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816727,292320.00
07/25/2015 05:30,2,0.000,ALERT,213.74,296.66,59.954,1437816603,"274151322000076","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,498890.7,498890.7,9152,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816729,292321.00
07/25/2015 05:30,2,0.000,ALERT,211.93,297.26,59.959,1437816603,"201051344000890","174011321042388",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,191792.7,191792.7,7876,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816730,292322.00
07/25/2015 05:30,2,0.000,ALERT,211.93,296.66,59.996,1437816603,"201051344000900","174011321042388",0.00,18.70,0,293.66,297.57,0.0,0.0,0.000,192338.4,192338.4,7894,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816732,292323.00
07/25/2015 05:30,2,0.000,ALERT,212.38,295.76,59.991,1437816603,"201051344000633","174011321042388",0.00,18.30,0,292.16,296.96,0.0,0.0,0.000,181621.0,181621.0,7893,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816734,292324.00
07/25/2015 05:30,2,0.000,ALERT,211.93,296.66,59.959,1437816603,"201051344000983","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,189280.1,189280.1,7890,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816736,292325.00
07/25/2015 05:30,2,0.000,ALERT,212.16,296.36,59.970,1437816603,"201051344000917","174011321042388",0.00,19.50,0,292.76,297.57,0.0,0.0,0.000,192292.3,192292.3,7893,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816738,292326.00
07/25/2015 05:30,2,0.000,ALERT,212.38,296.06,59.965,1437816603,"201051344000648","174011321042388",0.00,18.00,0,292.16,298.47,0.0,0.0,0.000,187787.6,187787.6,7886,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437816740,292327.00
07/25/2015 05:30,2,0.000,ALERT,211.93,296.66,59.975,1437816603,"201051344001093","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,190453.0,190453.0,7882,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816742,292328.00
07/25/2015 05:30,2,0.000,ALERT,212.38,296.36,59.996,1437816603,"201051344000645","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,188534.5,188534.5,7893,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816743,292329.00
07/25/2015 05:30,2,0.000,ALERT,213.29,296.96,59.959,1437816603,"274151322000085","174011321042388",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,469877.8,469877.8,9159,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437816745,292330.00
07/25/2015 05:30,2,0.000,ALERT,212.16,296.06,59.991,1437816603,"201051344000651","174011321042388",0.00,18.00,0,293.36,297.87,0.0,0.0,0.000,187857.9,187857.9,7874,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816747,292331.00
07/25/2015 05:30,2,0.000,ALERT,212.16,296.06,59.975,1437816603,"201051344000867","174011321042388",0.00,19.30,0,293.36,298.47,0.0,0.0,0.000,180403.8,180403.8,7894,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437816749,292332.00
07/25/2015 05:30,2,0.000,ALERT,211.93,297.26,59.975,1437816603,"201051344001230","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,191451.9,191451.9,7901,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816751,292333.00
07/25/2015 05:30,2,0.000,ALERT,212.38,296.96,59.970,1437816603,"201051344000576","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,187708.2,187708.2,7905,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437816752,292334.00
07/25/2015 05:30,2,0.000,ALERT,211.93,297.26,59.981,1437816603,"201051344000579","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,194465.5,194465.5,7870,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437816754,292335.00
07/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437816603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437817484,292336.00
07/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437816603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437817484,292337.00
07/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437816603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437817484,292338.00
07/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437816603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437817484,292339.00
07/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437816603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437817484,292340.00
