ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437816603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437817484,292341.00
07/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437816603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437817484,292342.00
07/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437816603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437817484,292343.00
07/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437816603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437817484,292344.00
07/25/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437816603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437817484,292345.00
07/25/2015 05:45,2,0.000,ALERT,211.48,296.06,59.975,1437817504,"201051344000955","174011321042388",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,193296.8,193296.8,7885,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817579,292346.00
07/25/2015 05:45,2,0.000,ALERT,213.29,297.26,59.975,1437817504,"274151322000095","174011321042388",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,492931.3,492931.3,8784,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817581,292347.00
07/25/2015 05:45,2,0.000,ALERT,211.70,296.66,59.975,1437817504,"201051344000868","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,179806.3,179806.3,7888,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817583,292348.00
07/25/2015 05:45,2,0.000,ALERT,212.16,295.76,59.986,1437817504,"201051344000853","174011321042388",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,186162.0,186162.0,7893,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817585,292349.00
07/25/2015 05:45,2,0.000,ALERT,212.16,296.96,59.981,1437817504,"201051344000582","174011321042388",0.00,18.30,0,295.46,298.77,0.0,0.0,0.000,185906.3,185906.3,7872,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817587,292350.00
07/25/2015 05:45,2,0.000,ALERT,211.70,295.76,59.981,1437817504,"201051344000469","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,181430.8,181430.8,7884,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817589,292351.00
07/25/2015 05:45,2,0.000,ALERT,211.48,295.76,59.975,1437817504,"201051344000988","174011321042388",0.00,18.70,0,292.16,297.87,0.0,0.0,0.000,180794.0,180794.0,7874,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817591,292352.00
07/25/2015 05:45,2,0.000,ALERT,211.70,295.76,59.986,1437817504,"201051344001158","174011321042388",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,186699.8,186699.8,7873,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817592,292353.00
07/25/2015 05:45,2,0.000,ALERT,211.48,295.46,60.002,1437817504,"201051344001025","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,190653.9,190653.9,7874,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817594,292354.00
07/25/2015 05:45,2,0.000,ALERT,211.48,296.36,59.996,1437817504,"201051344000569","174011321042388",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,193971.1,193971.1,7893,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437817596,292355.00
07/25/2015 05:45,2,0.000,ALERT,213.06,295.76,59.975,1437817504,"274151322000094","174011321042388",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,374388.5,374388.5,9276,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437817598,292356.00
07/25/2015 05:45,2,0.000,ALERT,211.70,296.36,59.986,1437817504,"201051344000458","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,189759.4,189759.4,7881,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817600,292357.00
07/25/2015 05:45,2,0.000,ALERT,213.06,295.46,59.975,1437817504,"274151322000087","174011321042388",0.00,20.00,0,293.96,297.57,0.0,0.0,0.000,445614.5,445614.5,8740,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817602,292358.00
07/25/2015 05:45,2,0.000,ALERT,212.61,296.96,60.002,1437817504,"274151322000052","174011321042388",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,476487.2,476487.2,9150,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437817604,292359.00
07/25/2015 05:45,2,0.000,ALERT,212.16,296.66,59.986,1437817504,"201051344001145","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,194926.1,194926.1,7894,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817606,292360.00
07/25/2015 05:45,2,0.000,ALERT,212.16,296.36,59.986,1437817504,"201051344000685","174011321042388",0.00,18.70,0,294.56,297.87,0.0,0.0,0.000,193789.5,193789.5,7895,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817607,292361.00
07/25/2015 05:45,2,0.000,ALERT,212.61,296.66,59.975,1437817504,"274151322000088","174011321042388",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,456913.3,456913.3,8757,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437817609,292362.00
07/25/2015 05:45,2,0.000,ALERT,211.93,296.06,60.007,1437817504,"201051344000438","174011321042388",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,193849.3,193849.3,7872,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437817611,292363.00
07/25/2015 05:45,2,0.000,ALERT,211.48,296.06,60.002,1437817504,"201051344001135","174011321042388",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,185251.0,185251.0,7856,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437817613,292364.00
07/25/2015 05:45,2,0.000,ALERT,211.93,295.76,59.996,1437817504,"201051344000417","174011321042388",0.00,18.70,0,294.26,297.57,0.0,0.0,0.000,189231.1,189231.1,7870,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817615,292365.00
07/25/2015 05:45,2,0.000,ALERT,211.25,296.36,59.986,1437817504,"201051344000594","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,190307.2,190307.2,7881,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437817616,292366.00
07/25/2015 05:45,2,0.000,ALERT,213.06,296.66,60.007,1437817504,"274151322000083","174011321042388",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,472516.7,472516.7,9178,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817619,292367.00
07/25/2015 05:45,2,0.000,ALERT,211.93,296.36,59.949,1437817504,"201051344000585","174011321042388",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,189542.1,189542.1,7873,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817620,292368.00
07/25/2015 05:45,2,0.000,ALERT,212.83,296.66,59.996,1437817504,"274151322000054","174011321042388",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,467418.0,467418.0,8748,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437817622,292369.00
07/25/2015 05:45,2,0.000,ALERT,211.93,296.06,59.975,1437817504,"201051344001203","174011321042388",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,190531.9,190531.9,7883,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817624,292370.00
07/25/2015 05:45,2,0.000,ALERT,211.48,296.36,59.975,1437817504,"201051344000646","174011321042388",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,187312.9,187312.9,7867,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817626,292371.00
07/25/2015 05:45,2,0.000,ALERT,213.96,295.76,59.975,1437817504,"274151322000068","174011321042388",0.00,19.80,0,293.96,297.57,0.0,0.0,0.000,373569.5,373569.5,8881,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817628,292372.00
07/25/2015 05:45,2,0.000,ALERT,213.51,296.06,59.959,1437817504,"274151322000076","174011321042388",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,498890.7,498890.7,9154,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817630,292373.00
07/25/2015 05:45,2,0.000,ALERT,211.70,296.66,59.981,1437817504,"201051344000890","174011321042388",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,191792.7,191792.7,7878,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817631,292374.00
07/25/2015 05:45,2,0.000,ALERT,211.70,296.06,59.981,1437817504,"201051344000900","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,192338.4,192338.4,7896,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817633,292375.00
07/25/2015 05:45,2,0.000,ALERT,212.16,295.46,60.012,1437817504,"201051344000633","174011321042388",0.00,18.30,0,292.76,297.57,0.0,0.0,0.000,181621.0,181621.0,7895,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817635,292376.00
07/25/2015 05:45,2,0.000,ALERT,211.70,296.06,60.002,1437817504,"201051344000983","174011321042388",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,189280.1,189280.1,7892,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817637,292377.00
07/25/2015 05:45,2,0.000,ALERT,211.93,295.76,59.975,1437817504,"201051344000917","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,192292.3,192292.3,7895,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817639,292378.00
07/25/2015 05:45,2,0.000,ALERT,211.93,295.46,59.981,1437817504,"201051344000648","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,187787.6,187787.6,7888,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817640,292379.00
07/25/2015 05:45,2,0.000,ALERT,211.70,296.36,59.981,1437817504,"201051344001093","174011321042388",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,190453.0,190453.0,7884,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817642,292380.00
07/25/2015 05:45,2,0.000,ALERT,212.16,296.06,60.007,1437817504,"201051344000645","174011321042388",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,188534.5,188534.5,7895,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817644,292381.00
07/25/2015 05:45,2,0.000,ALERT,213.29,296.06,59.970,1437817504,"274151322000085","174011321042388",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,469877.8,469877.8,9161,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817646,292382.00
07/25/2015 05:45,2,0.000,ALERT,211.93,295.46,59.986,1437817504,"201051344000651","174011321042388",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,187857.9,187857.9,7876,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817648,292383.00
07/25/2015 05:45,2,0.000,ALERT,211.93,295.76,59.986,1437817504,"201051344000867","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,180403.8,180403.8,7896,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437817650,292384.00
07/25/2015 05:45,2,0.000,ALERT,211.70,296.66,59.996,1437817504,"201051344001230","174011321042388",0.00,18.30,0,295.16,298.47,0.0,0.0,0.000,191451.9,191451.9,7903,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437817651,292385.00
07/25/2015 05:45,2,0.000,ALERT,212.16,296.36,59.975,1437817504,"201051344000576","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,187708.2,187708.2,7907,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437817653,292386.00
07/25/2015 05:45,2,0.000,ALERT,211.70,296.66,59.986,1437817504,"201051344000579","174011321042388",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,194465.5,194465.5,7872,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437817655,292387.00
07/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437817504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437818384,292388.00
07/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437817504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437818384,292389.00
07/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437817504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437818384,292390.00
07/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437817504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437818384,292391.00
07/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437817504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437818384,292392.00
07/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437817504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437818384,292393.00
07/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437817504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437818384,292394.00
07/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437817504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437818384,292395.00
07/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437817504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437818384,292396.00
07/25/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437817504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437818384,292397.00
07/25/2015 06:00,2,0.000,ALERT,210.80,295.16,59.959,1437818405,"201051344000955","174011321042388",0.00,18.70,0,281.33,298.17,0.0,0.0,0.000,193296.8,193296.8,7887,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818480,292398.00
07/25/2015 06:00,2,0.000,ALERT,212.61,296.36,59.933,1437818405,"274151322000095","174011321042388",0.00,18.70,0,282.84,299.67,0.0,0.0,0.000,492931.3,492931.3,8786,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818482,292399.00
07/25/2015 06:00,2,0.000,ALERT,211.25,295.76,59.996,1437818405,"201051344000868","174011321042388",0.00,18.30,0,282.24,299.37,0.0,0.0,0.000,179806.3,179806.3,7890,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437818484,292400.00
07/25/2015 06:00,2,0.000,ALERT,211.93,294.86,59.996,1437818405,"201051344000853","174011321042388",0.00,18.30,0,281.64,298.77,0.0,0.0,0.000,186162.0,186162.0,7895,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437818486,292401.00
07/25/2015 06:00,2,0.000,ALERT,211.93,296.06,59.965,1437818405,"201051344000582","174011321042388",0.00,18.00,0,282.24,299.07,0.0,0.0,0.000,185906.3,185906.3,7874,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437818488,292402.00
07/25/2015 06:00,2,0.000,ALERT,211.25,294.86,59.975,1437818405,"201051344000469","174011321042388",0.00,17.80,0,280.13,297.57,0.0,0.0,0.000,181430.8,181430.8,7886,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818489,292403.00
07/25/2015 06:00,2,0.000,ALERT,211.25,295.16,59.959,1437818405,"201051344000988","174011321042388",0.00,18.70,0,279.53,297.57,0.0,0.0,0.000,180794.0,180794.0,7876,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818491,292404.00
07/25/2015 06:00,2,0.000,ALERT,211.25,294.86,59.975,1437818405,"201051344001158","174011321042388",0.00,18.00,0,280.73,297.57,0.0,0.0,0.000,186699.8,186699.8,7875,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818493,292405.00
07/25/2015 06:00,2,0.000,ALERT,211.25,294.56,59.970,1437818405,"201051344001025","174011321042388",0.00,17.80,0,281.33,299.07,0.0,0.0,0.000,190653.9,190653.9,7876,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818495,292406.00
07/25/2015 06:00,2,0.000,ALERT,211.25,295.46,59.970,1437818405,"201051344000569","174011321042388",0.00,18.70,0,281.94,299.07,0.0,0.0,0.000,193971.1,193971.1,7895,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437818497,292407.00
07/25/2015 06:00,2,0.000,ALERT,212.83,295.16,59.954,1437818405,"274151322000094","174011321042388",0.00,19.00,0,281.33,297.87,0.0,0.0,0.000,374388.5,374388.5,9278,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818499,292408.00
07/25/2015 06:00,2,0.000,ALERT,211.25,295.16,59.970,1437818405,"201051344000458","174011321042388",0.00,19.30,0,281.64,299.07,0.0,0.0,0.000,189759.4,189759.4,7883,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818501,292409.00
07/25/2015 06:00,2,0.000,ALERT,212.61,295.16,59.938,1437818405,"274151322000087","174011321042388",0.00,20.00,0,281.33,298.17,0.0,0.0,0.000,445614.5,445614.5,8742,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437818503,292410.00
07/25/2015 06:00,2,0.000,ALERT,212.38,296.06,59.949,1437818405,"274151322000052","174011321042388",0.00,19.30,0,281.64,299.07,0.0,0.0,0.000,476487.2,476487.2,9152,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818504,292411.00
07/25/2015 06:00,2,0.000,ALERT,211.70,295.76,59.996,1437818405,"201051344001145","174011321042388",0.00,18.30,0,282.24,299.37,0.0,0.0,0.000,194926.1,194926.1,7896,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818506,292412.00
07/25/2015 06:00,2,0.000,ALERT,211.93,295.46,59.965,1437818405,"201051344000685","174011321042388",0.00,18.30,0,281.33,298.17,0.0,0.0,0.000,193789.5,193789.5,7897,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437818508,292413.00
07/25/2015 06:00,2,0.000,ALERT,212.38,296.06,59.965,1437818405,"274151322000088","174011321042388",0.00,19.50,0,281.64,298.47,0.0,0.0,0.000,456913.3,456913.3,8759,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818510,292414.00
07/25/2015 06:00,2,0.000,ALERT,211.70,295.76,59.965,1437818405,"201051344000438","174011321042388",0.00,18.00,0,281.94,298.77,0.0,0.0,0.000,193849.3,193849.3,7874,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818512,292415.00
07/25/2015 06:00,2,0.000,ALERT,211.25,295.46,59.996,1437818405,"201051344001135","174011321042388",0.00,18.00,0,281.64,299.07,0.0,0.0,0.000,185251.0,185251.0,7858,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437818514,292416.00
07/25/2015 06:00,2,0.000,ALERT,211.70,294.86,59.965,1437818405,"201051344000417","174011321042388",0.00,18.30,0,281.33,297.57,0.0,0.0,0.000,189231.1,189231.1,7872,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818515,292417.00
07/25/2015 06:00,2,0.000,ALERT,211.03,295.76,59.965,1437818405,"201051344000594","174011321042388",0.00,18.30,0,281.03,298.17,0.0,0.0,0.000,190307.2,190307.2,7883,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818517,292418.00
07/25/2015 06:00,2,0.000,ALERT,212.83,296.06,59.954,1437818405,"274151322000083","174011321042388",0.00,19.00,0,281.94,299.07,0.0,0.0,0.000,472516.7,472516.7,9180,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818519,292419.00
07/25/2015 06:00,2,0.000,ALERT,211.70,295.76,59.986,1437818405,"201051344000585","174011321042388",0.00,18.30,0,281.03,298.17,0.0,0.0,0.000,189542.1,189542.1,7875,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437818521,292420.00
07/25/2015 06:00,2,0.000,ALERT,212.38,295.46,59.959,1437818405,"274151322000054","174011321042388",0.00,19.50,0,281.64,298.77,0.0,0.0,0.000,467418.0,467418.0,8750,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818523,292421.00
07/25/2015 06:00,2,0.000,ALERT,211.48,294.86,59.959,1437818405,"201051344001203","174011321042388",0.00,18.30,0,281.64,300.27,0.0,0.0,0.000,190531.9,190531.9,7885,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437818524,292422.00
07/25/2015 06:00,2,0.000,ALERT,211.03,295.46,59.970,1437818405,"201051344000646","174011321042388",0.00,18.30,0,281.03,297.87,0.0,0.0,0.000,187312.9,187312.9,7869,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818526,292423.00
07/25/2015 06:00,2,0.000,ALERT,213.29,294.56,59.959,1437818405,"274151322000068","174011321042388",0.00,19.80,0,281.03,297.87,0.0,0.0,0.000,373569.5,373569.5,8883,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818528,292424.00
07/25/2015 06:00,2,0.000,ALERT,213.29,295.46,59.959,1437818405,"274151322000076","174011321042388",0.00,19.00,0,281.94,298.47,0.0,0.0,0.000,498890.7,498890.7,9156,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818530,292425.00
07/25/2015 06:00,2,0.000,ALERT,211.25,295.76,59.959,1437818405,"201051344000890","174011321042388",0.00,18.30,0,282.24,299.67,0.0,0.0,0.000,191792.7,191792.7,7880,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818532,292426.00
07/25/2015 06:00,2,0.000,ALERT,211.25,295.16,59.970,1437818405,"201051344000900","174011321042388",0.00,18.30,0,281.03,297.87,0.0,0.0,0.000,192338.4,192338.4,7898,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437818534,292427.00
07/25/2015 06:00,2,0.000,ALERT,211.70,294.56,59.959,1437818405,"201051344000633","174011321042388",0.00,18.00,0,279.83,297.26,0.0,0.0,0.000,181621.0,181621.0,7897,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818536,292428.00
07/25/2015 06:00,2,0.000,ALERT,211.25,295.46,59.959,1437818405,"201051344000983","174011321042388",0.00,18.70,0,281.94,299.07,0.0,0.0,0.000,189280.1,189280.1,7894,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818537,292429.00
07/25/2015 06:00,2,0.000,ALERT,211.48,294.86,59.965,1437818405,"201051344000917","174011321042388",0.00,19.30,0,280.43,297.57,0.0,0.0,0.000,192292.3,192292.3,7897,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818539,292430.00
07/25/2015 06:00,2,0.000,ALERT,211.70,294.86,59.970,1437818405,"201051344000648","174011321042388",0.00,18.00,0,281.03,298.47,0.0,0.0,0.000,187787.6,187787.6,7890,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818541,292431.00
07/25/2015 06:00,2,0.000,ALERT,211.48,295.46,59.975,1437818405,"201051344001093","174011321042388",0.00,19.00,0,281.33,298.17,0.0,0.0,0.000,190453.0,190453.0,7886,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437818543,292432.00
07/25/2015 06:00,2,0.000,ALERT,211.93,295.16,59.970,1437818405,"201051344000645","174011321042388",0.00,19.00,0,281.33,298.17,0.0,0.0,0.000,188534.5,188534.5,7897,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818545,292433.00
07/25/2015 06:00,2,0.000,ALERT,213.06,295.76,59.965,1437818405,"274151322000085","174011321042388",0.00,19.30,0,281.94,298.47,0.0,0.0,0.000,469877.8,469877.8,9163,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437818546,292434.00
07/25/2015 06:00,2,0.000,ALERT,211.48,294.56,59.981,1437818405,"201051344000651","174011321042388",0.00,17.80,0,281.03,298.17,0.0,0.0,0.000,187857.9,187857.9,7878,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818548,292435.00
07/25/2015 06:00,2,0.000,ALERT,211.70,294.86,59.970,1437818405,"201051344000867","174011321042388",0.00,19.00,0,281.33,298.77,0.0,0.0,0.000,180403.8,180403.8,7898,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437818550,292436.00
07/25/2015 06:00,2,0.000,ALERT,211.48,295.76,59.959,1437818405,"201051344001230","174011321042388",0.00,18.30,0,281.64,298.77,0.0,0.0,0.000,191451.9,191451.9,7905,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818552,292437.00
07/25/2015 06:00,2,0.000,ALERT,211.70,295.46,59.965,1437818405,"201051344000576","174011321042388",0.00,18.30,0,281.33,298.17,0.0,0.0,0.000,187708.2,187708.2,7909,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818554,292438.00
07/25/2015 06:00,2,0.000,ALERT,211.48,295.76,59.965,1437818405,"201051344000579","174011321042388",0.00,18.70,0,282.24,299.07,0.0,0.0,0.000,194465.5,194465.5,7874,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437818555,292439.00
07/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437818405,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437819285,292440.00
07/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437818405,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437819285,292441.00
07/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437818405,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437819285,292442.00
07/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437818405,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437819285,292443.00
07/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437818405,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437819285,292444.00
07/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437818405,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437819285,292445.00
07/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437818405,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437819285,292446.00
07/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437818405,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437819285,292447.00
07/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437818405,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437819285,292448.00
07/25/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437818405,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437819285,292449.00
07/25/2015 06:15,2,0.000,ALERT,211.93,296.66,59.949,1437819303,"201051344000955","174011321042388",0.00,18.30,0,293.06,298.17,0.0,0.0,0.000,193296.8,193296.8,7889,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437819380,292450.00
07/25/2015 06:15,2,0.000,ALERT,213.51,297.87,59.975,1437819303,"274151322000095","174011321042388",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,492931.3,492931.3,8788,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819382,292451.00
07/25/2015 06:15,2,0.000,ALERT,211.93,297.26,59.965,1437819303,"201051344000868","174011321042388",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,179806.3,179806.3,7892,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819384,292452.00
07/25/2015 06:15,2,0.000,ALERT,212.61,296.66,59.981,1437819303,"201051344000853","174011321042388",0.00,18.00,0,293.06,298.47,0.0,0.0,0.000,186162.0,186162.0,7897,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819385,292453.00
07/25/2015 06:15,2,0.000,ALERT,212.61,297.87,59.981,1437819303,"201051344000582","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,185906.3,185906.3,7876,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819387,292454.00
07/25/2015 06:15,2,0.000,ALERT,211.93,296.36,59.981,1437819303,"201051344000469","174011321042388",0.00,17.80,0,292.16,297.57,0.0,0.0,0.000,181430.8,181430.8,7888,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819389,292455.00
07/25/2015 06:15,2,0.000,ALERT,212.16,296.66,59.975,1437819303,"201051344000988","174011321042388",0.00,18.30,0,290.95,297.57,0.0,0.0,0.000,180794.0,180794.0,7878,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819391,292456.00
07/25/2015 06:15,2,0.000,ALERT,212.38,296.66,59.981,1437819303,"201051344001158","174011321042388",0.00,17.80,0,292.46,297.57,0.0,0.0,0.000,186699.8,186699.8,7877,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819393,292457.00
07/25/2015 06:15,2,0.000,ALERT,212.38,296.66,59.949,1437819303,"201051344001025","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,190653.9,190653.9,7878,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819395,292458.00
07/25/2015 06:15,2,0.000,ALERT,212.16,297.26,59.981,1437819303,"201051344000569","174011321042388",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,193971.1,193971.1,7897,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819397,292459.00
07/25/2015 06:15,2,0.000,ALERT,213.74,296.96,59.970,1437819303,"274151322000094","174011321042388",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,374388.5,374388.5,9280,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819399,292460.00
07/25/2015 06:15,2,0.000,ALERT,212.16,296.96,59.981,1437819303,"201051344000458","174011321042388",0.00,19.00,0,293.06,299.07,0.0,0.0,0.000,189759.4,189759.4,7885,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819400,292461.00
07/25/2015 06:15,2,0.000,ALERT,213.74,297.26,59.959,1437819303,"274151322000087","174011321042388",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,445614.5,445614.5,8744,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819402,292462.00
07/25/2015 06:15,2,0.000,ALERT,213.29,297.57,59.938,1437819303,"274151322000052","174011321042388",0.00,19.30,0,293.66,299.07,0.0,0.0,0.000,476487.2,476487.2,9154,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819404,292463.00
07/25/2015 06:15,2,0.000,ALERT,212.61,297.57,59.981,1437819303,"201051344001145","174011321042388",0.00,18.00,0,293.96,299.37,0.0,0.0,0.000,194926.1,194926.1,7898,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819406,292464.00
07/25/2015 06:15,2,0.000,ALERT,212.83,297.26,59.986,1437819303,"201051344000685","174011321042388",0.00,18.30,0,293.36,298.17,0.0,0.0,0.000,193789.5,193789.5,7899,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819408,292465.00
07/25/2015 06:15,2,0.000,ALERT,213.29,297.87,59.975,1437819303,"274151322000088","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,456913.3,456913.3,8761,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819410,292466.00
07/25/2015 06:15,2,0.000,ALERT,212.38,297.26,59.975,1437819303,"201051344000438","174011321042388",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,193849.3,193849.3,7876,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819412,292467.00
07/25/2015 06:15,2,0.000,ALERT,212.16,296.96,59.996,1437819303,"201051344001135","174011321042388",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,185251.0,185251.0,7860,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437819413,292468.00
07/25/2015 06:15,2,0.000,ALERT,212.61,296.66,60.002,1437819303,"201051344000417","174011321042388",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,189231.1,189231.1,7874,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819415,292469.00
07/25/2015 06:15,2,0.000,ALERT,211.93,297.57,59.970,1437819303,"201051344000594","174011321042388",0.00,18.30,0,293.06,298.47,0.0,0.0,0.000,190307.2,190307.2,7885,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819417,292470.00
07/25/2015 06:15,2,0.000,ALERT,213.51,297.87,59.975,1437819303,"274151322000083","174011321042388",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,472516.7,472516.7,9182,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819419,292471.00
07/25/2015 06:15,2,0.000,ALERT,212.61,297.26,59.981,1437819303,"201051344000585","174011321042388",0.00,18.30,0,293.36,298.47,0.0,0.0,0.000,189542.1,189542.1,7877,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819421,292472.00
07/25/2015 06:15,2,0.000,ALERT,213.51,297.87,59.959,1437819303,"274151322000054","174011321042388",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,467418.0,467418.0,8752,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819422,292473.00
07/25/2015 06:15,2,0.000,ALERT,212.38,296.96,60.007,1437819303,"201051344001203","174011321042388",0.00,18.00,0,293.36,300.27,0.0,0.0,0.000,190531.9,190531.9,7887,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819424,292474.00
07/25/2015 06:15,2,0.000,ALERT,212.16,296.96,59.970,1437819303,"201051344000646","174011321042388",0.00,18.00,0,293.06,298.17,0.0,0.0,0.000,187312.9,187312.9,7871,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819426,292475.00
07/25/2015 06:15,2,0.000,ALERT,214.41,296.66,59.965,1437819303,"274151322000068","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,373569.5,373569.5,8885,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819428,292476.00
07/25/2015 06:15,2,0.000,ALERT,214.19,297.26,59.965,1437819303,"274151322000076","174011321042388",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,498890.7,498890.7,9158,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437819430,292477.00
07/25/2015 06:15,2,0.000,ALERT,212.16,297.57,59.986,1437819303,"201051344000890","174011321042388",0.00,18.30,0,293.96,299.67,0.0,0.0,0.000,191792.7,191792.7,7882,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819432,292478.00
07/25/2015 06:15,2,0.000,ALERT,212.16,296.96,59.996,1437819303,"201051344000900","174011321042388",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,192338.4,192338.4,7900,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819433,292479.00
07/25/2015 06:15,2,0.000,ALERT,212.61,296.36,59.965,1437819303,"201051344000633","174011321042388",0.00,18.00,0,291.55,297.26,0.0,0.0,0.000,181621.0,181621.0,7899,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819435,292480.00
07/25/2015 06:15,2,0.000,ALERT,212.16,296.96,59.975,1437819303,"201051344000983","174011321042388",0.00,18.70,0,293.66,298.77,0.0,0.0,0.000,189280.1,189280.1,7896,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437819437,292481.00
07/25/2015 06:15,2,0.000,ALERT,212.61,296.66,59.981,1437819303,"201051344000917","174011321042388",0.00,19.00,0,292.16,297.57,0.0,0.0,0.000,192292.3,192292.3,7899,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437819439,292482.00
07/25/2015 06:15,2,0.000,ALERT,212.38,296.06,59.975,1437819303,"201051344000648","174011321042388",0.00,17.80,0,292.76,298.77,0.0,0.0,0.000,187787.6,187787.6,7892,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819441,292483.00
07/25/2015 06:15,2,0.000,ALERT,212.38,297.26,59.981,1437819303,"201051344001093","174011321042388",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,190453.0,190453.0,7888,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819442,292484.00
07/25/2015 06:15,2,0.000,ALERT,212.83,296.66,59.996,1437819303,"201051344000645","174011321042388",0.00,18.70,0,293.06,298.47,0.0,0.0,0.000,188534.5,188534.5,7899,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819444,292485.00
07/25/2015 06:15,2,0.000,ALERT,213.96,296.96,59.970,1437819303,"274151322000085","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,469877.8,469877.8,9165,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819446,292486.00
07/25/2015 06:15,2,0.000,ALERT,212.38,296.06,59.970,1437819303,"201051344000651","174011321042388",0.00,17.80,0,292.76,298.17,0.0,0.0,0.000,187857.9,187857.9,7880,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819448,292487.00
07/25/2015 06:15,2,0.000,ALERT,212.61,296.36,59.970,1437819303,"201051344000867","174011321042388",0.00,19.00,0,292.76,298.77,0.0,0.0,0.000,180403.8,180403.8,7900,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437819450,292488.00
07/25/2015 06:15,2,0.000,ALERT,212.38,297.57,59.975,1437819303,"201051344001230","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,191451.9,191451.9,7907,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437819451,292489.00
