ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 06:15,2,0.000,ALERT,212.83,297.26,59.965,1437819303,"201051344000576","174011321042388",0.00,18.30,0,293.36,298.17,0.0,0.0,0.000,187708.2,187708.2,7911,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437819453,292490.00
07/25/2015 06:15,2,0.000,ALERT,212.38,297.26,59.981,1437819303,"201051344000579","174011321042388",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,194465.5,194465.5,7876,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437819455,292491.00
07/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437819303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437820184,292492.00
07/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437819303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437820184,292493.00
07/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437819303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437820184,292494.00
07/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437819303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437820184,292495.00
07/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437819303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437820184,292496.00
07/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437819303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437820184,292497.00
07/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437819303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437820184,292498.00
07/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437819303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437820184,292499.00
07/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437819303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437820184,292500.00
07/25/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437819303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437820184,292501.00
07/25/2015 06:30,2,0.158,ALERT,211.70,295.46,59.959,1437820204,"201051344000955","174011321042388",20.91,18.30,0,294.56,298.17,3.4,1.3,0.000,193296.9,193296.9,7891,0,0,0,L,1122011218,1,122.23,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1437820280,292502.00
07/25/2015 06:30,2,0.057,ALERT,213.06,296.96,59.959,1437820204,"274151322000095","174011321042388",21.71,18.70,0,295.76,299.37,1.2,0.0,0.000,492931.3,492931.3,8790,0,0,0,L,1151911521,1,122.68,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1437820282,292503.00
07/25/2015 06:30,2,0.135,ALERT,212.16,296.36,59.981,1437820204,"201051344000868","174011321042388",21.01,18.30,0,295.16,299.67,2.9,0.9,0.000,179806.3,179806.3,7894,0,0,0,L,1122011218,1,122.46,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1437820284,292504.00
07/25/2015 06:30,2,0.127,ALERT,212.61,295.76,59.975,1437820204,"201051344000853","174011321042388",20.34,18.30,0,294.56,298.47,2.6,0.6,0.000,186162.0,186162.0,7899,0,0,0,L,1122011218,1,123.14,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1437820286,292505.00
07/25/2015 06:30,2,0.137,ALERT,212.61,296.66,59.965,1437820204,"201051344000582","174011321042388",21.83,18.00,0,295.46,299.07,3.0,1.0,0.000,185906.3,185906.3,7878,0,0,0,L,1122011218,1,122.91,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1437820288,292506.00
07/25/2015 06:30,2,0.154,ALERT,212.16,295.16,59.965,1437820204,"201051344000469","174011321042388",21.73,17.80,0,293.66,298.17,3.4,1.4,0.000,181430.9,181430.9,7890,0,0,0,L,1122011218,1,122.23,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1437820289,292507.00
07/25/2015 06:30,2,0.111,ALERT,211.93,295.76,59.954,1437820204,"201051344000988","174011321042388",21.69,18.70,0,292.16,298.17,2.5,0.5,0.000,180794.0,180794.0,7880,0,0,0,L,1122011218,1,122.46,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1437820291,292508.00
07/25/2015 06:30,2,0.133,ALERT,212.16,295.46,59.970,1437820204,"201051344001158","174011321042388",20.36,18.00,0,293.96,298.17,2.7,0.7,0.000,186699.8,186699.8,7879,0,0,0,L,1122011218,1,122.68,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1437820293,292509.00
07/25/2015 06:30,2,0.129,ALERT,212.16,295.16,59.970,1437820204,"201051344001025","174011321042388",21.41,17.80,0,294.26,299.37,2.8,0.8,0.000,190653.9,190653.9,7880,0,0,0,L,1122011218,1,122.23,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1437820295,292510.00
07/25/2015 06:30,2,0.141,ALERT,212.16,296.06,59.965,1437820204,"201051344000569","174011321042388",21.75,18.70,0,294.86,299.37,3.1,1.1,0.000,193971.2,193971.2,7899,0,0,0,L,1122011218,1,122.23,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1437820297,292511.00
07/25/2015 06:30,2,0.000,ALERT,213.51,295.76,59.954,1437820204,"274151322000094","174011321042388",38.84,19.00,0,294.26,368.20,0.0,0.0,0.000,374388.5,374388.5,9282,0,0,0,L,1151911521,1,122.23,124.27,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1437820299,292512.00
07/25/2015 06:30,2,0.135,ALERT,212.16,296.06,59.975,1437820204,"201051344000458","174011321042388",21.73,19.00,0,294.56,299.37,3.0,1.0,0.000,189759.4,189759.4,7887,0,0,0,L,1122011218,1,122.91,122.91,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437820300,292513.00
07/25/2015 06:30,2,0.074,ALERT,213.51,295.46,59.949,1437820204,"274151322000087","174011321042388",20.65,20.00,0,293.96,298.47,1.6,0.0,0.000,445614.5,445614.5,8746,0,0,0,L,1151911521,1,122.68,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1437820302,292514.00
07/25/2015 06:30,2,0.088,ALERT,213.51,296.06,59.965,1437820204,"274151322000052","174011321042388",21.45,19.30,0,294.26,299.07,1.9,0.0,0.000,476487.2,476487.2,9156,0,0,0,L,1151911521,1,122.23,123.81,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1437820304,292515.00
07/25/2015 06:30,2,0.125,ALERT,212.61,296.36,60.002,1437820204,"201051344001145","174011321042388",20.91,18.30,0,295.16,299.67,2.7,0.6,0.000,194926.1,194926.1,7900,0,0,0,L,1122011218,1,122.68,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1437820306,292516.00
07/25/2015 06:30,2,0.111,ALERT,212.83,296.06,59.991,1437820204,"201051344000685","174011321042388",21.31,18.70,0,294.56,298.77,2.4,0.4,0.000,193789.5,193789.5,7901,0,0,0,L,1122011218,1,123.36,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1437820308,292517.00
07/25/2015 06:30,2,0.051,ALERT,213.29,295.76,59.970,1437820204,"274151322000088","174011321042388",21.77,19.30,0,294.26,298.77,1.1,0.0,0.000,456913.3,456913.3,8763,0,0,0,L,1151911521,1,122.91,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1437820310,292518.00
07/25/2015 06:30,2,0.150,ALERT,212.38,296.06,59.986,1437820204,"201051344000438","174011321042388",21.75,18.00,0,294.86,299.07,3.3,1.3,0.000,193849.3,193849.3,7878,0,0,0,L,1122011218,1,122.91,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1437820311,292519.00
07/25/2015 06:30,2,0.146,ALERT,211.93,295.76,59.965,1437820204,"201051344001135","174011321042388",21.97,18.30,0,294.86,299.37,3.2,1.2,0.000,185251.0,185251.0,7862,0,0,0,L,1122011218,1,122.46,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1437820313,292520.00
07/25/2015 06:30,2,0.180,ALERT,212.61,295.46,59.975,1437820204,"201051344000417","174011321042388",21.35,18.30,0,293.96,298.17,3.9,1.8,0.000,189231.2,189231.2,7876,0,0,0,L,1122011218,1,122.68,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1437820315,292521.00
07/25/2015 06:30,2,0.139,ALERT,211.70,296.36,59.991,1437820204,"201051344000594","174011321042388",21.97,18.30,0,294.26,298.77,3.1,1.1,0.000,190307.3,190307.3,7887,0,0,0,L,1122011218,1,122.46,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1437820317,292522.00
07/25/2015 06:30,2,0.066,ALERT,213.74,296.66,59.965,1437820204,"274151322000083","174011321042388",21.57,19.00,0,294.56,299.07,1.4,0.0,0.000,472516.7,472516.7,9184,0,0,0,L,1151911521,1,122.23,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1437820319,292523.00
07/25/2015 06:30,2,0.154,ALERT,212.38,296.06,59.970,1437820204,"201051344000585","174011321042388",21.49,18.30,0,294.26,298.77,3.4,1.3,0.000,189542.1,189542.1,7879,0,0,0,L,1122011218,1,122.46,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1437820321,292524.00
07/25/2015 06:30,2,0.062,ALERT,213.29,296.06,59.970,1437820204,"274151322000054","174011321042388",22.03,19.50,0,294.26,299.37,1.4,0.0,0.000,467418.0,467418.0,8754,0,0,0,L,1151911521,1,122.68,123.36,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1437820323,292525.00
07/25/2015 06:30,2,0.146,ALERT,212.38,295.76,59.970,1437820204,"201051344001203","174011321042388",20.44,18.30,0,294.56,300.57,3.1,1.1,0.000,190531.9,190531.9,7889,0,0,0,L,1122011218,1,123.14,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1437820324,292526.00
07/25/2015 06:30,2,0.152,ALERT,211.93,296.06,59.975,1437820204,"201051344000646","174011321042388",19.86,18.30,0,293.96,298.47,3.1,1.1,0.000,187313.0,187313.0,7873,0,0,0,L,1122011218,1,122.91,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1437820326,292527.00
07/25/2015 06:30,2,0.008,ALERT,213.96,295.46,59.954,1437820204,"274151322000068","174011321042388",39.12,19.80,0,293.66,373.31,0.0,0.0,0.000,373569.5,373569.5,8887,0,0,0,L,1151911521,1,122.91,124.04,0002,19,0,0,0,0,0,0,13,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1437820328,292528.00
07/25/2015 06:30,2,0.068,ALERT,213.96,296.66,59.959,1437820204,"274151322000076","174011321042388",22.58,19.30,0,294.26,299.07,1.6,0.0,0.000,498890.7,498890.7,9160,0,0,0,L,1151911521,1,122.68,124.04,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1437820330,292529.00
07/25/2015 06:30,2,0.154,ALERT,212.16,296.36,59.975,1437820204,"201051344000890","174011321042388",22.19,18.70,0,295.16,299.97,3.5,1.4,0.000,191792.7,191792.7,7884,0,0,0,L,1122011218,1,122.68,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1437820332,292530.00
07/25/2015 06:30,2,0.094,ALERT,212.16,295.46,59.965,1437820204,"201051344000900","174011321042388",21.43,18.30,0,294.26,298.47,2.0,0.0,0.000,192338.4,192338.4,7902,0,0,0,L,1122011218,1,122.91,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1437820334,292531.00
07/25/2015 06:30,2,0.141,ALERT,212.61,295.16,59.975,1437820204,"201051344000633","174011321042388",21.29,18.00,0,292.76,297.87,3.0,1.0,0.000,181621.0,181621.0,7901,0,0,0,L,1122011218,1,123.14,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1437820336,292532.00
07/25/2015 06:30,2,0.154,ALERT,212.38,296.06,59.970,1437820204,"201051344000983","174011321042388",21.93,18.70,0,294.86,299.07,3.4,1.4,0.000,189280.2,189280.2,7898,0,0,0,L,1122011218,1,122.91,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1437820337,292533.00
07/25/2015 06:30,2,0.137,ALERT,212.61,295.76,59.970,1437820204,"201051344000917","174011321042388",21.23,19.00,0,293.36,297.87,3.0,0.9,0.000,192292.3,192292.3,7901,0,0,0,L,1122011218,1,122.68,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1437820339,292534.00
07/25/2015 06:30,2,0.146,ALERT,212.38,295.16,59.970,1437820204,"201051344000648","174011321042388",22.15,17.80,0,293.96,298.77,3.3,1.3,0.000,187787.7,187787.7,7894,0,0,0,L,1122011218,1,122.46,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1437820341,292535.00
07/25/2015 06:30,2,0.170,ALERT,212.38,296.06,59.981,1437820204,"201051344001093","174011321042388",21.23,19.00,0,294.56,298.77,3.7,1.6,0.000,190453.1,190453.1,7890,0,0,0,L,1122011218,1,122.68,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1437820343,292536.00
07/25/2015 06:30,2,0.119,ALERT,212.83,295.76,59.970,1437820204,"201051344000645","174011321042388",22.84,18.70,0,294.56,298.47,2.8,0.8,0.000,188534.6,188534.6,7901,0,0,0,L,1122011218,1,123.14,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1437820345,292537.00
07/25/2015 06:30,2,0.066,ALERT,213.74,296.06,59.965,1437820204,"274151322000085","174011321042388",22.78,19.30,0,294.56,298.77,1.6,0.0,0.000,469877.8,469877.8,9167,0,0,0,L,1151911521,1,122.91,123.59,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1437820347,292538.00
07/25/2015 06:30,2,0.160,ALERT,212.61,295.46,59.975,1437820204,"201051344000651","174011321042388",18.79,17.80,0,293.96,298.17,3.1,1.0,0.000,187857.9,187857.9,7882,0,0,0,L,1122011218,1,123.36,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1437820349,292539.00
07/25/2015 06:30,2,0.137,ALERT,212.61,295.46,59.938,1437820204,"201051344000867","174011321042388",22.09,19.00,0,294.26,299.07,3.1,1.0,0.000,180403.9,180403.9,7902,0,0,0,L,1122011218,1,123.14,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1437820350,292540.00
07/25/2015 06:30,2,0.146,ALERT,212.16,296.36,59.975,1437820204,"201051344001230","174011321042388",20.65,18.00,0,294.86,299.07,3.1,1.1,0.000,191452.0,191452.0,7909,0,0,0,L,1122011218,1,122.68,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1437820352,292541.00
07/25/2015 06:30,2,0.137,ALERT,212.61,296.36,59.975,1437820204,"201051344000576","174011321042388",21.57,18.30,0,294.56,298.77,3.0,1.0,0.000,187708.2,187708.2,7913,0,0,0,L,1122011218,1,122.91,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1437820354,292542.00
07/25/2015 06:30,2,0.178,ALERT,212.16,296.66,59.981,1437820204,"201051344000579","174011321042388",21.25,18.70,0,295.16,299.37,3.9,1.8,0.000,194465.6,194465.6,7878,0,0,0,L,1122011218,1,122.68,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1437820356,292543.00
07/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437820204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57752.199999999,57752.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821084,292544.00
07/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437820204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821084,292545.00
07/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437820204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821084,292546.00
07/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437820204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55858.5,55858.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821084,292547.00
07/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437820204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60688.300000024,60688.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821084,292548.00
07/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437820204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55676.999999988,55676.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821084,292549.00
07/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437820204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821084,292550.00
07/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437820204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,59048.100000012,59048.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821084,292551.00
07/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437820204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65844.7,65844.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821084,292552.00
07/25/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437820204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65966.000000012,65966.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821084,292553.00
07/25/2015 06:45,2,0.229,ACTIVE,212.38,333.03,60.018,1437821103,"201051344000955","174011321042388",26.44,19.50,0,294.26,335.44,6.1,4.0,0.009,193297.5,193297.5,7893,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821180,292554.00
07/25/2015 06:45,2,0.115,ACTIVE,214.19,334.84,59.996,1437821103,"274151322000095","174011321042388",25.39,20.00,0,295.46,343.55,3.0,1.0,0.000,492931.3,492931.3,8792,0,0,0,L,1151911521,1,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821181,292555.00
07/25/2015 06:45,2,0.201,ACTIVE,212.61,332.13,60.012,1437821103,"201051344000868","174011321042388",26.12,19.30,0,294.56,336.34,5.3,3.2,0.009,179806.8,179806.8,7896,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821182,292556.00
07/25/2015 06:45,2,0.203,ACTIVE,213.29,333.93,60.018,1437821103,"201051344000853","174011321042388",25.25,19.30,0,293.96,337.84,5.2,3.1,0.009,186162.4,186162.4,7901,0,0,0,L,1122011218,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821183,292557.00
07/25/2015 06:45,2,0.201,ACTIVE,213.29,333.33,60.018,1437821103,"201051344000582","174011321042388",26.52,19.00,0,295.16,336.64,5.5,3.3,0.013,185906.9,185906.9,7880,0,0,0,L,1122011218,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821184,292558.00
07/25/2015 06:45,2,0.219,ACTIVE,212.61,333.33,60.007,1437821103,"201051344000469","174011321042388",26.72,18.70,0,292.76,335.74,5.9,3.8,0.009,181431.5,181431.5,7892,0,0,0,L,1122011218,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821185,292559.00
07/25/2015 06:45,2,0.174,ACTIVE,212.38,333.63,60.012,1437821103,"201051344000988","174011321042388",26.32,19.50,0,291.85,337.84,4.7,2.6,0.009,180794.4,180794.4,7882,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821186,292560.00
07/25/2015 06:45,2,0.195,ACTIVE,212.61,333.33,60.002,1437821103,"201051344001158","174011321042388",26.04,19.00,0,293.36,336.94,5.2,3.1,0.009,186700.2,186700.2,7881,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821187,292561.00
07/25/2015 06:45,2,0.191,ACTIVE,212.61,332.43,59.991,1437821103,"201051344001025","174011321042388",26.92,19.00,0,293.96,337.24,5.3,3.2,0.004,190654.4,190654.4,7882,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821188,292562.00
07/25/2015 06:45,2,0.205,ACTIVE,212.83,332.73,60.012,1437821103,"201051344000569","174011321042388",26.94,19.50,0,294.86,336.64,5.6,3.5,0.009,193971.7,193971.7,7901,0,0,0,L,1122011218,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821189,292563.00
07/25/2015 06:45,2,0.064,ALERT,213.96,336.04,60.007,1437821103,"274151322000094","174011321042388",28.80,19.80,0,293.66,385.63,1.9,0.0,0.004,374388.5,374388.5,9284,0,0,0,L,1151911521,1,122.68,124.04,0002,17,0,0,0,0,0,0,228,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821191,292564.00
07/25/2015 06:45,2,0.211,ACTIVE,212.61,331.83,60.018,1437821103,"201051344000458","174011321042388",26.16,20.00,0,294.26,336.94,5.6,3.5,0.013,189760.0,189760.0,7889,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821192,292565.00
07/25/2015 06:45,2,0.098,ACTIVE,214.19,334.84,60.018,1437821103,"274151322000087","174011321042388",27.91,21.30,0,293.66,342.05,2.8,0.7,0.000,445614.6,445614.6,8748,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821193,292566.00
07/25/2015 06:45,2,0.146,ACTIVE,213.74,335.74,60.002,1437821103,"274151322000052","174011321042388",25.56,20.70,0,294.26,342.35,3.8,1.7,0.013,476487.4,476487.4,9158,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821194,292567.00
07/25/2015 06:45,2,0.191,ACTIVE,213.06,333.33,60.007,1437821103,"201051344001145","174011321042388",25.78,19.00,0,293.96,343.85,5.0,2.9,0.013,194926.5,194926.5,7902,0,0,0,L,1122011218,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821195,292568.00
07/25/2015 06:45,2,0.189,ACTIVE,213.29,333.93,60.023,1437821103,"201051344000685","174011321042388",25.58,19.30,0,294.26,336.64,5.0,2.9,0.009,193790.0,193790.0,7903,0,0,0,L,1122011218,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821196,292569.00
07/25/2015 06:45,2,0.068,ACTIVE_NO_POWER,213.51,334.84,60.007,1437821103,"274151322000088","174011321042388",28.01,20.70,0,294.56,340.85,2.0,0.0,0.000,456913.3,456913.3,8765,0,0,0,L,1151911521,1,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821197,292570.00
07/25/2015 06:45,2,0.217,ACTIVE,213.06,333.03,60.007,1437821103,"201051344000438","174011321042388",26.32,19.00,0,294.56,336.64,5.8,3.7,0.009,193850.0,193850.0,7880,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821198,292571.00
07/25/2015 06:45,2,0.209,ACTIVE,212.38,331.83,60.012,1437821103,"201051344001135","174011321042388",26.70,19.30,0,294.26,337.24,5.7,3.6,0.013,185251.6,185251.6,7864,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821199,292572.00
07/25/2015 06:45,2,0.244,ACTIVE,213.06,333.03,60.012,1437821103,"201051344000417","174011321042388",26.22,19.50,0,293.66,341.75,6.5,4.4,0.009,189232.0,189232.0,7878,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821200,292573.00
07/25/2015 06:45,2,0.186,ACTIVE,212.38,332.43,59.996,1437821103,"201051344000594","174011321042388",28.13,19.50,0,293.96,335.44,5.4,3.3,0.009,190307.8,190307.8,7889,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821201,292574.00
07/25/2015 06:45,2,0.088,ACTIVE,213.96,334.84,60.007,1437821103,"274151322000083","174011321042388",28.29,20.30,0,294.86,340.55,2.6,0.6,0.000,472516.8,472516.8,9186,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821202,292575.00
07/25/2015 06:45,2,0.219,ACTIVE,213.06,333.93,60.012,1437821103,"201051344000585","174011321042388",26.42,19.50,0,293.96,336.94,5.9,3.8,0.009,189542.8,189542.8,7881,0,0,0,L,1122011218,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821203,292576.00
07/25/2015 06:45,2,0.125,ACTIVE,213.96,334.54,60.034,1437821103,"274151322000054","174011321042388",24.87,21.00,0,294.56,361.29,3.2,1.1,0.004,467418.0,467418.0,8756,0,0,0,L,1151911521,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821204,292577.00
07/25/2015 06:45,2,0.209,ACTIVE,212.83,332.73,60.012,1437821103,"201051344001203","174011321042388",25.92,19.30,0,294.26,337.24,5.5,3.4,0.009,190532.4,190532.4,7891,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821204,292578.00
07/25/2015 06:45,2,0.211,ACTIVE,212.61,333.03,60.012,1437821103,"201051344000646","174011321042388",26.28,19.30,0,293.66,335.44,5.6,3.5,0.009,187313.6,187313.6,7875,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821205,292579.00
07/25/2015 06:45,2,0.088,ALERT,214.64,336.94,60.012,1437821103,"274151322000068","174011321042388",27.85,20.70,0,293.96,385.33,2.5,0.5,0.004,373569.6,373569.6,8889,0,0,0,L,1151911521,1,123.36,123.81,0002,20,0,0,0,0,0,0,215,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821207,292580.00
07/25/2015 06:45,2,0.129,ACTIVE,214.41,336.34,60.018,1437821103,"274151322000076","174011321042388",25.70,20.70,0,294.56,362.49,3.4,1.3,0.013,498890.9,498890.9,9162,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821208,292581.00
07/25/2015 06:45,2,0.195,ACTIVE,212.61,332.43,60.007,1437821103,"201051344000890","174011321042388",28.29,19.50,0,294.86,336.34,5.7,3.5,0.009,191793.4,191793.4,7886,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821209,292582.00
07/25/2015 06:45,2,0.160,ACTIVE,212.61,332.73,60.012,1437821103,"201051344000900","174011321042388",25.80,19.30,0,293.96,335.44,4.2,2.1,0.009,192338.7,192338.7,7904,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821210,292583.00
07/25/2015 06:45,2,0.215,ACTIVE,213.29,333.93,60.007,1437821103,"201051344000633","174011321042388",25.74,19.30,0,292.46,338.14,5.6,3.5,0.004,181621.5,181621.5,7903,0,0,0,L,1122011218,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821211,292584.00
07/25/2015 06:45,2,0.219,ACTIVE,212.83,332.43,60.018,1437821103,"201051344000983","174011321042388",26.36,19.50,0,294.26,337.54,5.9,3.7,0.009,189280.8,189280.8,7900,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821212,292585.00
07/25/2015 06:45,2,0.211,ACTIVE,213.06,333.93,60.012,1437821103,"201051344000917","174011321042388",25.50,20.00,0,293.36,340.55,5.5,3.4,0.009,192292.8,192292.8,7903,0,0,0,L,1122011218,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821213,292586.00
07/25/2015 06:45,2,0.215,ACTIVE,213.06,333.33,60.018,1437821103,"201051344000648","174011321042388",26.40,19.00,0,293.66,337.24,5.7,3.6,0.009,187788.3,187788.3,7896,0,0,0,L,1122011218,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821214,292587.00
07/25/2015 06:45,2,0.230,ACTIVE,212.61,333.63,60.018,1437821103,"201051344001093","174011321042388",26.10,19.80,0,294.26,336.94,6.2,4.0,0.013,190453.8,190453.8,7892,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821215,292588.00
07/25/2015 06:45,2,0.188,ACTIVE,213.06,333.93,60.012,1437821103,"201051344000645","174011321042388",26.52,19.80,0,294.26,336.94,5.1,3.0,0.009,188535.0,188535.0,7903,0,0,0,L,1122011218,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821216,292589.00
07/25/2015 06:45,2,0.127,ACTIVE,213.96,335.14,60.012,1437821103,"274151322000085","174011321042388",25.72,20.30,0,294.86,376.01,3.3,1.3,0.004,469877.9,469877.9,9169,0,0,0,L,1151911521,1,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821217,292590.00
07/25/2015 06:45,2,0.213,ACTIVE,212.83,333.33,60.007,1437821103,"201051344000651","174011321042388",25.37,18.70,0,294.26,337.84,5.5,3.4,0.013,187858.5,187858.5,7884,0,0,0,L,1122011218,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821218,292591.00
07/25/2015 06:45,2,0.203,ACTIVE,212.83,332.73,59.996,1437821103,"201051344000867","174011321042388",26.30,19.80,0,293.66,336.34,5.4,3.3,0.013,180404.4,180404.4,7904,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821219,292592.00
07/25/2015 06:45,2,0.219,ACTIVE,212.61,332.13,60.023,1437821103,"201051344001230","174011321042388",24.63,19.30,0,294.86,334.84,5.5,3.3,0.013,191452.5,191452.5,7911,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821219,292593.00
07/25/2015 06:45,2,0.180,ACTIVE,213.06,334.24,60.007,1437821103,"201051344000576","174011321042388",27.77,19.30,0,294.26,337.24,5.1,3.0,0.009,187708.7,187708.7,7915,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821220,292594.00
07/25/2015 06:45,2,0.240,ACTIVE,212.61,332.13,60.018,1437821103,"201051344000579","174011321042388",27.02,19.50,0,295.16,336.94,6.6,4.4,0.013,194466.4,194466.4,7880,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821221,292595.00
07/25/2015 06:45,1,0.049,ALERT,214.7,306.62,60.03,1437821103,"040051121000097","174011321042388",26.82,18,0.000,302.09,307.61,1.3,0.0,0.000,59048.100000012,59048.100000012,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437821283,292596.00
07/25/2015 06:45,1,0.019,ACTIVE_NO_POWER,214.9,334.93,60.03,1437821103,"033051125000150","174011321042388",41.48,18,0.000,326.98,439.61,0.8,0.0,0.000,65966.000000012,65966.000000012,86,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821431,292597.00
07/25/2015 06:45,1,0.054,ALERT,214.4,303.75,60.03,1437821103,"040051121000185","174011321042388",24.96,17,0.000,302.68,308.35,1.3,0.0,0.000,57752.199999999,57752.299999999,4,0,0,0,L,2361,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437821484,292598.00
07/25/2015 06:45,1,0.008,ACTIVE_NO_POWER,214.6,401.94,60.03,1437821103,"033051125000118","174011321042388",41.70,19,0.000,327.14,439.88,0.3,0.0,0.000,65844.7,65844.7,84,0,0,0,L,2361,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821575,292599.00
07/25/2015 06:45,1,0.138,ALERT,214.3,306.03,60.03,1437821103,"040051121000095","174011321042388",23.86,17,0.000,301.94,307.54,3.2,0.0,0.000,55858.5,55858.5,6,0,0,0,L,2361,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437821608,292600.00
07/25/2015 06:45,1,0.062,ALERT,215.2,303.56,60.03,1437821103,"040051121000068","174011321042388",24.78,17,0.000,302.86,308.47,1.5,0.0,0.000,55676.999999988,55676.999999988,4,0,0,0,L,2361,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437821810,292601.00
07/25/2015 06:45,1,0.017,ALERT,215.6,302.82,60.00,1437821103,"040051121000195","174011321042388",26.38,18,0.000,302.55,308.14,0.4,0.0,0.000,60688.300000024,60688.300000024,4,0,0,0,L,2361,98,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437821979,292602.00
07/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1437821103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57989.900000024,57989.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821984,292603.00
07/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1437821103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,49059.400000034,49059.400000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821984,292604.00
07/25/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1437821103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,49350.300000012,49350.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437821984,292605.00
07/25/2015 07:00,1,0.102,ALERT,214.9,383.96,60.03,1437822003,"033051125000135","174011321042388",31.05,19,0.000,323.99,439.94,3.1,0.0,0.000,49059.400000034,49059.699999986,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437822013,292606.00
07/25/2015 07:00,2,0.281,ALERT,212.61,334.24,59.975,1437822003,"201051344000955","174011321042388",28.27,20.00,0,296.66,337.24,8.1,5.9,0.031,193298.7,193298.7,7894,0,0,0,L,1122011218,1,122.23,123.36,0002,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822022,292607.00
07/25/2015 07:00,1,0.017,ACTIVE_NO_POWER,214.9,307.64,60.03,1437822003,"040051121000195","174011321042388",26.46,18,0.000,302.54,308.38,0.4,0.0,0.000,60688.300000024,60688.300000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822024,292608.00
07/25/2015 07:00,2,0.186,ACTIVE,214.41,336.64,59.975,1437822003,"274151322000095","174011321042388",26.64,21.00,0,316.50,350.77,5.0,2.9,0.022,492931.8,492931.8,8793,0,0,0,L,1151911521,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822024,292609.00
07/25/2015 07:00,2,0.273,ALERT,212.83,333.93,59.981,1437822003,"201051344000868","174011321042388",27.00,19.80,0,296.36,338.14,7.5,5.3,0.022,179807.8,179807.8,7897,0,0,0,L,1122011218,1,122.68,123.59,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822026,292610.00
07/25/2015 07:00,2,0.266,ACTIVE,213.51,334.54,59.981,1437822003,"201051344000853","174011321042388",27.59,19.80,0,309.59,354.07,7.4,5.2,0.031,186163.4,186163.4,7902,0,0,0,L,1122011218,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822027,292611.00
07/25/2015 07:00,2,0.273,ACTIVE,213.51,335.44,59.975,1437822003,"201051344000582","174011321042388",26.60,19.80,0,308.39,354.37,7.4,5.2,0.031,185907.9,185907.9,7881,0,0,0,L,1122011218,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822028,292612.00
07/25/2015 07:00,2,0.275,ALERT,212.83,333.93,59.970,1437822003,"201051344000469","174011321042388",27.83,19.30,0,294.26,338.14,7.8,5.6,0.031,181432.6,181432.6,7893,0,0,0,L,1122011218,1,122.23,123.36,0002,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822036,292613.00
07/25/2015 07:00,2,0.250,ACTIVE,212.61,334.54,59.970,1437822003,"201051344000988","174011321042388",26.86,20.00,0,306.28,353.77,6.8,4.7,0.022,180795.2,180795.2,7883,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822037,292614.00
07/25/2015 07:00,2,0.264,ALERT,212.83,333.63,59.981,1437822003,"201051344001158","174011321042388",26.68,19.50,0,296.06,337.84,7.2,5.0,0.035,186701.2,186701.2,7882,0,0,0,L,1122011218,1,122.46,122.91,0002,19,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822039,292615.00
07/25/2015 07:00,2,0.268,ACTIVE,212.83,333.33,59.991,1437822003,"201051344001025","174011321042388",26.88,19.50,0,312.89,349.86,7.3,5.1,0.027,190655.3,190655.3,7883,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822040,292616.00
07/25/2015 07:00,2,0.273,ACTIVE,213.06,333.93,59.954,1437822003,"201051344000569","174011321042388",27.49,20.30,0,310.79,351.37,7.7,5.5,0.031,193972.8,193972.8,7902,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822046,292617.00
07/25/2015 07:00,2,0.119,ACTIVE,213.96,337.24,59.965,1437822003,"274151322000094","174011321042388",30.36,20.70,0,295.46,391.04,3.7,1.6,0.018,374388.7,374388.7,9286,0,0,0,L,1151911521,1,122.91,124.04,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822047,292618.00
07/25/2015 07:00,1,0.061,ACTIVE_NO_POWER,215.7,303.18,60.03,1437822003,"040051121000068","174011321042388",25.12,17,0.000,302.86,308.93,1.5,0.0,0.000,55676.999999988,55676.999999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822048,292619.00
07/25/2015 07:00,2,0.275,ACTIVE,212.83,333.03,59.965,1437822003,"201051344000458","174011321042388",27.23,20.70,0,307.48,353.77,7.7,5.5,0.027,189761.0,189761.0,7890,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822049,292620.00
07/25/2015 07:00,2,0.203,ACTIVE,214.19,336.94,59.970,1437822003,"274151322000087","174011321042388",25.84,22.30,0,312.29,341.15,5.3,3.2,0.018,445614.9,445614.9,8749,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822050,292621.00
07/25/2015 07:00,2,0.221,ACTIVE,213.96,336.04,59.970,1437822003,"274151322000052","174011321042388",26.18,21.80,0,332.13,340.85,5.9,3.8,0.027,476488.1,476488.1,9159,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822051,292622.00
07/25/2015 07:00,2,0.256,ALERT,213.29,335.74,59.975,1437822003,"201051344001145","174011321042388",27.17,19.80,0,296.36,338.74,7.1,4.9,0.027,194927.4,194927.4,7903,0,0,0,L,1122011218,1,122.91,123.36,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822053,292623.00
07/25/2015 07:00,2,0.240,ALERT,213.29,334.84,59.981,1437822003,"201051344000685","174011321042388",28.23,20.00,0,294.86,338.14,6.9,4.7,0.027,193790.9,193790.9,7904,0,0,0,L,1122011218,1,123.36,123.14,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822055,292624.00
07/25/2015 07:00,2,0.189,ACTIVE,213.74,336.94,59.996,1437822003,"274151322000088","174011321042388",24.85,21.50,0,309.59,340.25,4.8,2.7,0.018,456913.4,456913.4,8766,0,0,0,L,1151911521,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822057,292625.00
07/25/2015 07:00,2,0.275,ACTIVE,213.06,334.54,60.012,1437822003,"201051344000438","174011321042388",27.65,19.80,0,306.28,354.37,7.7,5.5,0.022,193851.0,193851.0,7881,0,0,0,L,1122011218,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822058,292626.00
07/25/2015 07:00,2,0.283,ACTIVE,212.61,333.03,60.002,1437822003,"201051344001135","174011321042388",27.06,19.80,0,311.99,347.76,7.8,5.6,0.031,185252.7,185252.7,7865,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822058,292627.00
07/25/2015 07:00,2,0.299,ALERT,213.29,334.54,59.981,1437822003,"201051344000417","174011321042388",27.73,20.00,0,296.06,338.74,8.4,6.2,0.027,189233.2,189233.2,7879,0,0,0,L,1122011218,1,122.68,123.36,0002,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822060,292628.00
07/25/2015 07:00,2,0.270,ALERT,212.61,334.24,59.986,1437822003,"201051344000594","174011321042388",28.27,20.30,0,295.16,337.54,7.8,5.6,0.018,190308.9,190308.9,7890,0,0,0,L,1122011218,1,122.46,122.91,0002,17,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822062,292629.00
07/25/2015 07:00,2,0.195,ALERT,213.96,337.54,59.986,1437822003,"274151322000083","174011321042388",26.34,21.30,0,296.06,340.55,5.2,3.1,0.022,472517.2,472517.2,9187,0,0,0,L,1151911521,1,122.91,123.81,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822064,292630.00
07/25/2015 07:00,2,0.291,ACTIVE,213.29,335.14,59.991,1437822003,"201051344000585","174011321042388",27.14,20.30,0,308.39,353.47,8.0,5.8,0.027,189543.9,189543.9,7882,0,0,0,L,1122011218,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822065,292631.00
07/25/2015 07:00,2,0.199,ACTIVE,213.96,337.54,59.986,1437822003,"274151322000054","174011321042388",26.18,22.00,0,331.53,340.25,5.3,3.2,0.031,467418.6,467418.6,8757,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822066,292632.00
07/25/2015 07:00,2,0.277,ACTIVE,213.06,333.93,59.986,1437822003,"201051344001203","174011321042388",26.74,19.80,0,312.59,352.27,7.6,5.4,0.027,190533.5,190533.5,7892,0,0,0,L,1122011218,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822067,292633.00
07/25/2015 07:00,2,0.279,ACTIVE,212.83,334.24,59.981,1437822003,"201051344000646","174011321042388",27.00,19.80,0,303.28,356.18,7.7,5.5,0.027,187314.6,187314.6,7876,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822068,292634.00
07/25/2015 07:00,2,0.137,ALERT,214.87,337.54,59.975,1437822003,"274151322000068","174011321042388",30.65,22.00,0,295.46,392.25,4.3,2.2,0.018,373569.9,373569.9,8891,0,0,0,L,1151911521,1,123.36,124.04,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822070,292635.00
07/25/2015 07:00,2,0.205,ACTIVE,214.87,336.94,60.012,1437822003,"274151322000076","174011321042388",26.80,21.50,0,333.63,340.25,5.6,3.5,0.022,498891.4,498891.4,9163,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822070,292636.00
07/25/2015 07:00,2,0.281,ALERT,212.83,333.93,59.981,1437822003,"201051344000890","174011321042388",28.17,20.00,0,296.36,338.44,8.1,5.9,0.027,191794.5,191794.5,7887,0,0,0,L,1122011218,1,122.91,122.68,0002,20,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822080,292637.00
