ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 07:00,2,0.227,ALERT,212.83,334.84,59.996,1437822003,"201051344000900","174011321042388",27.14,19.80,0,295.76,337.54,6.3,4.1,0.040,192339.4,192339.4,7905,0,0,0,L,1122011218,1,122.91,123.14,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822082,292638.00
07/25/2015 07:00,2,0.271,ALERT,213.51,336.04,60.002,1437822003,"201051344000633","174011321042388",27.43,19.80,0,293.06,339.34,7.6,5.4,0.031,181622.6,181622.6,7904,0,0,0,L,1122011218,1,123.14,123.59,0002,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822083,292639.00
07/25/2015 07:00,2,0.283,ACTIVE,213.06,333.93,60.023,1437822003,"201051344000983","174011321042388",27.51,20.30,0,306.88,354.37,7.9,5.7,0.035,189282.0,189282.0,7901,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822093,292640.00
07/25/2015 07:00,2,0.264,ACTIVE,213.06,335.44,60.002,1437822003,"201051344000917","174011321042388",28.07,21.00,0,307.18,354.37,7.5,5.4,0.031,192293.8,192293.8,7904,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822094,292641.00
07/25/2015 07:00,2,0.283,ACTIVE,213.29,335.14,60.002,1437822003,"201051344000648","174011321042388",27.23,19.50,0,308.69,353.17,7.8,5.7,0.027,187789.4,187789.4,7897,0,0,0,L,1122011218,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822094,292642.00
07/25/2015 07:00,2,0.285,ACTIVE,213.06,334.24,60.002,1437822003,"201051344001093","174011321042388",28.21,20.30,0,307.48,353.47,8.2,6.0,0.022,190455.0,190455.0,7893,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822095,292643.00
07/25/2015 07:00,2,0.260,ACTIVE,213.29,333.93,60.002,1437822003,"201051344000645","174011321042388",27.49,20.30,0,308.39,354.37,7.2,5.0,0.027,188536.0,188536.0,7904,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822096,292644.00
07/25/2015 07:00,2,0.201,ACTIVE,214.19,336.94,59.986,1437822003,"274151322000085","174011321042388",26.76,21.30,0,328.82,342.65,5.5,3.3,0.022,469878.4,469878.4,9170,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822097,292645.00
07/25/2015 07:00,2,0.268,ACTIVE,213.06,334.24,59.996,1437822003,"201051344000651","174011321042388",27.57,19.50,0,311.99,350.77,7.5,5.3,0.031,187859.5,187859.5,7885,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822098,292646.00
07/25/2015 07:00,2,0.275,ALERT,213.29,333.63,59.991,1437822003,"201051344000867","174011321042388",27.33,20.70,0,295.46,337.84,7.7,5.5,0.022,180405.5,180405.5,7905,0,0,0,L,1122011218,1,123.14,123.14,0002,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822100,292647.00
07/25/2015 07:00,2,0.273,ALERT,212.83,333.93,59.991,1437822003,"201051344001230","174011321042388",27.45,19.80,0,295.76,336.94,7.7,5.5,0.031,191453.6,191453.6,7912,0,0,0,L,1122011218,1,122.91,122.91,0002,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822110,292648.00
07/25/2015 07:00,2,0.273,ALERT,213.29,335.14,60.007,1437822003,"201051344000576","174011321042388",27.39,19.80,0,295.76,338.74,7.6,5.4,0.027,187709.8,187709.8,7916,0,0,0,L,1122011218,1,122.91,123.14,0002,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822112,292649.00
07/25/2015 07:00,2,0.299,ACTIVE,212.83,333.63,60.007,1437822003,"201051344000579","174011321042388",28.21,20.70,0,308.99,352.27,8.6,6.4,0.027,194467.7,194467.7,7881,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822112,292650.00
07/25/2015 07:00,1,0.022,ACTIVE_NO_POWER,215.5,429.58,60.03,1437822003,"033051125000150","174011321042388",42.12,19,0.000,324.01,440.07,0.9,0.0,0.000,65966.000000012,65966.000000012,100,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822119,292651.00
07/25/2015 07:00,1,0.114,ACTIVE_NO_POWER,215.3,363.05,60.03,1437822003,"033051125000118","174011321042388",38.16,19,0.000,323.35,441.86,4.3,0.0,0.000,65844.7,65844.7,97,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822127,292652.00
07/25/2015 07:00,1,0.048,ACTIVE_NO_POWER,214.5,403.48,60.03,1437822003,"040051121000097","174011321042388",28.07,19,0.000,324.65,438.34,1.3,0.0,0.000,59048.100000012,59048.100000012,20,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822134,292653.00
07/25/2015 07:00,1,0.139,ACTIVE_NO_POWER,214.9,427.60,60.03,1437822003,"040051121000095","174011321042388",24.66,18,0.000,321.57,435.10,3.4,0.0,0.000,55858.5,55858.5,24,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822136,292654.00
07/25/2015 07:00,1,0.185,ACTIVE_NO_POWER,214.9,425.06,60.07,1437822003,"040051121000185","174011321042388",21.28,19,0.000,302.50,438.61,3.9,0.0,0.000,57752.299999999,57752.299999999,44,0,0,0,L,2361,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822225,292655.00
07/25/2015 07:00,1,0.128,ALERT,214.4,417.14,60.03,1437822003,"033051125000132","174011321042388",32.51,19,0.000,323.69,438.22,4.1,0.0,0.000,49350.300000012,49350.700000048,251,0,0,0,L,2361,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437822360,292656.00
07/25/2015 07:00,1,0.083,ALERT,214.5,303.98,60.03,1437822003,"040051121000116","174011321042388",28.07,18,0.000,303.75,309.23,2.3,0.0,0.000,57989.900000024,57989.900000024,5,0,0,0,L,2361,178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437822495,292657.00
07/25/2015 07:15,2,0.363,ACTIVE,211.70,333.63,60.002,1437822904,"201051344000955","174011321042388",27.47,20.70,0,327.92,339.04,10.2,7.9,0.049,193300.4,193300.4,7896,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822905,292658.00
07/25/2015 07:15,2,0.260,ACTIVE,213.06,337.54,59.981,1437822904,"274151322000095","174011321042388",26.74,21.80,0,333.33,340.85,7.0,4.9,0.040,492932.7,492932.7,8794,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822907,292659.00
07/25/2015 07:15,2,0.346,ACTIVE,211.93,333.93,59.986,1437822904,"201051344000868","174011321042388",27.55,20.30,0,327.62,339.65,9.7,7.5,0.053,179809.4,179809.4,7899,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822908,292660.00
07/25/2015 07:15,2,0.326,ACTIVE,212.61,335.14,59.991,1437822904,"201051344000853","174011321042388",28.51,20.70,0,329.13,341.15,9.4,7.2,0.057,186164.9,186164.9,7903,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822909,292661.00
07/25/2015 07:15,2,0.332,ACTIVE,212.61,334.54,59.981,1437822904,"201051344000582","174011321042388",27.91,20.00,0,327.92,339.65,9.4,7.2,0.040,185909.4,185909.4,7882,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822910,292662.00
07/25/2015 07:15,2,0.344,ACTIVE,212.16,334.84,59.986,1437822904,"201051344000469","174011321042388",28.01,19.80,0,326.72,340.25,9.8,7.5,0.049,181434.2,181434.2,7895,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822912,292663.00
07/25/2015 07:15,2,0.322,ACTIVE,211.93,335.44,59.991,1437822904,"201051344000988","174011321042388",27.04,21.00,0,327.02,341.75,8.9,6.6,0.057,180796.6,180796.6,7884,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822912,292664.00
07/25/2015 07:15,2,0.324,ACTIVE,211.93,334.24,59.991,1437822904,"201051344001158","174011321042388",27.79,20.30,0,328.22,340.85,9.2,7.0,0.053,186702.6,186702.6,7884,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822913,292665.00
07/25/2015 07:15,2,0.336,ACTIVE,211.93,333.93,60.007,1437822904,"201051344001025","174011321042388",27.65,20.30,0,328.82,339.65,9.4,7.2,0.044,190656.8,190656.8,7884,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822914,292666.00
07/25/2015 07:15,1,0.176,ACTIVE,214.1,354.12,60.07,1437822904,"033051125000118","174011321042388",35.37,20,0.137,321.35,443.45,6.2,14.0,0.004,65844.7,65845.3,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822916,292667.00
07/25/2015 07:15,2,0.348,ACTIVE,212.16,333.93,59.991,1437822904,"201051344000569","174011321042388",27.51,21.00,0,328.52,339.65,9.7,7.5,0.049,193974.3,193974.3,7903,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822916,292668.00
07/25/2015 07:15,2,0.166,ACTIVE,213.51,365.80,60.007,1437822904,"274151322000094","174011321042388",34.11,21.80,0,333.63,369.10,5.7,3.6,0.035,374389.3,374389.3,9287,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822917,292669.00
07/25/2015 07:15,1,0.063,ACTIVE_NO_POWER,214.7,384.08,60.03,1437822904,"040051121000068","174011321042388",25.87,18,0.000,302.97,439.50,1.6,0.0,0.000,55676.999999988,55676.999999988,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822919,292670.00
07/25/2015 07:15,2,0.346,ACTIVE,211.93,333.63,59.996,1437822904,"201051344000458","174011321042388",27.69,21.30,0,329.13,339.04,9.7,7.5,0.049,189762.6,189762.6,7891,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822920,292671.00
07/25/2015 07:15,2,0.268,ACTIVE,213.29,336.64,59.986,1437822904,"274151322000087","174011321042388",26.82,23.00,0,332.13,341.45,7.3,5.1,0.027,445615.9,445615.9,8750,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822921,292672.00
07/25/2015 07:15,2,0.287,ACTIVE,213.06,336.34,59.991,1437822904,"274151322000052","174011321042388",27.08,22.50,0,332.13,341.45,7.9,5.7,0.035,476489.2,476489.2,9160,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822922,292673.00
07/25/2015 07:15,2,0.324,ACTIVE,212.38,336.34,59.986,1437822904,"201051344001145","174011321042388",27.75,20.30,0,330.03,341.15,9.1,6.9,0.057,194928.8,194928.8,7905,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822923,292674.00
07/25/2015 07:15,2,0.318,ACTIVE,212.38,335.44,59.970,1437822904,"201051344000685","174011321042388",27.35,20.70,0,327.62,341.15,8.8,6.6,0.053,193792.2,193792.2,7906,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822924,292675.00
07/25/2015 07:15,2,0.254,ACTIVE,213.06,335.74,59.991,1437822904,"274151322000088","174011321042388",25.96,22.30,0,332.13,341.15,6.7,4.6,0.022,456914.3,456914.3,8767,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822925,292676.00
07/25/2015 07:15,2,0.342,ACTIVE,212.16,334.84,60.002,1437822904,"201051344000438","174011321042388",28.01,20.30,0,328.82,340.55,9.7,7.4,0.053,193852.6,193852.6,7882,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822925,292677.00
07/25/2015 07:15,2,0.354,ACTIVE,211.70,333.03,59.991,1437822904,"201051344001135","174011321042388",27.25,20.30,0,328.22,338.74,9.8,7.6,0.044,185254.3,185254.3,7866,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822926,292678.00
07/25/2015 07:15,2,0.373,ACTIVE,212.38,335.44,59.991,1437822904,"201051344000417","174011321042388",27.45,21.00,0,327.92,339.95,10.4,8.1,0.053,189235.0,189235.0,7881,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822927,292679.00
07/25/2015 07:15,2,0.352,ACTIVE,211.70,333.63,59.991,1437822904,"201051344000594","174011321042388",27.39,21.00,0,327.02,339.95,9.8,7.5,0.049,190310.5,190310.5,7892,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822928,292680.00
07/25/2015 07:15,2,0.266,ACTIVE,213.29,336.94,59.986,1437822904,"274151322000083","174011321042388",26.84,22.00,0,332.43,341.15,7.2,5.0,0.044,472518.2,472518.2,9189,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822929,292681.00
07/25/2015 07:15,2,0.361,ACTIVE,212.38,335.14,59.996,1437822904,"201051344000585","174011321042388",27.41,21.00,0,329.13,339.95,10.1,7.8,0.040,189545.5,189545.5,7883,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822930,292682.00
07/25/2015 07:15,2,0.271,ACTIVE,213.29,336.94,59.991,1437822904,"274151322000054","174011321042388",26.70,22.50,0,332.43,340.85,7.3,5.2,0.040,467419.6,467419.6,8758,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822931,292683.00
07/25/2015 07:15,2,0.350,ACTIVE,212.16,333.33,59.991,1437822904,"201051344001203","174011321042388",27.00,20.70,0,328.82,340.25,9.6,7.4,0.044,190535.0,190535.0,7893,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822932,292684.00
07/25/2015 07:15,2,0.352,ACTIVE,211.70,333.93,59.981,1437822904,"201051344000646","174011321042388",27.02,20.70,0,327.92,339.95,9.7,7.4,0.040,187316.2,187316.2,7877,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822933,292685.00
07/25/2015 07:15,2,0.184,ACTIVE,213.96,377.82,59.981,1437822904,"274151322000068","174011321042388",35.33,23.30,0,334.24,379.32,6.6,4.4,0.027,373570.6,373570.6,8893,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822934,292686.00
07/25/2015 07:15,2,0.271,ACTIVE,213.96,336.94,59.959,1437822904,"274151322000076","174011321042388",27.65,22.50,0,333.93,341.15,7.6,5.4,0.040,498892.5,498892.5,9164,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822935,292687.00
07/25/2015 07:15,1,0.159,ACTIVE_NO_POWER,213.9,398.14,60.03,1437822904,"033051125000132","174011321042388",32.34,20,0.000,320.51,439.32,5.1,0.0,0.000,49350.700000048,49350.900000036,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822936,292688.00
07/25/2015 07:15,1,0.177,ACTIVE_NO_POWER,214.5,424.28,60.03,1437822904,"033051125000150","174011321042388",36.62,20,0.000,320.12,442.48,6.4,0.0,0.051,65966.000000012,65966.500000012,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822937,292689.00
07/25/2015 07:15,2,0.363,ACTIVE,211.93,333.33,59.986,1437822904,"201051344000890","174011321042388",27.45,21.00,0,327.92,339.95,10.2,7.9,0.040,191796.2,191796.2,7889,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822938,292690.00
07/25/2015 07:15,2,0.307,ACTIVE,211.93,334.54,59.986,1437822904,"201051344000900","174011321042388",27.08,20.00,0,328.52,340.25,8.4,6.2,0.049,192340.6,192340.6,7907,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822939,292691.00
07/25/2015 07:15,2,0.346,ACTIVE,212.61,336.04,59.986,1437822904,"201051344000633","174011321042388",27.53,20.30,0,327.92,342.35,9.7,7.4,0.044,181624.1,181624.1,7906,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822940,292692.00
07/25/2015 07:15,1,0.240,ACTIVE_NO_POWER,214.4,412.08,60.03,1437822904,"040051121000185","174011321042388",21.10,20,0.000,321.00,438.34,5.0,0.0,0.000,57752.299999999,57752.499999999,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822942,292693.00
07/25/2015 07:15,2,0.354,ACTIVE,212.16,333.93,59.986,1437822904,"201051344000983","174011321042388",27.67,21.00,0,328.22,339.95,9.9,7.7,0.053,189283.5,189283.5,7902,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822943,292694.00
07/25/2015 07:15,2,0.344,ACTIVE,212.16,334.84,59.981,1437822904,"201051344000917","174011321042388",27.29,21.30,0,327.62,340.25,9.5,7.3,0.053,192295.3,192295.3,7905,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822944,292695.00
07/25/2015 07:15,1,0.151,ACTIVE_NO_POWER,214.3,399.27,60.03,1437822904,"033051125000135","174011321042388",31.48,20,0.000,322.28,440.24,4.7,0.0,0.000,49059.699999986,49059.999999998,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822947,292696.00
07/25/2015 07:15,2,0.355,ACTIVE,212.38,334.84,59.981,1437822904,"201051344000648","174011321042388",27.37,20.00,0,328.82,339.95,9.9,7.6,0.049,187791.0,187791.0,7898,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822948,292697.00
07/25/2015 07:15,2,0.369,ACTIVE,212.16,335.14,59.975,1437822904,"201051344001093","174011321042388",27.21,21.30,0,328.22,339.95,10.2,7.9,0.049,190456.7,190456.7,7894,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822949,292698.00
07/25/2015 07:15,2,0.342,ACTIVE,212.38,334.24,59.981,1437822904,"201051344000645","174011321042388",26.90,21.00,0,328.52,339.95,9.3,7.1,0.053,188537.4,188537.4,7905,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822950,292699.00
07/25/2015 07:15,2,0.273,ACTIVE,213.51,336.64,59.981,1437822904,"274151322000085","174011321042388",26.86,22.00,0,333.63,341.15,7.4,5.2,0.035,469879.4,469879.4,9171,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822951,292700.00
07/25/2015 07:15,2,0.344,ACTIVE,212.16,334.84,59.981,1437822904,"201051344000651","174011321042388",26.80,20.00,0,330.03,339.65,9.4,7.1,0.057,187861.0,187861.0,7886,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822952,292701.00
07/25/2015 07:15,2,0.346,ACTIVE,212.38,333.93,59.975,1437822904,"201051344000867","174011321042388",27.67,21.00,0,328.22,339.95,9.7,7.5,0.040,180407.0,180407.0,7907,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822952,292702.00
07/25/2015 07:15,2,0.336,ACTIVE,212.16,333.93,59.981,1437822904,"201051344001230","174011321042388",27.73,20.30,0,327.32,339.04,9.5,7.2,0.044,191455.0,191455.0,7914,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822955,292703.00
07/25/2015 07:15,2,0.346,ACTIVE,212.61,336.64,59.981,1437822904,"201051344000576","174011321042388",27.49,20.00,0,329.13,341.15,9.6,7.4,0.040,187711.2,187711.2,7918,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822956,292704.00
07/25/2015 07:15,2,0.361,ACTIVE,212.16,333.93,59.981,1437822904,"201051344000579","174011321042388",28.61,21.30,0,329.43,340.25,10.5,8.2,0.053,194469.4,194469.4,7882,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822957,292705.00
07/25/2015 07:15,1,0.047,ACTIVE_NO_POWER,214.0,395.37,60.03,1437822904,"040051121000097","174011321042388",28.67,19,0.000,319.49,440.38,1.3,0.0,0.000,59048.100000012,59048.100000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822964,292706.00
07/25/2015 07:15,1,0.083,ALERT,214.0,342.04,60.03,1437822904,"040051121000116","174011321042388",28.39,18,0.000,341.63,350.48,2.3,0.0,0.000,57989.900000024,57989.900000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437822967,292707.00
07/25/2015 07:15,1,0.016,ALERT,214.5,418.12,60.03,1437822904,"040051121000195","174011321042388",27.52,18,0.000,417.78,427.80,0.4,0.0,0.000,60688.300000024,60688.300000024,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437822975,292708.00
07/25/2015 07:15,1,0.138,ACTIVE_NO_POWER,214.0,365.70,60.00,1437822904,"040051121000095","174011321042388",25.47,18,0.000,317.55,437.09,3.5,0.0,0.000,55858.5,55858.5,36,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437822977,292709.00
07/25/2015 07:30,2,0.465,ACTIVE,211.03,333.33,59.959,1437823804,"201051344000955","174011321042388",27.77,21.30,0,326.72,339.65,13.1,10.7,0.075,193302.6,193302.6,7897,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823805,292710.00
07/25/2015 07:30,1,0.101,ACTIVE_NO_POWER,213.6,435.68,60.00,1437823804,"040051121000195","174011321042388",27.44,20,0.000,303.84,440.42,2.7,0.0,0.000,60688.300000024,60688.300000024,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823807,292711.00
07/25/2015 07:30,2,0.336,ACTIVE,212.38,335.44,59.959,1437823804,"274151322000095","174011321042388",27.91,22.30,0,330.93,340.55,9.5,7.2,0.049,492934.2,492934.2,8795,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823807,292712.00
07/25/2015 07:30,2,0.449,ACTIVE,211.48,333.63,59.959,1437823804,"201051344000868","174011321042388",27.49,21.00,0,328.22,339.65,12.6,10.2,0.066,179811.5,179811.5,7900,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823808,292713.00
07/25/2015 07:30,2,0.424,ACTIVE,211.93,334.54,59.959,1437823804,"201051344000853","174011321042388",27.33,21.30,0,330.03,341.75,11.8,9.4,0.071,186166.9,186166.9,7904,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823809,292714.00
07/25/2015 07:30,2,0.422,ACTIVE,211.93,333.93,59.954,1437823804,"201051344000582","174011321042388",27.73,21.00,0,329.13,340.55,11.9,9.6,0.066,185911.4,185911.4,7883,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823810,292715.00
07/25/2015 07:30,1,0.321,ACTIVE_NO_POWER,213.9,375.60,60.03,1437823804,"040051121000097","174011321042388",23.32,21,0.000,318.49,441.28,7.3,0.0,0.000,59048.100000012,59048.400000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823812,292716.00
07/25/2015 07:30,2,0.447,ACTIVE,211.48,333.93,59.954,1437823804,"201051344000469","174011321042388",27.51,20.30,0,327.62,341.45,12.5,10.1,0.080,181436.3,181436.3,7896,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823813,292717.00
07/25/2015 07:30,2,0.418,ACTIVE,211.25,334.84,59.959,1437823804,"201051344000988","174011321042388",27.31,21.50,0,326.72,342.65,11.6,9.3,0.080,180798.5,180798.5,7885,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823814,292718.00
07/25/2015 07:30,2,0.426,ACTIVE,211.48,333.93,59.959,1437823804,"201051344001158","174011321042388",27.85,21.00,0,327.32,340.85,12.1,9.7,0.071,186704.7,186704.7,7885,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823814,292719.00
07/25/2015 07:30,2,0.418,ACTIVE,211.25,332.73,59.965,1437823804,"201051344001025","174011321042388",27.87,21.00,0,328.22,340.25,11.8,9.5,0.066,190658.9,190658.9,7885,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823815,292720.00
07/25/2015 07:30,1,0.237,ACTIVE,213.3,344.30,60.00,1437823804,"033051125000118","174011321042388",38.77,20,0.139,314.78,445.74,9.1,14.8,0.052,65845.3,65846.5,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823817,292721.00
07/25/2015 07:30,2,0.441,ACTIVE,211.48,333.63,59.965,1437823804,"201051344000569","174011321042388",27.69,21.50,0,327.62,340.25,12.4,10.0,0.066,193976.5,193976.5,7904,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823818,292722.00
07/25/2015 07:30,2,0.203,ACTIVE,212.83,415.39,59.959,1437823804,"274151322000094","174011321042388",39.24,23.30,0,333.33,417.19,8.2,6.0,0.044,374390.4,374390.4,9288,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823819,292723.00
07/25/2015 07:30,1,0.352,ACTIVE,213.1,330.86,60.00,1437823804,"040051121000068","174011321042388",22.08,20,0.137,318.51,440.16,7.7,13.8,0.081,55676.999999988,55677.3,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823820,292724.00
07/25/2015 07:30,2,0.432,ACTIVE,211.48,333.03,59.959,1437823804,"201051344000458","174011321042388",27.81,21.80,0,327.62,340.25,12.2,9.8,0.066,189764.7,189764.7,7892,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823821,292725.00
07/25/2015 07:30,2,0.354,ACTIVE,212.83,336.04,59.944,1437823804,"274151322000087","174011321042388",27.41,23.80,0,330.63,341.75,9.9,7.6,0.053,445617.5,445617.5,8751,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823822,292726.00
07/25/2015 07:30,2,0.389,ACTIVE,212.61,336.34,59.954,1437823804,"274151322000052","174011321042388",27.91,23.30,0,330.03,341.45,11.0,8.7,0.062,476490.9,476490.9,9161,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823823,292727.00
07/25/2015 07:30,2,0.408,ACTIVE,211.70,334.24,59.970,1437823804,"201051344001145","174011321042388",27.99,21.00,0,329.73,342.05,11.6,9.3,0.071,194930.8,194930.8,7906,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823824,292728.00
07/25/2015 07:30,2,0.410,ACTIVE,211.93,334.84,59.965,1437823804,"201051344000685","174011321042388",27.49,21.30,0,327.62,341.45,11.4,9.1,0.075,193794.1,193794.1,7907,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823825,292729.00
07/25/2015 07:30,2,0.346,ACTIVE,212.38,336.94,59.954,1437823804,"274151322000088","174011321042388",27.45,22.80,0,330.63,340.85,9.7,7.4,0.049,456915.7,456915.7,8768,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823825,292730.00
07/25/2015 07:30,2,0.445,ACTIVE,211.70,334.54,59.954,1437823804,"201051344000438","174011321042388",27.71,21.30,0,328.22,340.55,12.6,10.2,0.075,193854.7,193854.7,7883,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823826,292731.00
07/25/2015 07:30,2,0.439,ACTIVE,211.25,332.73,59.959,1437823804,"201051344001135","174011321042388",27.93,21.00,0,328.22,339.95,12.5,10.1,0.066,185256.4,185256.4,7867,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823827,292732.00
07/25/2015 07:30,2,0.465,ACTIVE,211.70,334.54,59.922,1437823804,"201051344000417","174011321042388",27.71,21.50,0,329.13,340.85,13.1,10.7,0.071,189237.2,189237.2,7882,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823828,292733.00
07/25/2015 07:30,2,0.449,ACTIVE,211.25,333.93,59.954,1437823804,"201051344000594","174011321042388",27.47,21.50,0,326.42,339.65,12.6,10.2,0.080,190312.6,190312.6,7893,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823829,292734.00
07/25/2015 07:30,2,0.344,ACTIVE,212.61,336.04,59.944,1437823804,"274151322000083","174011321042388",27.63,22.50,0,330.93,340.85,9.7,7.4,0.049,472519.7,472519.7,9190,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823830,292735.00
07/25/2015 07:30,2,0.428,ACTIVE,211.93,334.24,59.959,1437823804,"201051344000585","174011321042388",27.87,21.50,0,328.22,340.85,12.1,9.7,0.071,189547.7,189547.7,7884,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823831,292736.00
07/25/2015 07:30,2,0.361,ACTIVE,212.83,337.24,59.986,1437823804,"274151322000054","174011321042388",27.51,23.30,0,330.63,341.15,10.1,7.8,0.053,467421.1,467421.1,8759,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823832,292737.00
07/25/2015 07:30,2,0.451,ACTIVE,211.70,333.33,59.954,1437823804,"201051344001203","174011321042388",27.35,21.00,0,328.22,340.85,12.5,10.1,0.071,190537.1,190537.1,7894,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823833,292738.00
07/25/2015 07:30,2,0.430,ACTIVE,211.25,333.03,59.965,1437823804,"201051344000646","174011321042388",27.91,21.30,0,326.42,340.85,12.2,9.8,0.071,187318.3,187318.3,7878,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823834,292739.00
07/25/2015 07:30,2,0.213,ACTIVE,213.51,418.70,59.965,1437823804,"274151322000068","174011321042388",39.56,24.80,0,333.93,420.80,8.6,6.3,0.035,373572.0,373572.0,8894,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823835,292740.00
07/25/2015 07:30,2,0.371,ACTIVE,213.29,337.54,59.981,1437823804,"274151322000076","174011321042388",27.91,23.00,0,332.13,341.45,10.5,8.2,0.057,498894.1,498894.1,9165,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823835,292741.00
07/25/2015 07:30,1,0.223,ACTIVE_NO_POWER,213.2,396.57,60.00,1437823804,"033051125000132","174011321042388",32.98,20,0.006,318.01,439.30,7.3,0.0,0.106,49350.900000036,49351.5,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823837,292742.00
07/25/2015 07:30,1,0.258,ACTIVE,213.7,347.93,60.00,1437823804,"033051125000150","174011321042388",37.66,20,0.000,318.41,444.41,9.6,10.5,0.212,65966.500000012,65967.700000012,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823838,292743.00
07/25/2015 07:30,2,0.459,ACTIVE,211.48,333.93,59.959,1437823804,"201051344000890","174011321042388",27.93,21.50,0,327.92,340.85,13.0,10.6,0.071,191798.4,191798.4,7890,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823839,292744.00
07/25/2015 07:30,2,0.395,ACTIVE,211.48,333.93,59.965,1437823804,"201051344000900","174011321042388",27.71,20.70,0,327.92,340.25,11.1,8.8,0.075,192342.4,192342.4,7908,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823840,292745.00
07/25/2015 07:30,2,0.439,ACTIVE,211.93,336.04,59.981,1437823804,"201051344000633","174011321042388",27.91,21.30,0,326.72,342.05,12.5,10.1,0.075,181626.3,181626.3,7907,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823841,292746.00
07/25/2015 07:30,1,0.307,ACTIVE_NO_POWER,213.6,405.16,60.03,1437823804,"040051121000185","174011321042388",22.06,21,0.000,318.81,438.42,6.7,0.0,0.000,57752.499999999,57753.099999999,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823842,292747.00
07/25/2015 07:30,2,0.441,ACTIVE,211.48,333.63,59.970,1437823804,"201051344000983","174011321042388",27.81,21.50,0,328.22,340.25,12.5,10.1,0.075,189285.7,189285.7,7903,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823843,292748.00
07/25/2015 07:30,2,0.420,ACTIVE,211.70,334.54,59.975,1437823804,"201051344000917","174011321042388",27.61,21.80,0,327.92,341.15,11.8,9.4,0.066,192297.4,192297.4,7906,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823844,292749.00
07/25/2015 07:30,1,0.334,ACTIVE_NO_POWER,213.2,420.55,60.03,1437823804,"040051121000116","174011321042388",23.93,19,0.000,303.31,439.43,7.8,0.0,0.000,57989.900000024,57990.100000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823845,292750.00
07/25/2015 07:30,1,0.198,ACTIVE,213.7,342.83,60.00,1437823804,"033051125000135","174011321042388",32.49,22,0.128,320.37,439.92,6.4,10.9,0.017,49059.999999998,49060.699999986,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823847,292751.00
07/25/2015 07:30,2,0.443,ACTIVE,211.70,334.54,59.975,1437823804,"201051344000648","174011321042388",27.81,20.70,0,329.13,341.15,12.5,10.2,0.066,187793.1,187793.1,7899,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823848,292752.00
07/25/2015 07:30,2,0.475,ACTIVE,211.25,334.24,59.970,1437823804,"201051344001093","174011321042388",28.57,21.50,0,327.92,341.45,13.7,11.3,0.084,190458.9,190458.9,7895,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823849,292753.00
07/25/2015 07:30,2,0.422,ACTIVE,211.70,333.93,59.981,1437823804,"201051344000645","174011321042388",27.99,21.30,0,328.82,340.85,12.0,9.6,0.071,188539.5,188539.5,7906,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823850,292754.00
07/25/2015 07:30,2,0.369,ACTIVE,212.61,337.54,59.970,1437823804,"274151322000085","174011321042388",27.79,22.50,0,331.83,341.45,10.4,8.1,0.057,469881.0,469881.0,9172,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823851,292755.00
07/25/2015 07:30,2,0.428,ACTIVE,211.48,334.24,59.975,1437823804,"201051344000651","174011321042388",27.55,20.30,0,329.13,339.95,12.0,9.7,0.071,187863.0,187863.0,7887,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823852,292756.00
07/25/2015 07:30,2,0.445,ACTIVE,211.48,333.03,59.975,1437823804,"201051344000867","174011321042388",28.01,21.50,0,327.32,339.95,12.7,10.3,0.075,180409.1,180409.1,7908,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823853,292757.00
07/25/2015 07:30,1,0.426,ACTIVE_NO_POWER,213.2,392.13,60.03,1437823804,"040051121000095","174011321042388",21.50,20,0.000,315.94,437.58,9.1,0.0,0.000,55858.5,55859,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823854,292758.00
07/25/2015 07:30,2,0.451,ACTIVE,211.25,333.63,59.986,1437823804,"201051344001230","174011321042388",27.31,21.30,0,327.02,340.25,12.5,10.1,0.080,191457.1,191457.1,7915,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823855,292759.00
07/25/2015 07:30,2,0.441,ACTIVE,211.93,335.14,59.981,1437823804,"201051344000576","174011321042388",27.45,20.70,0,328.82,341.75,12.3,10.0,0.075,187713.3,187713.3,7919,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823856,292760.00
07/25/2015 07:30,2,0.475,ACTIVE,211.25,333.93,59.981,1437823804,"201051344000579","174011321042388",27.49,21.80,0,328.52,340.55,13.3,10.9,0.075,194471.8,194471.8,7883,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437823857,292761.00
07/25/2015 07:45,2,0.646,ACTIVE,211.25,337.24,59.965,1437824703,"201051344000955","174011321042388",28.55,22.00,0,325.82,345.96,18.8,16.2,0.124,193305.9,193305.9,7898,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824704,292762.00
07/25/2015 07:45,1,0.386,ACTIVE,213.6,325.52,60.03,1437824703,"040051121000195","174011321042388",24.96,21,0.038,317.65,443.09,9.6,7.5,0.238,60688.300000024,60689.500000012,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824706,292763.00
07/25/2015 07:45,2,0.516,ACTIVE,212.83,340.25,59.970,1437824703,"274151322000095","174011321042388",28.57,23.00,0,330.03,344.76,14.9,12.4,0.080,492936.5,492936.5,8796,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824706,292764.00
07/25/2015 07:45,2,0.639,ACTIVE,211.70,338.44,59.975,1437824703,"201051344000868","174011321042388",28.11,21.50,0,327.32,346.26,18.2,15.6,0.128,179814.7,179814.7,7901,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824707,292765.00
07/25/2015 07:45,2,0.580,ACTIVE,212.38,338.44,59.965,1437824703,"201051344000853","174011321042388",28.61,21.80,0,328.22,346.26,16.9,14.4,0.119,186169.8,186169.8,7905,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824708,292766.00
07/25/2015 07:45,2,0.590,ACTIVE,212.38,338.74,59.959,1437824703,"201051344000582","174011321042388",28.39,21.50,0,327.02,345.66,17.0,14.5,0.115,185914.3,185914.3,7884,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824709,292767.00
07/25/2015 07:45,1,0.504,ACTIVE,214.1,406.99,60.00,1437824703,"040051121000097","174011321042388",25.40,22,0.155,318.34,442.54,12.7,7.6,0.000,59048.400000012,59050.000000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824711,292768.00
07/25/2015 07:45,2,0.607,ACTIVE,211.93,339.34,59.965,1437824703,"201051344000469","174011321042388",28.73,21.00,0,325.82,345.96,17.7,15.1,0.110,181439.4,181439.4,7897,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824712,292769.00
07/25/2015 07:45,2,0.584,ACTIVE,211.70,338.44,59.959,1437824703,"201051344000988","174011321042388",28.78,22.00,0,325.52,347.46,17.1,14.5,0.119,180801.4,180801.4,7886,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824713,292770.00
07/25/2015 07:45,2,0.604,ACTIVE,211.70,338.14,59.970,1437824703,"201051344001158","174011321042388",28.59,21.80,0,327.92,345.96,17.5,15.0,0.133,186707.6,186707.6,7886,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824713,292771.00
07/25/2015 07:45,2,0.584,ACTIVE,211.70,336.04,59.996,1437824703,"201051344001025","174011321042388",28.47,21.50,0,327.32,345.96,16.9,14.3,0.115,190661.8,190661.8,7886,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824714,292772.00
07/25/2015 07:45,1,0.385,ACTIVE,213.9,419.32,60.03,1437824703,"033051125000118","174011321042388",39.33,22,0.143,317.28,445.36,15.0,14.9,0.000,65846.5,65848.6,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824716,292773.00
07/25/2015 07:45,2,0.609,ACTIVE,211.70,337.24,59.959,1437824703,"201051344000569","174011321042388",28.75,22.00,0,327.32,345.96,17.8,15.3,0.119,193979.6,193979.6,7905,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824717,292774.00
07/25/2015 07:45,2,0.369,ACTIVE,212.61,409.98,59.959,1437824703,"274151322000094","174011321042388",38.68,24.30,0,332.73,426.21,14.4,11.9,0.088,374392.6,374392.6,9289,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824718,292775.00
07/25/2015 07:45,1,0.554,ACTIVE,213.4,382.70,60.00,1437824703,"040051121000068","174011321042388",22.86,20,0.153,320.32,439.95,12.6,11.9,0.003,55677.3,55678.900000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824719,292776.00
07/25/2015 07:45,2,0.596,ACTIVE,211.70,336.64,59.959,1437824703,"201051344000458","174011321042388",28.73,22.50,0,326.72,345.66,17.3,14.8,0.128,189767.7,189767.7,7893,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824720,292777.00
07/25/2015 07:45,2,0.555,ACTIVE,212.61,340.25,59.965,1437824703,"274151322000087","174011321042388",27.81,24.50,0,331.53,345.66,15.6,13.2,0.084,445620.0,445620.0,8752,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824721,292778.00
07/25/2015 07:45,2,0.611,ACTIVE,212.38,340.85,59.959,1437824703,"274151322000052","174011321042388",28.27,24.00,0,330.93,346.56,17.5,15.0,0.106,476493.8,476493.8,9162,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824722,292779.00
07/25/2015 07:45,2,0.574,ACTIVE,211.93,338.44,59.959,1437824703,"201051344001145","174011321042388",28.45,21.80,0,327.92,345.66,16.6,14.1,0.124,194933.7,194933.7,7907,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824723,292780.00
07/25/2015 07:45,2,0.582,ACTIVE,212.16,337.84,59.965,1437824703,"201051344000685","174011321042388",28.07,22.00,0,326.72,345.36,16.6,14.1,0.119,193797.0,193797.0,7908,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824724,292781.00
07/25/2015 07:45,2,0.570,ACTIVE,212.38,341.75,59.959,1437824703,"274151322000088","174011321042388",27.71,23.50,0,330.63,345.96,16.0,13.6,0.093,456918.2,456918.2,8769,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824725,292782.00
