ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 07:45,2,0.615,ACTIVE,211.93,337.84,59.965,1437824703,"201051344000438","174011321042388",28.92,21.80,0,327.32,346.56,18.1,15.5,0.115,193857.9,193857.9,7884,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824726,292783.00
07/25/2015 07:45,2,0.615,ACTIVE,211.70,336.64,59.996,1437824703,"201051344001135","174011321042388",28.43,21.50,0,327.02,345.36,17.8,15.2,0.119,185259.4,185259.4,7868,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824727,292784.00
07/25/2015 07:45,2,0.637,ACTIVE,211.93,337.54,59.938,1437824703,"201051344000417","174011321042388",28.61,22.30,0,327.02,345.96,18.5,15.9,0.133,189240.5,189240.5,7883,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824728,292785.00
07/25/2015 07:45,2,0.617,ACTIVE,211.48,336.94,59.970,1437824703,"201051344000594","174011321042388",28.77,22.30,0,325.82,345.96,18.0,15.4,0.128,190315.7,190315.7,7894,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824729,292786.00
07/25/2015 07:45,2,0.553,ACTIVE,212.83,339.04,59.970,1437824703,"274151322000083","174011321042388",27.75,23.50,0,331.23,345.96,15.6,13.1,0.102,472522.2,472522.2,9191,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824729,292787.00
07/25/2015 07:45,2,0.564,ACTIVE,211.93,337.54,59.975,1437824703,"201051344000585","174011321042388",28.77,22.00,0,327.32,345.06,16.5,14.0,0.106,189550.6,189550.6,7885,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824730,292788.00
07/25/2015 07:45,2,0.564,ACTIVE,213.06,341.15,59.986,1437824703,"274151322000054","174011321042388",28.09,23.80,0,330.63,345.96,16.1,13.6,0.097,467423.7,467423.7,8760,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824731,292789.00
07/25/2015 07:45,2,0.619,ACTIVE,211.93,336.34,59.970,1437824703,"201051344001203","174011321042388",28.75,21.80,0,327.32,347.16,18.1,15.5,0.133,190540.3,190540.3,7895,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824732,292790.00
07/25/2015 07:45,2,0.600,ACTIVE,211.48,336.94,59.970,1437824703,"201051344000646","174011321042388",28.51,22.00,0,325.82,345.36,17.4,14.8,0.115,187321.2,187321.2,7879,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824733,292791.00
07/25/2015 07:45,2,0.395,ACTIVE,213.51,403.37,59.975,1437824703,"274151322000068","174011321042388",37.85,25.80,0,333.33,435.23,15.2,12.7,0.084,373574.2,373574.2,8895,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824734,292792.00
07/25/2015 07:45,2,0.584,ACTIVE,212.83,338.74,59.970,1437824703,"274151322000076","174011321042388",28.92,23.80,0,332.13,346.56,17.1,14.6,0.102,498896.9,498896.9,9166,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824735,292793.00
07/25/2015 07:45,1,0.370,ACTIVE,213.4,337.74,60.00,1437824703,"033051125000132","174011321042388",32.51,21,0.149,318.58,439.39,11.9,9.6,0.111,49351.5,49353,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824736,292794.00
07/25/2015 07:45,1,0.410,ACTIVE,214.1,379.27,60.00,1437824703,"033051125000150","174011321042388",38.46,22,0.154,319.14,445.39,15.7,15.3,0.017,65967.700000012,65969.900000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824737,292795.00
07/25/2015 07:45,2,0.650,ACTIVE,211.48,336.64,59.970,1437824703,"201051344000890","174011321042388",28.31,22.30,0,326.72,346.26,18.7,16.1,0.133,191801.7,191801.7,7891,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824738,292796.00
07/25/2015 07:45,2,0.570,ACTIVE,211.48,337.24,59.975,1437824703,"201051344000900","174011321042388",28.57,21.30,0,327.02,345.66,16.5,14.0,0.128,192345.2,192345.2,7909,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824739,292797.00
07/25/2015 07:45,2,0.625,ACTIVE,212.16,339.04,59.975,1437824703,"201051344000633","174011321042388",28.13,21.80,0,327.02,346.86,17.8,15.3,0.124,181629.4,181629.4,7908,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824740,292798.00
07/25/2015 07:45,1,0.381,ACTIVE,213.9,360.37,60.00,1437824703,"040051121000185","174011321042388",24.85,22,0.141,318.70,438.55,9.4,10.9,0.003,57753.099999999,57754.099999999,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824741,292799.00
07/25/2015 07:45,2,0.609,ACTIVE,211.70,336.94,59.975,1437824703,"201051344000983","174011321042388",28.45,22.00,0,326.42,345.36,17.6,15.0,0.110,189288.8,189288.8,7904,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824742,292800.00
07/25/2015 07:45,2,0.539,ACTIVE,211.93,338.14,59.970,1437824703,"201051344000917","174011321042388",29.86,22.50,0,326.72,344.76,16.3,13.8,0.102,192300.2,192300.2,7907,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824743,292801.00
07/25/2015 07:45,1,0.486,ACTIVE,213.3,369.18,60.00,1437824703,"040051121000116","174011321042388",25.52,20,0.145,312.33,440.98,12.3,15.3,0.006,57990.100000024,57991.600000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824744,292802.00
07/25/2015 07:45,1,0.260,ACTIVE,213.5,344.89,60.03,1437824703,"033051125000135","174011321042388",35.88,22,0.144,320.37,440.02,9.2,15.2,0.036,49060.699999986,49061.900000034,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824746,292803.00
07/25/2015 07:45,2,0.611,ACTIVE,211.93,337.54,59.970,1437824703,"201051344000648","174011321042388",28.65,21.30,0,327.32,346.56,17.8,15.2,0.124,187796.3,187796.3,7900,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824746,292804.00
07/25/2015 07:45,2,0.684,ACTIVE,211.70,338.14,59.965,1437824703,"201051344001093","174011321042388",29.04,22.30,0,327.02,347.46,20.1,17.5,0.137,190462.5,190462.5,7896,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824747,292805.00
07/25/2015 07:45,2,0.596,ACTIVE,212.16,337.54,59.970,1437824703,"201051344000645","174011321042388",28.39,22.00,0,327.02,345.96,17.2,14.7,0.119,188542.4,188542.4,7907,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824748,292806.00
07/25/2015 07:45,2,0.602,ACTIVE,212.83,341.45,59.965,1437824703,"274151322000085","174011321042388",27.57,23.30,0,331.83,346.26,16.8,14.3,0.097,469883.8,469883.8,9173,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824749,292807.00
07/25/2015 07:45,2,0.592,ACTIVE,211.93,337.24,59.965,1437824703,"201051344000651","174011321042388",28.51,21.30,0,327.92,345.96,17.1,14.6,0.115,187866.0,187866.0,7888,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824750,292808.00
07/25/2015 07:45,2,0.633,ACTIVE,211.93,337.54,59.965,1437824703,"201051344000867","174011321042388",28.80,22.00,0,327.02,345.96,18.5,15.9,0.124,180412.3,180412.3,7909,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824751,292809.00
07/25/2015 07:45,1,0.608,ACTIVE_NO_POWER,213.1,412.55,60.03,1437824703,"040051121000095","174011321042388",22.57,21,0.000,313.68,438.01,13.6,0.0,0.000,55859,55860.5,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824752,292810.00
07/25/2015 07:45,2,0.621,ACTIVE,211.70,337.54,59.933,1437824703,"201051344001230","174011321042388",28.92,22.00,0,326.12,345.66,18.2,15.7,0.133,191460.3,191460.3,7916,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824753,292811.00
07/25/2015 07:45,2,0.602,ACTIVE,212.16,338.44,59.970,1437824703,"201051344000576","174011321042388",28.84,21.30,0,327.32,346.56,17.6,15.0,0.106,187716.4,187716.4,7920,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824754,292812.00
07/25/2015 07:45,2,0.635,ACTIVE,211.70,337.84,59.975,1437824703,"201051344000579","174011321042388",28.96,22.50,0,326.42,345.96,18.6,16.1,0.119,194475.1,194475.1,7884,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437824755,292813.00
07/25/2015 08:00,2,0.930,ACTIVE,213.06,343.25,59.981,1437825603,"201051344000955","174011321042388",29.54,22.80,0,327.62,353.77,27.9,25.0,0.203,193311.0,193311.0,7899,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825605,292814.00
07/25/2015 08:00,1,0.638,ACTIVE,215.1,430.94,60.03,1437825603,"040051121000195","174011321042388",25.72,22,0.149,320.53,441.68,16.3,12.6,0.000,60689.500000012,60691.800000024,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825606,292815.00
07/25/2015 08:00,2,0.803,ACTIVE,214.19,341.75,59.981,1437825603,"274151322000095","174011321042388",29.42,23.80,0,330.93,352.27,23.9,21.1,0.146,492940.7,492940.7,8797,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825607,292816.00
07/25/2015 08:00,2,0.920,ACTIVE,213.29,342.95,59.986,1437825603,"201051344000868","174011321042388",28.77,22.00,0,327.62,354.67,26.9,24.0,0.212,179819.5,179819.5,7902,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825608,292817.00
07/25/2015 08:00,2,0.877,ACTIVE,214.19,344.76,59.996,1437825603,"201051344000853","174011321042388",28.82,22.50,0,329.43,355.58,25.6,22.8,0.194,186174.4,186174.4,7906,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825609,292818.00
07/25/2015 08:00,2,0.857,ACTIVE,214.19,344.15,60.002,1437825603,"201051344000582","174011321042388",28.77,22.30,0,327.92,354.37,25.0,22.2,0.194,185918.8,185918.8,7885,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825610,292819.00
07/25/2015 08:00,1,0.770,ACTIVE,215.4,351.71,60.03,1437825603,"040051121000097","174011321042388",25.78,23,0.155,319.23,440.88,19.7,21.4,0.123,59050.000000012,59052.900000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825611,292820.00
07/25/2015 08:00,2,0.932,ACTIVE,213.51,343.85,59.991,1437825603,"201051344000469","174011321042388",28.65,21.80,0,327.32,354.97,27.0,24.2,0.203,181444.2,181444.2,7898,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825612,292821.00
07/25/2015 08:00,2,0.900,ACTIVE,213.29,345.36,60.002,1437825603,"201051344000988","174011321042388",28.80,22.50,0,327.32,356.78,26.3,23.5,0.212,180806.1,180806.1,7887,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825613,292822.00
07/25/2015 08:00,2,0.895,ACTIVE,213.29,344.15,59.996,1437825603,"201051344001158","174011321042388",28.65,22.30,0,328.52,354.67,25.9,23.1,0.212,186712.3,186712.3,7887,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825614,292823.00
07/25/2015 08:00,2,0.867,ACTIVE,213.29,342.95,59.996,1437825603,"201051344001025","174011321042388",28.84,22.30,0,329.13,354.07,25.4,22.6,0.186,190666.3,190666.3,7887,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825614,292824.00
07/25/2015 08:00,1,0.607,ACTIVE,215.2,376.77,60.03,1437825603,"033051125000118","174011321042388",38.92,22,0.147,321.11,443.28,23.5,11.6,0.168,65848.6,65852.6,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825616,292825.00
07/25/2015 08:00,2,0.893,ACTIVE,213.29,343.25,59.991,1437825603,"201051344000569","174011321042388",28.86,22.50,0,328.52,354.97,26.1,23.3,0.194,193984.3,193984.3,7906,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825617,292826.00
07/25/2015 08:00,2,0.570,ACTIVE,214.19,408.48,59.996,1437825603,"274151322000094","174011321042388",38.19,25.30,0,334.24,422.30,22.0,19.3,0.141,374396.5,374396.5,9290,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825619,292827.00
07/25/2015 08:00,1,0.860,ACTIVE,215.8,426.28,60.03,1437825603,"040051121000068","174011321042388",23.08,22,0.154,319.86,439.98,19.7,12.5,0.024,55678.900000024,55681.900000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825620,292828.00
07/25/2015 08:00,2,0.859,ACTIVE,213.29,342.95,60.007,1437825603,"201051344000458","174011321042388",29.26,23.00,0,328.82,353.77,25.5,22.7,0.194,189772.3,189772.3,7894,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825621,292829.00
07/25/2015 08:00,2,0.818,ACTIVE,214.19,343.85,59.991,1437825603,"274151322000087","174011321042388",28.17,25.30,0,330.63,352.57,23.4,20.6,0.146,445624.2,445624.2,8753,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825622,292830.00
07/25/2015 08:00,2,0.893,ACTIVE,214.19,348.66,60.023,1437825603,"274151322000052","174011321042388",28.82,24.80,0,329.73,353.47,26.1,23.3,0.168,476498.5,476498.5,9163,0,0,0,L,1151911521,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825622,292831.00
07/25/2015 08:00,2,0.852,ACTIVE,213.51,343.55,59.991,1437825603,"201051344001145","174011321042388",28.77,22.30,0,330.63,354.37,24.8,22.0,0.181,194938.1,194938.1,7908,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825623,292832.00
07/25/2015 08:00,2,0.857,ACTIVE,213.51,343.55,59.996,1437825603,"201051344000685","174011321042388",28.84,22.50,0,329.43,354.07,25.1,22.3,0.212,193801.4,193801.4,7909,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825624,292833.00
07/25/2015 08:00,2,0.848,ACTIVE,213.96,345.06,59.991,1437825603,"274151322000088","174011321042388",28.29,24.30,0,331.23,353.17,24.3,21.6,0.159,456922.5,456922.5,8770,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825625,292834.00
07/25/2015 08:00,2,0.906,ACTIVE,213.29,344.15,60.002,1437825603,"201051344000438","174011321042388",29.30,22.50,0,328.52,355.58,26.9,24.1,0.194,193862.7,193862.7,7885,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825626,292835.00
07/25/2015 08:00,2,0.902,ACTIVE,213.06,342.05,60.002,1437825603,"201051344001135","174011321042388",28.61,22.30,0,328.82,353.77,26.2,23.4,0.199,185264.2,185264.2,7869,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825627,292836.00
07/25/2015 08:00,2,0.924,ACTIVE,213.06,343.25,59.986,1437825603,"201051344000417","174011321042388",28.69,23.00,0,327.92,354.97,26.9,24.0,0.203,189245.4,189245.4,7884,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825628,292837.00
07/25/2015 08:00,2,0.896,ACTIVE,212.83,343.55,59.986,1437825603,"201051344000594","174011321042388",29.24,22.80,0,325.82,354.07,26.6,23.7,0.199,190320.5,190320.5,7895,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825629,292838.00
07/25/2015 08:00,2,0.818,ACTIVE,213.96,345.36,59.991,1437825603,"274151322000083","174011321042388",28.47,24.00,0,330.33,352.57,23.6,20.8,0.155,472526.4,472526.4,9192,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825630,292839.00
07/25/2015 08:00,2,0.852,ACTIVE,213.29,343.25,59.996,1437825603,"201051344000585","174011321042388",28.49,23.00,0,328.82,353.17,24.6,21.8,0.181,189555.0,189555.0,7886,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825631,292840.00
07/25/2015 08:00,2,0.832,ACTIVE,213.74,347.76,59.991,1437825603,"274151322000054","174011321042388",28.92,24.50,0,331.23,353.47,24.4,21.6,0.155,467428.0,467428.0,8761,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825632,292841.00
07/25/2015 08:00,2,0.934,ACTIVE,213.51,343.25,59.996,1437825603,"201051344001203","174011321042388",28.86,22.50,0,329.13,356.48,27.3,24.4,0.217,190545.1,190545.1,7896,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825633,292842.00
07/25/2015 08:00,2,0.883,ACTIVE,212.83,342.65,59.996,1437825603,"201051344000646","174011321042388",29.08,22.80,0,327.62,353.47,26.0,23.2,0.203,187325.9,187325.9,7880,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825633,292843.00
07/25/2015 08:00,2,0.566,ACTIVE,214.87,412.98,59.970,1437825603,"274151322000068","174011321042388",38.80,26.50,0,336.34,423.81,22.4,19.6,0.133,373578.2,373578.2,8896,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825634,292844.00
07/25/2015 08:00,2,0.908,ACTIVE,214.87,342.65,59.959,1437825603,"274151322000076","174011321042388",29.34,24.50,0,331.83,354.67,27.0,24.1,0.177,498901.7,498901.7,9167,0,0,0,L,1151911521,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825635,292845.00
07/25/2015 08:00,1,0.523,ACTIVE,215.3,325.58,60.03,1437825603,"033051125000132","174011321042388",34.52,22,0.155,318.05,439.76,17.9,20.3,0.241,49353,49355.800000012,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825636,292846.00
07/25/2015 08:00,1,0.616,ACTIVE,214.1,328.90,60.07,1437825603,"033051125000150","174011321042388",38.71,22,0.150,320.88,442.05,23.7,11.0,0.263,65969.900000012,65974.000000012,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825638,292847.00
07/25/2015 08:00,2,0.949,ACTIVE,213.06,342.95,59.981,1437825603,"201051344000890","174011321042388",28.86,23.00,0,328.22,354.97,27.8,24.9,0.194,191806.7,191806.7,7892,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825639,292848.00
07/25/2015 08:00,2,0.879,ACTIVE,213.06,343.25,60.002,1437825603,"201051344000900","174011321042388",28.69,21.80,0,327.92,354.07,25.6,22.8,0.203,192349.7,192349.7,7910,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825640,292849.00
07/25/2015 08:00,2,0.895,ACTIVE,213.51,344.45,59.959,1437825603,"201051344000633","174011321042388",29.18,22.50,0,329.13,356.18,26.5,23.7,0.203,181634.1,181634.1,7909,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825641,292850.00
07/25/2015 08:00,1,0.460,ACTIVE,215.1,375.30,60.03,1437825603,"040051121000185","174011321042388",26.38,23,0.136,318.14,438.19,12.0,14.2,0.003,57754.099999999,57755.799999999,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825642,292851.00
07/25/2015 08:00,2,0.893,ACTIVE,213.06,342.65,59.991,1437825603,"201051344000983","174011321042388",29.16,22.50,0,327.92,354.37,26.4,23.6,0.199,189293.5,189293.5,7905,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825643,292852.00
07/25/2015 08:00,2,0.869,ACTIVE,213.06,343.85,59.991,1437825603,"201051344000917","174011321042388",28.92,23.30,0,328.52,353.77,25.5,22.7,0.194,192304.7,192304.7,7908,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825644,292853.00
07/25/2015 08:00,1,0.801,ACTIVE,214.9,346.68,60.03,1437825603,"040051121000116","174011321042388",25.71,22,0.178,312.89,439.25,20.4,23.4,0.134,57991.600000024,57994.600000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825645,292854.00
07/25/2015 08:00,1,0.435,ACTIVE,215.2,370.11,60.03,1437825603,"033051125000135","174011321042388",35.88,23,0.149,319.92,440.61,15.5,15.0,0.025,49061.900000034,49064.100000022,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825646,292855.00
07/25/2015 08:00,2,0.900,ACTIVE,213.29,342.35,60.012,1437825603,"201051344000648","174011321042388",28.55,21.80,0,329.13,354.97,26.1,23.3,0.194,187801.0,187801.0,7901,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825647,292856.00
07/25/2015 08:00,2,1.035,ACTIVE,212.61,343.85,59.981,1437825603,"201051344001093","174011321042388",28.49,23.00,0,326.72,357.08,29.9,26.9,0.221,190467.9,190467.9,7897,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825648,292857.00
07/25/2015 08:00,2,0.900,ACTIVE,213.06,342.65,59.975,1437825603,"201051344000645","174011321042388",28.53,22.50,0,327.92,354.97,26.0,23.2,0.194,188547.1,188547.1,7908,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825649,292858.00
07/25/2015 08:00,2,0.871,ACTIVE,213.96,342.05,59.986,1437825603,"274151322000085","174011321042388",28.49,23.80,0,332.13,353.47,25.1,22.3,0.164,469888.3,469888.3,9174,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825650,292859.00
07/25/2015 08:00,2,0.879,ACTIVE,213.06,342.95,59.986,1437825603,"201051344000651","174011321042388",28.84,22.00,0,328.82,354.37,25.7,22.9,0.186,187870.6,187870.6,7889,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825651,292860.00
07/25/2015 08:00,2,0.932,ACTIVE,213.06,342.05,59.986,1437825603,"201051344000867","174011321042388",28.77,22.80,0,327.92,354.37,27.1,24.3,0.199,180417.2,180417.2,7910,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825652,292861.00
07/25/2015 08:00,1,0.909,ACTIVE,215.0,408.36,60.03,1437825603,"040051121000095","174011321042388",22.70,22,0.142,315.13,437.75,20.5,14.7,0.004,55860.5,55863.199999988,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825653,292862.00
07/25/2015 08:00,2,0.943,ACTIVE,212.61,342.05,59.981,1437825603,"201051344001230","174011321042388",28.57,23.00,0,327.02,353.77,27.3,24.5,0.221,191465.2,191465.2,7917,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825654,292863.00
07/25/2015 08:00,2,0.896,ACTIVE,213.29,344.15,59.991,1437825603,"201051344000576","174011321042388",28.57,21.80,0,328.52,355.58,26.0,23.1,0.203,187721.1,187721.1,7921,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825655,292864.00
07/25/2015 08:00,2,0.930,ACTIVE,212.83,342.95,59.981,1437825603,"201051344000579","174011321042388",29.18,23.00,0,328.22,354.67,27.6,24.7,0.199,194480.1,194480.1,7885,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437825656,292865.00
07/25/2015 08:15,2,1.371,ACTIVE,212.16,347.16,59.965,1437826505,"201051344000955","174011321042388",29.14,23.50,0,330.63,363.69,40.5,37.2,0.336,193318.7,193318.7,7900,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826506,292866.00
07/25/2015 08:15,1,0.966,ACTIVE,214.3,389.86,60.03,1437826505,"040051121000195","174011321042388",26.23,23,0.156,317.49,441.58,25.2,14.6,0.115,60691.800000024,60696.099999976,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826507,292867.00
07/25/2015 08:15,2,1.219,ACTIVE,212.83,345.66,59.965,1437826505,"274151322000095","174011321042388",29.62,24.80,0,335.44,359.48,36.5,33.3,0.247,492947.4,492947.4,8798,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826508,292868.00
07/25/2015 08:15,2,1.303,ACTIVE,212.16,347.16,59.959,1437826505,"201051344000868","174011321042388",29.28,22.50,0,331.53,363.39,38.7,35.4,0.296,179826.9,179826.9,7903,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826509,292869.00
07/25/2015 08:15,2,1.297,ACTIVE,213.29,348.06,59.954,1437826505,"201051344000853","174011321042388",28.69,23.00,0,332.73,364.59,37.7,34.5,0.301,186181.5,186181.5,7907,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826510,292870.00
07/25/2015 08:15,2,1.260,ACTIVE,212.83,347.46,59.959,1437826505,"201051344000582","174011321042388",28.84,23.00,0,333.33,363.69,36.8,33.6,0.301,185925.8,185925.8,7886,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826511,292871.00
07/25/2015 08:15,1,1.126,ACTIVE,214.0,380.40,60.00,1437826505,"040051121000097","174011321042388",26.19,24,0.254,320.31,441.53,29.3,26.0,0.093,59052.900000012,59058.100000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826512,292872.00
07/25/2015 08:15,2,1.312,ACTIVE,212.83,348.66,59.965,1437826505,"201051344000469","174011321042388",29.46,22.30,0,331.23,365.49,39.2,35.9,0.336,181451.7,181451.7,7899,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826513,292873.00
07/25/2015 08:15,2,1.328,ACTIVE,212.38,348.36,59.965,1437826505,"201051344000988","174011321042388",28.82,23.30,0,331.83,365.49,38.8,35.6,0.323,180813.4,180813.4,7888,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826514,292874.00
07/25/2015 08:15,2,1.295,ACTIVE,212.61,347.16,59.965,1437826505,"201051344001158","174011321042388",29.02,23.00,0,332.73,363.99,38.1,34.8,0.323,186719.5,186719.5,7888,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826515,292875.00
07/25/2015 08:15,2,1.275,ACTIVE,212.38,346.26,59.970,1437826505,"201051344001025","174011321042388",28.98,23.30,0,332.43,363.39,37.5,34.2,0.296,190673.4,190673.4,7888,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826516,292876.00
07/25/2015 08:15,1,0.875,ACTIVE,214.1,342.78,60.03,1437826505,"033051125000118","174011321042388",39.23,23,0.218,319.32,443.85,34.1,26.7,0.239,65852.6,65858.9,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826517,292877.00
07/25/2015 08:15,2,1.307,ACTIVE,212.61,348.06,59.970,1437826505,"201051344000569","174011321042388",28.67,23.30,0,332.13,363.39,38.0,34.7,0.309,193991.5,193991.5,7907,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826518,292878.00
07/25/2015 08:15,2,0.803,ACTIVE,212.83,419.00,59.959,1437826505,"274151322000094","174011321042388",39.08,26.30,0,333.33,431.62,32.2,29.2,0.221,374402.5,374402.5,9291,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826519,292879.00
07/25/2015 08:15,1,1.223,ACTIVE,214.4,430.52,60.00,1437826505,"040051121000068","174011321042388",23.62,23,0.176,321.02,440.79,28.7,14.0,0.059,55681.900000024,55686.8,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826520,292880.00
07/25/2015 08:15,2,1.287,ACTIVE,212.61,346.86,59.975,1437826505,"201051344000458","174011321042388",28.78,23.80,0,332.13,362.79,37.5,34.3,0.314,189779.4,189779.4,7895,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826521,292881.00
07/25/2015 08:15,2,1.178,ACTIVE,212.83,350.77,59.975,1437826505,"274151322000087","174011321042388",28.27,26.30,0,335.44,357.68,33.8,30.7,0.225,445630.5,445630.5,8754,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826522,292882.00
07/25/2015 08:15,2,1.277,ACTIVE,213.51,352.87,59.970,1437826505,"274151322000052","174011321042388",28.71,25.80,0,334.84,359.18,37.1,33.9,0.239,476505.6,476505.6,9164,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826523,292883.00
07/25/2015 08:15,2,1.250,ACTIVE,212.61,346.86,59.970,1437826505,"201051344001145","174011321042388",29.00,23.30,0,333.63,363.39,36.7,33.5,0.287,194945.0,194945.0,7909,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826524,292884.00
07/25/2015 08:15,2,1.277,ACTIVE,212.61,347.46,59.975,1437826505,"201051344000685","174011321042388",28.86,23.50,0,330.93,362.79,37.4,34.1,0.323,193808.4,193808.4,7910,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826525,292885.00
07/25/2015 08:15,2,1.223,ACTIVE,213.06,351.97,59.970,1437826505,"274151322000088","174011321042388",28.47,25.00,0,335.14,359.18,35.2,32.1,0.239,456929.2,456929.2,8771,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826526,292886.00
07/25/2015 08:15,2,1.324,ACTIVE,212.61,347.76,59.975,1437826505,"201051344000438","174011321042388",29.20,23.30,0,331.83,364.59,39.2,35.9,0.323,193870.2,193870.2,7886,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826527,292887.00
07/25/2015 08:15,2,1.291,ACTIVE,212.38,346.86,59.981,1437826505,"201051344001135","174011321042388",29.02,23.00,0,331.23,362.19,38.0,34.7,0.296,185271.4,185271.4,7870,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826528,292888.00
07/25/2015 08:15,2,1.330,ACTIVE,212.61,347.46,59.981,1437826505,"201051344000417","174011321042388",28.67,23.80,0,331.83,363.69,38.6,35.4,0.309,189252.8,189252.8,7885,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826529,292889.00
07/25/2015 08:15,2,1.318,ACTIVE,212.16,347.46,59.991,1437826505,"201051344000594","174011321042388",29.16,23.80,0,330.03,363.69,39.0,35.7,0.323,190327.9,190327.9,7896,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826530,292890.00
07/25/2015 08:15,2,1.150,ACTIVE,212.83,351.37,59.970,1437826505,"274151322000083","174011321042388",29.08,25.00,0,335.14,358.88,33.9,30.8,0.239,472532.8,472532.8,9193,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826530,292891.00
07/25/2015 08:15,2,1.219,ACTIVE,212.83,346.86,59.975,1437826505,"201051344000585","174011321042388",29.22,23.80,0,333.03,361.89,36.1,32.9,0.274,189561.8,189561.8,7887,0,0,0,L,1122011218,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826531,292892.00
07/25/2015 08:15,2,1.215,ACTIVE,212.83,347.76,59.970,1437826505,"274151322000054","174011321042388",28.77,25.50,0,335.14,359.48,35.5,32.3,0.243,467434.7,467434.7,8762,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826532,292893.00
07/25/2015 08:15,2,1.350,ACTIVE,212.83,348.36,59.981,1437826505,"201051344001203","174011321042388",29.26,23.50,0,333.03,365.80,40.0,36.7,0.323,190552.7,190552.7,7897,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826533,292894.00
07/25/2015 08:15,2,1.271,ACTIVE,212.16,346.86,59.975,1437826505,"201051344000646","174011321042388",29.20,23.50,0,330.33,362.19,37.6,34.4,0.309,187333.0,187333.0,7881,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826534,292895.00
07/25/2015 08:15,2,0.820,ACTIVE,213.51,413.29,59.970,1437826505,"274151322000068","174011321042388",38.80,27.50,0,334.84,433.72,32.1,29.0,0.199,373584.3,373584.3,8897,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826535,292896.00
07/25/2015 08:15,2,1.330,ACTIVE,214.41,345.06,59.975,1437826505,"274151322000076","174011321042388",29.74,25.50,0,336.64,361.29,40.0,36.7,0.270,498909.2,498909.2,9168,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826536,292897.00
07/25/2015 08:15,1,0.706,ACTIVE,214.2,356.97,60.03,1437826505,"033051125000132","174011321042388",36.21,23,0.175,317.76,439.84,25.4,15.2,0.227,49355.800000012,49360.100000024,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826537,292898.00
07/25/2015 08:15,1,0.871,ACTIVE,214.1,397.11,60.03,1437826505,"033051125000150","174011321042388",39.71,23,0.210,321.36,444.00,34.4,28.0,0.068,65974.000000012,65980.300000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826539,292899.00
07/25/2015 08:15,2,1.367,ACTIVE,212.16,347.46,59.981,1437826505,"201051344000890","174011321042388",29.06,24.30,0,330.93,364.59,40.3,37.0,0.318,191814.4,191814.4,7893,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826540,292900.00
07/25/2015 08:15,2,1.293,ACTIVE,212.61,348.06,59.975,1437826505,"201051344000900","174011321042388",29.04,22.50,0,331.83,363.69,38.1,34.8,0.314,192356.8,192356.8,7911,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826541,292901.00
07/25/2015 08:15,2,1.314,ACTIVE,212.83,348.36,59.975,1437826505,"201051344000633","174011321042388",29.20,23.30,0,331.83,364.89,38.9,35.6,0.309,181641.5,181641.5,7910,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826542,292902.00
07/25/2015 08:15,1,0.740,ACTIVE,214.5,377.62,60.03,1437826505,"040051121000185","174011321042388",26.75,23,0.140,318.52,439.49,19.7,13.2,0.027,57755.799999999,57758.599999999,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826543,292903.00
07/25/2015 08:15,2,1.307,ACTIVE,212.83,348.06,59.986,1437826505,"201051344000983","174011321042388",29.18,23.30,0,330.93,364.29,38.6,35.4,0.314,189300.8,189300.8,7906,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826544,292904.00
07/25/2015 08:15,2,1.283,ACTIVE,212.61,348.06,59.986,1437826505,"201051344000917","174011321042388",28.90,23.80,0,330.63,363.39,37.6,34.4,0.292,192311.7,192311.7,7909,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826545,292905.00
07/25/2015 08:15,1,1.159,ACTIVE,214.1,362.63,60.03,1437826505,"040051121000116","174011321042388",25.86,22,0.241,314.09,440.20,29.8,33.8,0.150,57994.600000024,57999.600000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826546,292906.00
07/25/2015 08:15,1,0.697,ACTIVE,214.7,351.26,60.03,1437826505,"033051125000135","174011321042388",33.87,24,0.193,318.95,440.84,23.5,27.9,0.117,49064.100000022,49067.900000034,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826547,292907.00
07/25/2015 08:15,2,1.307,ACTIVE,212.83,348.36,59.986,1437826505,"201051344000648","174011321042388",28.67,22.50,0,332.13,364.59,37.9,34.7,0.296,187808.2,187808.2,7902,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826548,292908.00
07/25/2015 08:15,2,1.432,ACTIVE,212.61,348.96,59.975,1437826505,"201051344001093","174011321042388",29.40,23.80,0,331.83,366.70,42.6,39.2,0.345,190476.2,190476.2,7898,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826549,292909.00
07/25/2015 08:15,2,1.303,ACTIVE,213.06,347.46,59.959,1437826505,"201051344000645","174011321042388",29.00,23.30,0,331.83,363.99,38.3,35.0,0.305,188554.3,188554.3,7909,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826550,292910.00
07/25/2015 08:15,2,1.230,ACTIVE,213.74,345.96,59.981,1437826505,"274151322000085","174011321042388",28.80,24.50,0,336.34,359.48,35.9,32.7,0.247,469895.1,469895.1,9175,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826551,292911.00
07/25/2015 08:15,2,1.287,ACTIVE,212.83,347.46,59.986,1437826505,"201051344000651","174011321042388",29.20,22.80,0,332.13,364.29,38.1,34.8,0.301,187877.8,187877.8,7890,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826552,292912.00
07/25/2015 08:15,2,1.330,ACTIVE,212.83,347.46,59.991,1437826505,"201051344000867","174011321042388",29.20,23.50,0,331.23,363.99,39.4,36.1,0.309,180424.8,180424.8,7911,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826553,292913.00
07/25/2015 08:15,1,1.248,ACTIVE,214.0,394.51,60.03,1437826505,"040051121000095","174011321042388",23.43,23,0.195,316.97,438.41,29.1,23.8,0.040,55863.199999988,55868,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826554,292914.00
07/25/2015 08:15,2,1.342,ACTIVE,212.16,347.46,59.970,1437826505,"201051344001230","174011321042388",29.18,24.30,0,330.63,363.09,39.7,36.4,0.323,191472.8,191472.8,7918,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826555,292915.00
07/25/2015 08:15,2,1.295,ACTIVE,212.83,347.76,59.981,1437826505,"201051344000576","174011321042388",28.88,22.50,0,331.83,364.89,37.9,34.6,0.296,187728.2,187728.2,7922,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826556,292916.00
07/25/2015 08:15,2,1.340,ACTIVE,212.61,347.46,59.986,1437826505,"201051344000579","174011321042388",29.26,24.00,0,331.83,364.89,39.8,36.5,0.309,194487.7,194487.7,7886,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437826557,292917.00
07/25/2015 08:30,2,1.838,ACTIVE,211.93,350.47,59.975,1437827404,"201051344000955","174011321042388",29.02,24.50,0,329.73,372.11,54.0,50.2,0.446,193329.6,193329.6,7901,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827406,292918.00
07/25/2015 08:30,1,1.391,ACTIVE,214.0,380.05,60.03,1437827404,"040051121000195","174011321042388",26.20,24,0.227,318.34,443.59,36.2,33.8,0.142,60696.099999976,60702.7,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827407,292919.00
07/25/2015 08:30,2,1.705,ACTIVE,213.06,354.67,59.991,1437827404,"274151322000095","174011321042388",29.24,26.00,0,335.14,366.10,50.5,46.8,0.336,492957.4,492957.4,8799,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827408,292920.00
07/25/2015 08:30,2,1.762,ACTIVE,212.16,351.07,59.965,1437827404,"201051344000868","174011321042388",29.30,23.50,0,330.03,373.01,52.3,48.6,0.429,179837.4,179837.4,7904,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827409,292921.00
07/25/2015 08:30,2,1.717,ACTIVE,213.06,351.97,59.970,1437827404,"201051344000853","174011321042388",29.58,23.50,0,332.73,375.11,51.5,47.8,0.433,186191.8,186191.8,7908,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827410,292922.00
07/25/2015 08:30,2,1.711,ACTIVE,212.83,351.07,59.970,1437827404,"201051344000582","174011321042388",28.88,23.80,0,333.33,372.41,50.1,46.4,0.420,185935.8,185935.8,7887,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827411,292923.00
07/25/2015 08:30,1,1.546,ACTIVE,214.6,337.73,60.03,1437827404,"040051121000097","174011321042388",26.23,25,0.253,318.77,443.52,40.3,41.1,0.315,59058.100000012,59065.600000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827412,292924.00
07/25/2015 08:30,2,1.773,ACTIVE,212.61,352.27,59.975,1437827404,"201051344000469","174011321042388",29.54,22.80,0,332.43,373.61,53.1,49.3,0.464,181462.3,181462.3,7900,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827413,292925.00
07/25/2015 08:30,2,1.801,ACTIVE,212.38,352.87,59.975,1437827404,"201051344000988","174011321042388",28.84,24.00,0,332.43,375.71,52.6,48.9,0.429,180823.9,180823.9,7889,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827414,292926.00
07/25/2015 08:30,2,1.742,ACTIVE,212.61,351.37,59.975,1437827404,"201051344001158","174011321042388",29.30,23.80,0,333.03,373.31,51.8,48.0,0.442,186729.9,186729.9,7889,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827415,292927.00
