ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 08:30,2,1.730,ACTIVE,212.16,349.56,59.981,1437827404,"201051344001025","174011321042388",29.20,24.50,0,330.63,372.41,51.2,47.5,0.415,190683.6,190683.6,7889,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827416,292928.00
07/25/2015 08:30,1,1.182,ACTIVE,214.1,407.82,60.03,1437827404,"033051125000118","174011321042388",39.32,24,0.282,318.33,443.57,46.2,38.6,0.133,65858.9,65867.9,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827417,292929.00
07/25/2015 08:30,2,1.754,ACTIVE,212.38,351.67,59.981,1437827404,"201051344000569","174011321042388",29.02,23.80,0,330.63,373.31,51.6,47.8,0.429,194001.8,194001.8,7908,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827418,292930.00
07/25/2015 08:30,2,1.107,ACTIVE,212.83,409.98,59.965,1437827404,"274151322000094","174011321042388",38.25,27.50,0,337.54,438.53,42.8,39.4,0.292,374411.0,374411.0,9292,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827419,292931.00
07/25/2015 08:30,1,1.653,ACTIVE,214.3,372.76,60.03,1437827404,"040051121000068","174011321042388",23.76,24,0.237,319.83,442.80,39.0,30.4,0.170,55686.8,55693.999999988,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827420,292932.00
07/25/2015 08:30,2,1.754,ACTIVE,212.61,349.86,59.986,1437827404,"201051344000458","174011321042388",28.73,24.50,0,332.13,372.41,51.1,47.4,0.433,189789.5,189789.5,7896,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827421,292933.00
07/25/2015 08:30,2,1.598,ACTIVE,212.61,345.06,59.970,1437827404,"274151322000087","174011321042388",28.43,27.80,0,335.14,364.29,46.0,42.5,0.305,445639.6,445639.6,8755,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827422,292934.00
07/25/2015 08:30,2,1.703,ACTIVE,212.38,348.66,59.975,1437827404,"274151322000052","174011321042388",28.78,27.00,0,334.54,365.80,49.6,46.0,0.331,476515.5,476515.5,9165,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827423,292935.00
07/25/2015 08:30,2,1.707,ACTIVE,212.38,349.86,59.975,1437827404,"201051344001145","174011321042388",28.92,24.30,0,331.23,371.81,50.0,46.4,0.398,194954.9,194954.9,7910,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827424,292936.00
07/25/2015 08:30,2,1.736,ACTIVE,212.16,350.47,59.970,1437827404,"201051344000685","174011321042388",28.94,24.50,0,330.33,371.81,51.0,47.3,0.438,193818.6,193818.6,7911,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827425,292937.00
07/25/2015 08:30,2,1.652,ACTIVE,211.93,345.66,59.970,1437827404,"274151322000088","174011321042388",28.57,26.30,0,334.84,365.19,47.8,44.2,0.323,456938.7,456938.7,8772,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827426,292938.00
07/25/2015 08:30,2,1.779,ACTIVE,212.16,350.77,59.970,1437827404,"201051344000438","174011321042388",29.26,24.50,0,330.03,373.31,52.8,49.0,0.438,193880.8,193880.8,7887,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827427,292939.00
07/25/2015 08:30,2,1.758,ACTIVE,211.93,350.47,59.975,1437827404,"201051344001135","174011321042388",28.90,24.00,0,330.33,371.51,51.5,47.7,0.424,185281.7,185281.7,7871,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827428,292940.00
07/25/2015 08:30,2,1.768,ACTIVE,212.38,350.47,59.970,1437827404,"201051344000417","174011321042388",28.86,25.30,0,330.63,371.81,51.7,48.0,0.429,189263.1,189263.1,7886,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827428,292941.00
07/25/2015 08:30,2,1.779,ACTIVE,211.70,350.77,59.986,1437827404,"201051344000594","174011321042388",29.20,24.80,0,328.82,372.41,52.7,48.9,0.446,190338.5,190338.5,7897,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827429,292942.00
07/25/2015 08:30,2,1.559,ACTIVE,212.38,348.36,59.981,1437827404,"274151322000083","174011321042388",29.00,26.00,0,334.84,364.59,45.8,42.3,0.323,472541.9,472541.9,9194,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827430,292943.00
07/25/2015 08:30,2,1.686,ACTIVE,212.61,350.47,59.981,1437827404,"201051344000585","174011321042388",28.98,24.80,0,333.03,370.30,49.5,45.9,0.402,189571.6,189571.6,7888,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827431,292944.00
07/25/2015 08:30,2,1.658,ACTIVE,212.38,349.26,59.965,1437827404,"274151322000054","174011321042388",28.75,26.50,0,333.63,365.80,48.3,44.7,0.331,467444.3,467444.3,8763,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827432,292945.00
07/25/2015 08:30,2,1.836,ACTIVE,212.38,350.17,59.975,1437827404,"201051344001203","174011321042388",28.88,24.80,0,330.33,374.81,53.8,50.0,0.464,190563.5,190563.5,7898,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827433,292946.00
07/25/2015 08:30,2,1.721,ACTIVE,211.93,350.47,59.975,1437827404,"201051344000646","174011321042388",29.24,24.50,0,329.13,371.51,51.0,47.3,0.415,187343.2,187343.2,7882,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827434,292947.00
07/25/2015 08:30,2,1.092,ACTIVE,213.51,417.49,59.970,1437827404,"274151322000068","174011321042388",39.22,29.00,0,337.84,441.84,43.2,39.8,0.278,373592.8,373592.8,8898,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827435,292948.00
07/25/2015 08:30,2,1.812,ACTIVE,213.29,353.77,59.965,1437827404,"274151322000076","174011321042388",29.52,27.00,0,335.14,368.50,54.2,50.4,0.362,498920.1,498920.1,9169,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827436,292949.00
07/25/2015 08:30,1,1.056,ACTIVE,214.5,382.12,60.03,1437827404,"033051125000132","174011321042388",34.69,25,0.215,316.29,443.28,36.4,28.5,0.134,49360.100000024,49365.800000012,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827437,292950.00
07/25/2015 08:30,1,1.180,ACTIVE,214.2,407.39,60.03,1437827404,"033051125000150","174011321042388",39.59,24,0.278,319.95,441.19,46.5,42.9,0.142,65980.300000012,65989.500000012,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827438,292951.00
07/25/2015 08:30,2,1.816,ACTIVE,212.16,349.86,59.965,1437827404,"201051344000890","174011321042388",29.26,25.50,0,330.03,373.01,53.9,50.1,0.424,191825.3,191825.3,7894,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827439,292952.00
07/25/2015 08:30,2,1.732,ACTIVE,212.61,351.67,59.970,1437827404,"201051344000900","174011321042388",29.66,23.30,0,331.23,372.71,52.1,48.3,0.429,192367.2,192367.2,7912,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827440,292953.00
07/25/2015 08:30,2,1.783,ACTIVE,212.38,351.67,59.970,1437827404,"201051344000633","174011321042388",29.00,24.30,0,330.93,373.01,52.5,48.7,0.424,181652.0,181652.0,7911,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827441,292954.00
07/25/2015 08:30,1,1.117,ACTIVE,214.3,422.87,60.03,1437827404,"040051121000185","174011321042388",26.29,24,0.182,318.73,440.48,29.2,27.0,0.019,57758.599999999,57763.599999999,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827442,292955.00
07/25/2015 08:30,2,1.773,ACTIVE,212.61,351.37,59.965,1437827404,"201051344000983","174011321042388",29.20,24.00,0,331.83,373.31,52.5,48.7,0.446,189311.2,189311.2,7907,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827443,292956.00
07/25/2015 08:30,2,1.748,ACTIVE,212.38,351.07,60.012,1437827404,"201051344000917","174011321042388",28.88,24.80,0,331.53,371.81,51.2,47.5,0.442,192321.9,192321.9,7910,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827444,292957.00
07/25/2015 08:30,1,1.562,ACTIVE,213.9,384.18,60.00,1437827404,"040051121000116","174011321042388",26.06,23,0.235,312.23,442.38,40.5,32.3,0.154,57999.600000024,58007.100000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827445,292958.00
07/25/2015 08:30,1,0.974,ACTIVE,214.4,331.64,60.00,1437827404,"033051125000135","174011321042388",33.80,25,0.142,317.66,441.18,32.7,19.9,0.327,49067.900000034,49073.600000022,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827447,292959.00
07/25/2015 08:30,2,1.754,ACTIVE,212.61,351.07,59.965,1437827404,"201051344000648","174011321042388",28.94,23.30,0,334.54,373.61,51.4,47.7,0.411,187818.4,187818.4,7903,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827448,292960.00
07/25/2015 08:30,2,1.914,ACTIVE,212.38,351.97,59.970,1437827404,"201051344001093","174011321042388",29.10,25.00,0,329.43,375.11,56.4,52.5,0.464,190487.6,190487.6,7899,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827449,292961.00
07/25/2015 08:30,2,1.787,ACTIVE,212.61,351.37,59.975,1437827404,"201051344000645","174011321042388",28.78,24.00,0,333.33,373.01,52.1,48.4,0.424,188564.7,188564.7,7910,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827450,292962.00
07/25/2015 08:30,2,1.650,ACTIVE,212.83,348.06,59.970,1437827404,"274151322000085","174011321042388",29.06,25.80,0,335.14,365.80,48.5,44.9,0.336,469904.8,469904.8,9176,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827450,292963.00
07/25/2015 08:30,2,1.777,ACTIVE,212.61,351.07,59.965,1437827404,"201051344000651","174011321042388",28.73,23.80,0,330.63,372.71,51.7,48.0,0.411,187888.1,187888.1,7891,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827451,292964.00
07/25/2015 08:30,2,1.783,ACTIVE,212.38,349.86,59.949,1437827404,"201051344000867","174011321042388",29.30,24.30,0,330.93,372.71,52.9,49.1,0.429,180435.4,180435.4,7912,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827452,292965.00
07/25/2015 08:30,1,1.681,ACTIVE,213.7,400.78,60.00,1437827404,"040051121000095","174011321042388",23.34,24,0.222,315.48,440.51,39.0,29.5,0.080,55868,55875.199999988,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827454,292966.00
07/25/2015 08:30,2,1.801,ACTIVE,211.93,349.86,59.991,1437827404,"201051344001230","174011321042388",29.24,25.50,0,328.82,372.71,53.4,49.6,0.473,191483.5,191483.5,7919,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827455,292967.00
07/25/2015 08:30,2,1.740,ACTIVE,213.06,351.97,59.965,1437827404,"201051344000576","174011321042388",29.10,23.30,0,333.03,375.11,51.3,47.6,0.429,187738.5,187738.5,7923,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827456,292968.00
07/25/2015 08:30,2,1.811,ACTIVE,212.38,351.07,59.986,1437827404,"201051344000579","174011321042388",29.12,25.00,0,333.03,373.31,53.5,49.7,0.455,194498.4,194498.4,7887,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437827457,292969.00
07/25/2015 08:45,2,2.293,ACTIVE,212.38,356.18,59.959,1437828303,"201051344000955","174011321042388",29.34,25.80,0,329.43,387.44,68.2,63.9,0.575,193343.8,193343.8,7902,0,0,0,L,1122011218,0,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828304,292970.00
07/25/2015 08:45,1,1.847,ACTIVE,214.6,403.59,60.00,1437828303,"040051121000195","174011321042388",26.27,26,0.312,317.00,440.24,48.3,38.2,0.167,60702.7,60712.300000024,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828306,292971.00
07/25/2015 08:45,2,2.191,ACTIVE,213.29,365.49,59.959,1437828303,"274151322000095","174011321042388",29.38,27.50,0,335.14,378.72,65.2,61.0,0.442,492970.9,492970.9,8800,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828307,292972.00
07/25/2015 08:45,2,2.277,ACTIVE,212.83,358.58,59.975,1437828303,"201051344000868","174011321042388",28.84,24.30,0,329.43,387.44,66.5,62.3,0.544,179851.2,179851.2,7905,0,0,0,L,1122011218,0,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828308,292973.00
07/25/2015 08:45,2,2.234,ACTIVE,213.96,358.58,60.002,1437828303,"201051344000853","174011321042388",29.12,24.50,0,334.54,390.14,65.9,61.7,0.535,186205.5,186205.5,7909,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828309,292974.00
07/25/2015 08:45,2,2.182,ACTIVE,213.51,358.28,59.975,1437828303,"201051344000582","174011321042388",29.04,24.80,0,330.03,387.14,64.2,60.1,0.521,185949.0,185949.0,7888,0,0,0,L,1122011218,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828310,292975.00
07/25/2015 08:45,1,1.990,ACTIVE,215.3,419.70,60.03,1437828303,"040051121000097","174011321042388",26.35,26,0.325,306.33,448.12,52.2,56.3,0.076,59065.600000012,59076.200000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828311,292976.00
07/25/2015 08:45,2,2.293,ACTIVE,213.51,359.78,59.975,1437828303,"201051344000469","174011321042388",29.00,23.80,0,333.03,388.64,67.5,63.2,0.583,181476.4,181476.4,7901,0,0,0,L,1122011218,0,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828312,292977.00
07/25/2015 08:45,2,2.275,ACTIVE,213.29,357.98,59.970,1437828303,"201051344000988","174011321042388",29.16,25.00,0,332.13,388.94,67.2,63.0,0.566,180837.9,180837.9,7890,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828313,292978.00
07/25/2015 08:45,2,2.250,ACTIVE,213.51,356.78,59.949,1437828303,"201051344001158","174011321042388",28.94,25.00,0,332.73,388.04,66.0,61.7,0.552,186743.6,186743.6,7890,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828314,292979.00
07/25/2015 08:45,2,2.217,ACTIVE,213.06,356.78,59.981,1437828303,"201051344001025","174011321042388",29.24,25.80,0,331.23,387.14,65.6,61.4,0.535,190697.1,190697.1,7890,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828315,292980.00
07/25/2015 08:45,1,1.583,ACTIVE,215.1,312.25,60.03,1437828303,"033051125000118","174011321042388",34.09,26,0.333,304.59,448.23,53.7,48.8,0.353,65867.9,65879.8,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828316,292981.00
07/25/2015 08:45,2,2.215,ACTIVE,213.29,360.69,59.986,1437828303,"201051344000569","174011321042388",29.36,24.50,0,333.63,388.04,65.9,61.7,0.530,194015.5,194015.5,7909,0,0,0,L,1122011218,0,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828317,292982.00
07/25/2015 08:45,2,1.373,ACTIVE,212.83,433.42,59.970,1437828303,"274151322000094","174011321042388",39.70,28.80,0,337.24,446.05,55.8,51.9,0.384,374422.4,374422.4,9293,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828318,292983.00
07/25/2015 08:45,1,2.107,ACTIVE,214.9,412.05,60.03,1437828303,"040051121000068","174011321042388",23.90,25,0.326,320.54,444.15,50.1,39.4,0.195,55693.999999988,55704.199999976,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828319,292984.00
07/25/2015 08:45,2,2.229,ACTIVE,213.51,357.08,59.970,1437828303,"201051344000458","174011321042388",28.98,25.30,0,332.73,386.83,65.5,61.3,0.552,189803.1,189803.1,7897,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828320,292985.00
07/25/2015 08:45,2,2.066,ACTIVE,213.51,357.68,59.965,1437828303,"274151322000087","174011321042388",28.25,29.80,0,334.54,376.31,59.0,55.0,0.407,445651.8,445651.8,8756,0,0,0,L,1151911521,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828321,292986.00
07/25/2015 08:45,2,2.176,ACTIVE,213.74,364.89,59.970,1437828303,"274151322000052","174011321042388",28.63,28.80,0,334.24,378.12,63.1,58.9,0.438,476528.6,476528.6,9166,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828322,292987.00
07/25/2015 08:45,2,2.180,ACTIVE,213.06,356.18,59.975,1437828303,"201051344001145","174011321042388",29.04,25.30,0,330.93,386.23,64.2,60.0,0.521,194968.2,194968.2,7911,0,0,0,L,1122011218,0,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828323,292988.00
07/25/2015 08:45,2,2.209,ACTIVE,213.06,356.48,59.975,1437828303,"201051344000685","174011321042388",29.16,25.80,0,330.03,386.23,65.2,61.1,0.566,193832.1,193832.1,7912,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828324,292989.00
07/25/2015 08:45,2,2.129,ACTIVE,213.74,347.76,59.970,1437828303,"274151322000088","174011321042388",28.49,27.50,0,334.54,379.02,61.4,57.4,0.398,456951.4,456951.4,8773,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828325,292990.00
07/25/2015 08:45,2,2.285,ACTIVE,213.06,359.48,59.949,1437828303,"201051344000438","174011321042388",28.86,25.80,0,330.03,387.44,66.8,62.6,0.557,193894.7,193894.7,7888,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828326,292991.00
07/25/2015 08:45,2,2.225,ACTIVE,212.83,357.08,59.975,1437828303,"201051344001135","174011321042388",29.04,25.00,0,329.43,386.23,65.4,61.2,0.530,185295.2,185295.2,7872,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828327,292992.00
07/25/2015 08:45,2,2.215,ACTIVE,213.06,358.28,59.954,1437828303,"201051344000417","174011321042388",29.20,26.80,0,330.33,386.83,65.5,61.3,0.544,189276.8,189276.8,7887,0,0,0,L,1122011218,0,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828327,292993.00
07/25/2015 08:45,2,2.266,ACTIVE,212.38,357.38,59.959,1437828303,"201051344000594","174011321042388",29.18,26.00,0,328.52,387.14,67.0,62.8,0.561,190352.4,190352.4,7898,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828328,292994.00
07/25/2015 08:45,2,2.039,ACTIVE,212.83,362.49,59.959,1437828303,"274151322000083","174011321042388",28.77,27.50,0,334.24,376.01,59.3,55.3,0.411,472554.0,472554.0,9195,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828329,292995.00
07/25/2015 08:45,2,2.152,ACTIVE,213.29,357.38,59.970,1437828303,"201051344000585","174011321042388",29.34,26.00,0,332.73,386.23,64.0,59.8,0.539,189584.7,189584.7,7889,0,0,0,L,1122011218,0,121.78,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828330,292996.00
07/25/2015 08:45,2,2.131,ACTIVE,213.96,349.26,59.965,1437828303,"274151322000054","174011321042388",28.65,28.00,0,334.54,378.42,61.8,57.8,0.429,467457.0,467457.0,8764,0,0,0,L,1151911521,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828331,292997.00
07/25/2015 08:45,2,2.295,ACTIVE,213.06,357.38,59.975,1437828303,"201051344001203","174011321042388",29.40,26.00,0,331.23,389.54,68.4,64.1,0.566,190577.8,190577.8,7899,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828332,292998.00
07/25/2015 08:45,2,2.207,ACTIVE,212.61,356.78,59.970,1437828303,"201051344000646","174011321042388",29.14,25.80,0,329.13,385.63,65.2,61.0,0.552,187356.7,187356.7,7883,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828333,292999.00
07/25/2015 08:45,2,1.398,ACTIVE,213.51,427.71,59.965,1437828303,"274151322000068","174011321042388",39.30,30.30,0,337.84,446.65,55.7,51.9,0.367,373604.3,373604.3,8899,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828334,293000.00
07/25/2015 08:45,2,2.287,ACTIVE,213.29,358.58,59.938,1437828303,"274151322000076","174011321042388",29.72,28.80,0,336.04,382.33,68.8,64.4,0.468,498934.4,498934.4,9170,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828335,293001.00
07/25/2015 08:45,1,1.312,ACTIVE,214.4,375.75,60.00,1437828303,"033051125000132","174011321042388",34.41,26,0.266,317.85,435.97,44.9,43.3,0.190,49365.800000012,49374.600000024,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828336,293002.00
07/25/2015 08:45,1,1.591,ACTIVE,214.7,378.89,60.03,1437828303,"033051125000150","174011321042388",33.74,25,0.263,306.34,448.77,53.4,39.4,0.324,65989.500000012,66001.200000012,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828337,293003.00
07/25/2015 08:45,2,2.312,ACTIVE,212.61,357.38,59.965,1437828303,"201051344000890","174011321042388",29.02,27.30,0,330.33,386.83,68.0,63.7,0.557,191839.5,191839.5,7895,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828338,293004.00
07/25/2015 08:45,2,2.248,ACTIVE,213.29,359.18,59.970,1437828303,"201051344000900","174011321042388",29.34,23.80,0,331.23,388.34,66.8,62.6,0.557,192381.0,192381.0,7913,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828339,293005.00
07/25/2015 08:45,2,2.256,ACTIVE,213.51,360.38,59.970,1437828303,"201051344000633","174011321042388",29.22,25.50,0,332.13,388.34,66.8,62.6,0.575,181665.9,181665.9,7912,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828340,293006.00
07/25/2015 08:45,1,1.553,ACTIVE,215.0,335.71,60.03,1437828303,"040051121000185","174011321042388",26.72,26,0.265,317.19,442.68,41.3,40.4,0.323,57763.599999999,57771.199999999,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828341,293007.00
07/25/2015 08:45,2,2.229,ACTIVE,213.51,359.48,59.965,1437828303,"201051344000983","174011321042388",29.58,24.80,0,332.73,388.64,66.8,62.6,0.548,189325.1,189325.1,7908,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828342,293008.00
07/25/2015 08:45,2,2.215,ACTIVE,213.29,357.38,59.959,1437828303,"201051344000917","174011321042388",29.20,25.80,0,331.23,386.83,65.5,61.3,0.544,192335.5,192335.5,7911,0,0,0,L,1122011218,0,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828343,293009.00
07/25/2015 08:45,1,1.999,ACTIVE,214.4,394.19,60.03,1437828303,"040051121000116","174011321042388",26.20,25,0.330,306.13,446.32,52.1,52.3,0.235,58007.100000024,58017.400000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828344,293010.00
07/25/2015 08:45,1,1.288,ACTIVE,214.8,367.94,60.03,1437828303,"033051125000135","174011321042388",33.90,26,0.265,317.79,441.55,43.4,41.9,0.198,49073.600000022,49081.80000001,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828346,293011.00
07/25/2015 08:45,2,2.232,ACTIVE,213.51,357.98,59.970,1437828303,"201051344000648","174011321042388",29.00,24.30,0,333.33,387.74,65.6,61.4,0.544,187832.0,187832.0,7904,0,0,0,L,1122011218,0,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828347,293012.00
07/25/2015 08:45,2,2.371,ACTIVE,213.29,360.38,59.965,1437828303,"201051344001093","174011321042388",29.48,26.30,0,329.13,390.14,70.8,66.4,0.566,190502.4,190502.4,7900,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828348,293013.00
07/25/2015 08:45,2,2.289,ACTIVE,213.74,359.48,59.965,1437828303,"201051344000645","174011321042388",28.73,24.80,0,333.33,388.04,66.6,62.4,0.539,188578.5,188578.5,7911,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828349,293014.00
07/25/2015 08:45,2,2.135,ACTIVE,213.51,356.48,59.954,1437828303,"274151322000085","174011321042388",28.84,27.30,0,335.74,378.12,62.3,58.2,0.433,469917.6,469917.6,9177,0,0,0,L,1151911521,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828350,293015.00
07/25/2015 08:45,2,2.236,ACTIVE,213.29,357.68,59.954,1437828303,"201051344000651","174011321042388",29.12,24.80,0,332.43,387.14,66.1,61.8,0.544,187901.8,187901.8,7892,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828351,293016.00
07/25/2015 08:45,2,2.287,ACTIVE,213.29,356.48,59.959,1437828303,"201051344000867","174011321042388",29.06,25.50,0,330.63,386.83,67.4,63.1,0.548,180449.4,180449.4,7913,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828352,293017.00
07/25/2015 08:45,1,2.106,ACTIVE,214.4,380.44,60.00,1437828303,"040051121000095","174011321042388",23.74,25,0.314,315.12,435.83,49.7,50.9,0.235,55875.199999988,55884.699999988,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828353,293018.00
07/25/2015 08:45,2,2.281,ACTIVE,212.61,355.88,59.954,1437828303,"201051344001230","174011321042388",29.26,27.30,0,329.13,386.23,67.6,63.3,0.566,191497.6,191497.6,7920,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828354,293019.00
07/25/2015 08:45,2,2.209,ACTIVE,213.74,360.08,59.959,1437828303,"201051344000576","174011321042388",29.32,24.00,0,333.03,388.64,65.6,61.4,0.499,187752.1,187752.1,7924,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828355,293020.00
07/25/2015 08:45,2,2.307,ACTIVE,213.51,359.18,59.965,1437828303,"201051344000579","174011321042388",28.92,26.00,0,332.13,390.44,67.6,63.3,0.561,194512.5,194512.5,7888,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437828356,293021.00
07/25/2015 09:00,2,2.787,ACTIVE,213.06,346.86,59.975,1437829203,"201051344000955","174011321042388",29.32,27.80,0,332.43,398.86,82.9,78.1,0.389,193361.5,193361.5,7903,0,0,0,L,1122011218,0,121.78,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829204,293022.00
07/25/2015 09:00,1,2.459,ACTIVE,214.5,402.22,60.00,1437829203,"040051121000195","174011321042388",22.23,27,0.291,302.22,448.71,54.4,43.2,0.102,60712.300000024,60724.399999988,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829206,293023.00
07/25/2015 09:00,2,2.713,ACTIVE,213.29,341.45,59.970,1437829203,"274151322000095","174011321042388",29.30,29.50,0,334.24,386.23,80.5,75.8,0.287,492987.9,492987.9,8801,0,0,0,L,1151911521,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829207,293024.00
07/25/2015 09:00,2,2.748,ACTIVE,213.51,345.66,59.981,1437829203,"201051344000868","174011321042388",29.30,25.50,0,333.33,399.76,81.6,76.9,0.362,179868.6,179868.6,7906,0,0,0,L,1122011218,0,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829208,293025.00
07/25/2015 09:00,2,2.727,ACTIVE,214.64,348.06,59.981,1437829203,"201051344000853","174011321042388",29.34,26.00,0,334.24,399.46,81.1,76.3,0.371,186222.7,186222.7,7910,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829209,293026.00
07/25/2015 09:00,2,2.705,ACTIVE,213.96,358.88,59.981,1437829203,"201051344000582","174011321042388",28.77,25.80,0,334.24,398.56,78.8,74.2,0.650,185965.8,185965.8,7889,0,0,0,L,1122011218,0,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829210,293027.00
07/25/2015 09:00,1,2.629,ACTIVE,214.7,427.61,60.03,1437829203,"040051121000097","174011321042388",20.67,27,0.276,302.54,449.23,54.0,46.6,0.078,59076.200000012,59088.800000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829211,293028.00
07/25/2015 09:00,2,2.801,ACTIVE,213.96,347.16,59.975,1437829203,"201051344000469","174011321042388",29.06,25.50,0,332.43,400.06,82.4,77.6,0.402,181494.0,181494.0,7902,0,0,0,L,1122011218,0,122.01,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829212,293029.00
07/25/2015 09:00,2,2.822,ACTIVE,213.96,348.96,59.981,1437829203,"201051344000988","174011321042388",28.73,26.50,0,332.73,400.36,82.1,77.3,0.389,180855.4,180855.4,7891,0,0,0,L,1122011218,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829213,293030.00
07/25/2015 09:00,2,2.775,ACTIVE,213.96,346.86,59.970,1437829203,"201051344001158","174011321042388",28.71,26.50,0,333.63,398.86,80.7,76.0,0.380,186760.8,186760.8,7891,0,0,0,L,1122011218,0,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829214,293031.00
07/25/2015 09:00,2,2.719,ACTIVE,213.51,346.86,59.981,1437829203,"201051344001025","174011321042388",29.30,27.50,0,333.93,399.46,80.7,75.9,0.367,190714.3,190714.3,7891,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829215,293032.00
07/25/2015 09:00,1,1.955,ACTIVE,214.9,316.57,60.00,1437829203,"033051125000118","174011321042388",27.80,27,0.339,303.55,447.41,54.0,58.1,0.330,65879.8,65892,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829216,293033.00
07/25/2015 09:00,2,2.754,ACTIVE,213.96,346.56,59.981,1437829203,"201051344000569","174011321042388",28.90,26.30,0,333.33,398.56,80.7,76.0,0.380,194032.7,194032.7,7910,0,0,0,L,1122011218,0,122.01,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829217,293034.00
07/25/2015 09:00,2,1.662,ACTIVE,213.51,429.52,59.981,1437829203,"274151322000094","174011321042388",40.12,30.30,0,389.84,456.57,67.5,63.2,0.477,374436.8,374436.8,9294,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829218,293035.00
07/25/2015 09:00,1,2.733,ACTIVE,214.4,387.09,60.03,1437829203,"040051121000068","174011321042388",19.96,26,0.323,303.56,447.63,54.2,54.1,0.241,55704.199999976,55716.699999976,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829220,293036.00
07/25/2015 09:00,2,2.746,ACTIVE,213.96,346.26,59.981,1437829203,"201051344000458","174011321042388",28.88,26.50,0,333.93,398.86,80.4,75.7,0.384,189820.2,189820.2,7898,0,0,0,L,1122011218,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829221,293037.00
07/25/2015 09:00,2,2.553,ACTIVE,213.51,352.27,59.970,1437829203,"274151322000087","174011321042388",28.07,32.00,0,334.84,382.33,72.6,68.1,0.486,445667.2,445667.2,8757,0,0,0,L,1151911521,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829221,293038.00
07/25/2015 09:00,2,2.662,ACTIVE,213.96,354.07,59.986,1437829203,"274151322000052","174011321042388",28.63,30.50,0,333.93,384.43,77.2,72.5,0.535,476545.1,476545.1,9167,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829222,293039.00
07/25/2015 09:00,2,2.688,ACTIVE,213.51,357.38,59.970,1437829203,"201051344001145","174011321042388",28.94,26.30,0,333.63,397.66,78.9,74.2,0.667,194985.0,194985.0,7912,0,0,0,L,1122011218,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829223,293040.00
07/25/2015 09:00,2,2.697,ACTIVE,213.74,346.26,59.965,1437829203,"201051344000685","174011321042388",29.28,26.50,0,332.73,397.05,80.1,75.4,0.393,193849.1,193849.1,7913,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829224,293041.00
07/25/2015 09:00,2,2.615,ACTIVE,213.74,354.97,59.981,1437829203,"274151322000088","174011321042388",28.51,29.30,0,334.54,385.03,75.5,70.9,0.513,456967.4,456967.4,8774,0,0,0,L,1151911521,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829225,293042.00
07/25/2015 09:00,2,2.754,ACTIVE,213.74,345.96,59.975,1437829203,"201051344000438","174011321042388",29.24,27.50,0,333.03,399.16,81.6,76.8,0.380,193912.1,193912.1,7889,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829226,293043.00
07/25/2015 09:00,2,2.721,ACTIVE,213.51,345.36,59.975,1437829203,"201051344001135","174011321042388",29.10,26.00,0,333.03,397.35,80.2,75.4,0.358,185312.3,185312.3,7873,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829227,293044.00
07/25/2015 09:00,2,2.729,ACTIVE,213.74,356.78,59.975,1437829203,"201051344000417","174011321042388",28.88,28.30,0,332.43,397.66,79.8,75.1,0.685,189293.8,189293.8,7888,0,0,0,L,1122011218,0,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829228,293045.00
07/25/2015 09:00,2,2.771,ACTIVE,213.29,345.36,59.970,1437829203,"201051344000594","174011321042388",29.14,28.50,0,330.33,398.86,81.8,77.0,0.380,190369.8,190369.8,7899,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829229,293046.00
07/25/2015 09:00,2,2.521,ACTIVE,213.74,350.77,59.975,1437829203,"274151322000083","174011321042388",28.77,29.50,0,334.24,382.03,73.4,69.0,0.530,472569.5,472569.5,9196,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829230,293047.00
07/25/2015 09:00,2,2.674,ACTIVE,214.19,357.38,59.981,1437829203,"201051344000585","174011321042388",29.02,27.30,0,333.03,396.45,78.7,74.1,0.672,189601.5,189601.5,7890,0,0,0,L,1122011218,0,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829231,293048.00
07/25/2015 09:00,2,2.627,ACTIVE,214.41,355.88,59.970,1437829203,"274151322000054","174011321042388",28.55,29.30,0,333.93,385.03,76.0,71.4,0.526,467473.2,467473.2,8765,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829232,293049.00
07/25/2015 09:00,2,2.820,ACTIVE,214.19,344.76,59.975,1437829203,"201051344001203","174011321042388",29.24,28.30,0,333.63,401.86,83.5,78.7,0.393,190595.6,190595.6,7900,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829233,293050.00
07/25/2015 09:00,2,2.717,ACTIVE,213.51,356.78,59.981,1437829203,"201051344000646","174011321042388",28.96,27.00,0,326.72,397.05,79.7,75.0,0.681,187373.7,187373.7,7884,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829234,293051.00
07/25/2015 09:00,2,1.775,ACTIVE,214.64,412.08,59.975,1437829203,"274151322000068","174011321042388",38.23,31.80,0,391.64,453.86,69.1,64.7,0.464,373618.8,373618.8,8900,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829235,293052.00
07/25/2015 09:00,2,2.832,ACTIVE,214.64,344.76,59.965,1437829203,"274151322000076","174011321042388",29.32,32.40,0,334.84,386.53,84.1,79.2,0.318,498952.3,498952.3,9171,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829236,293053.00
07/25/2015 09:00,1,1.666,ACTIVE,215.2,341.26,60.00,1437829203,"033051125000132","174011321042388",31.71,27,0.331,304.54,442.97,52.5,48.0,0.400,49374.600000024,49385.200000048,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829237,293054.00
07/25/2015 09:00,1,1.965,ACTIVE,215.1,406.68,60.03,1437829203,"033051125000150","174011321042388",27.62,26,0.277,303.75,448.60,54.0,47.1,0.164,66001.200000012,66013.600000012,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829238,293055.00
07/25/2015 09:00,2,2.818,ACTIVE,213.51,344.45,59.954,1437829203,"201051344000890","174011321042388",29.00,30.00,0,331.23,398.26,82.8,78.0,0.389,191857.2,191857.2,7896,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829239,293056.00
07/25/2015 09:00,2,2.752,ACTIVE,214.19,345.96,59.965,1437829203,"201051344000900","174011321042388",29.46,25.30,0,333.33,399.46,82.1,77.3,0.380,192398.5,192398.5,7914,0,0,0,L,1122011218,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829240,293057.00
07/25/2015 09:00,2,2.770,ACTIVE,214.19,347.16,59.996,1437829203,"201051344000633","174011321042388",29.06,27.50,0,332.13,399.46,81.6,76.8,0.389,181683.3,181683.3,7913,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829241,293058.00
07/25/2015 09:00,1,2.060,ACTIVE,214.7,376.67,60.03,1437829203,"040051121000185","174011321042388",26.28,27,0.330,304.90,447.13,53.8,57.1,0.152,57771.199999999,57781.799999999,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829242,293059.00
07/25/2015 09:00,2,2.775,ACTIVE,214.41,345.66,59.944,1437829203,"201051344000983","174011321042388",29.16,26.30,0,333.03,399.16,81.9,77.1,0.384,189342.6,189342.6,7909,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829243,293060.00
07/25/2015 09:00,2,2.695,ACTIVE,213.96,346.26,59.965,1437829203,"201051344000917","174011321042388",29.50,27.00,0,332.13,398.26,80.5,75.8,0.376,192352.6,192352.6,7912,0,0,0,L,1122011218,0,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829244,293061.00
07/25/2015 09:00,1,2.626,ACTIVE,214.2,347.38,60.03,1437829203,"040051121000116","174011321042388",22.76,26,0.282,298.97,448.52,59.5,45.7,0.420,58017.400000024,58030.500000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829245,293062.00
07/25/2015 09:00,1,1.610,ACTIVE,214.5,435.10,60.03,1437829203,"033051125000135","174011321042388",32.76,27,0.307,305.30,443.01,52.5,44.1,0.108,49081.80000001,49092.499999998,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829247,293063.00
07/25/2015 09:00,2,2.725,ACTIVE,214.41,345.66,59.970,1437829203,"201051344000648","174011321042388",29.10,25.30,0,333.33,398.86,80.3,75.6,0.371,187849.1,187849.1,7905,0,0,0,L,1122011218,0,122.23,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829247,293064.00
07/25/2015 09:00,2,2.895,ACTIVE,213.96,346.86,59.970,1437829203,"201051344001093","174011321042388",29.20,28.50,0,333.03,400.06,85.7,80.8,0.402,190520.8,190520.8,7901,0,0,0,L,1122011218,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829248,293065.00
07/25/2015 09:00,2,2.764,ACTIVE,214.64,345.36,59.965,1437829203,"201051344000645","174011321042388",29.14,26.50,0,333.63,399.46,81.6,76.8,0.376,188595.9,188595.9,7912,0,0,0,L,1122011218,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829249,293066.00
07/25/2015 09:00,2,2.611,ACTIVE,213.74,357.68,59.965,1437829203,"274151322000085","174011321042388",29.02,28.80,0,334.54,384.13,76.7,72.1,0.535,469933.9,469933.9,9178,0,0,0,L,1151911521,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829250,293067.00
07/25/2015 09:00,2,2.771,ACTIVE,214.19,345.66,59.975,1437829203,"201051344000651","174011321042388",28.92,26.30,0,333.03,398.86,81.2,76.5,0.376,187919.1,187919.1,7893,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829251,293068.00
07/25/2015 09:00,2,2.775,ACTIVE,213.96,343.55,59.970,1437829203,"201051344000867","174011321042388",29.22,27.30,0,330.93,398.56,82.2,77.4,0.380,180466.9,180466.9,7914,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829252,293069.00
07/25/2015 09:00,1,2.546,ACTIVE,214.4,396.41,60.00,1437829203,"040051121000095","174011321042388",23.94,26,0.288,299.37,445.76,60.6,46.7,0.335,55884.699999988,55897.199999988,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829253,293070.00
07/25/2015 09:00,2,2.766,ACTIVE,213.51,343.85,59.949,1437829203,"201051344001230","174011321042388",29.38,29.50,0,330.03,396.45,82.3,77.5,0.398,191515.2,191515.2,7921,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829254,293071.00
07/25/2015 09:00,2,2.727,ACTIVE,214.87,345.66,59.981,1437829203,"201051344000576","174011321042388",29.16,25.30,0,333.33,398.86,80.6,75.8,0.376,187769.2,187769.2,7925,0,0,0,L,1122011218,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829255,293072.00
