ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 09:00,2,2.781,ACTIVE,214.41,345.66,59.975,1437829203,"201051344000579","174011321042388",29.26,28.00,0,333.33,399.16,82.4,77.6,0.384,194530.1,194530.1,7889,0,0,0,L,1122011218,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437829256,293073.00
07/25/2015 09:15,2,3.303,ACTIVE,213.74,344.76,59.981,1437830104,"201051344000955","174011321042388",28.90,30.30,0,329.13,368.20,96.7,91.4,0.464,193382.7,193382.7,7904,0,0,0,L,1122011218,0,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830105,293074.00
07/25/2015 09:15,1,2.869,ACTIVE,214.4,327.97,60.03,1437830104,"040051121000195","174011321042388",25.75,28,0.324,301.65,449.79,73.5,69.2,0.348,60724.399999988,60736.7,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830106,293075.00
07/25/2015 09:15,2,3.205,ACTIVE,213.96,352.87,59.970,1437830104,"274151322000095","174011321042388",29.18,34.30,0,330.63,362.19,94.8,89.6,0.358,493008.6,493008.6,8802,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830107,293076.00
07/25/2015 09:15,2,3.277,ACTIVE,214.19,345.36,59.975,1437830104,"201051344000868","174011321042388",28.82,27.50,0,329.13,368.80,95.8,90.5,0.438,179889.5,179889.5,7907,0,0,0,L,1122011218,0,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830108,293077.00
07/25/2015 09:15,2,3.242,ACTIVE,215.54,346.86,59.965,1437830104,"201051344000853","174011321042388",29.06,27.80,0,333.03,371.51,95.5,90.2,0.451,186243.5,186243.5,7911,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830109,293078.00
07/25/2015 09:15,2,3.166,ACTIVE,214.64,345.36,59.975,1437830104,"201051344000582","174011321042388",28.92,28.30,0,329.13,391.34,92.8,87.6,0.438,185986.0,185986.0,7890,0,0,0,L,1122011218,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830110,293079.00
07/25/2015 09:15,1,2.947,ACTIVE,214.7,339.21,60.03,1437830104,"040051121000097","174011321042388",25.87,28,0.335,302.36,450.94,75.8,71.7,0.360,59088.800000012,59102.500000012,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830112,293080.00
07/25/2015 09:15,2,3.254,ACTIVE,214.87,345.96,59.970,1437830104,"201051344000469","174011321042388",29.32,26.50,0,329.13,369.40,96.7,91.4,0.473,181515.1,181515.1,7903,0,0,0,L,1122011218,0,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830112,293081.00
07/25/2015 09:15,2,3.303,ACTIVE,214.87,346.56,59.965,1437830104,"201051344000988","174011321042388",28.80,28.50,0,329.13,369.40,96.3,91.1,0.460,180876.4,180876.4,7892,0,0,0,L,1122011218,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830113,293082.00
07/25/2015 09:15,2,3.252,ACTIVE,214.87,345.96,59.975,1437830104,"201051344001158","174011321042388",28.77,28.50,0,329.13,369.70,94.8,89.6,0.451,186781.5,186781.5,7892,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830114,293083.00
07/25/2015 09:15,2,3.246,ACTIVE,214.19,343.85,59.965,1437830104,"201051344001025","174011321042388",28.84,30.80,0,329.13,367.60,94.9,89.6,0.433,190735.0,190735.0,7892,0,0,0,L,1122011218,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830115,293084.00
07/25/2015 09:15,1,2.322,ACTIVE,214.4,413.18,60.00,1437830104,"033051125000118","174011321042388",27.03,28,0.333,298.51,447.74,62.4,43.6,0.118,65892,65905.4,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830116,293085.00
07/25/2015 09:15,2,3.219,ACTIVE,214.64,345.96,59.938,1437830104,"201051344000569","174011321042388",29.24,28.30,0,329.43,369.70,95.4,90.1,0.451,194053.5,194053.5,7911,0,0,0,L,1122011218,0,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830117,293086.00
07/25/2015 09:15,2,2.021,ACTIVE,213.96,419.00,59.970,1437830104,"274151322000094","174011321042388",39.24,33.50,0,393.15,458.97,79.4,74.7,0.305,374454.3,374454.3,9295,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830118,293087.00
07/25/2015 09:15,1,3.048,ACTIVE,214.3,327.36,60.00,1437830104,"040051121000068","174011321042388",23.76,27,0.317,302.29,450.09,72.0,67.8,0.344,55716.699999976,55731.499999988,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830119,293088.00
07/25/2015 09:15,2,3.217,ACTIVE,214.87,345.66,59.970,1437830104,"201051344000458","174011321042388",29.02,28.80,0,329.73,368.20,94.5,89.3,0.460,189840.8,189840.8,7899,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830120,293089.00
07/25/2015 09:15,2,3.014,ACTIVE,213.74,341.15,59.965,1437830104,"274151322000087","174011321042388",28.01,36.80,0,331.53,377.52,85.5,80.6,0.318,445685.7,445685.7,8758,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830121,293090.00
07/25/2015 09:15,2,3.180,ACTIVE,213.74,339.95,59.965,1437830104,"274151322000052","174011321042388",28.11,35.00,0,330.33,379.02,90.6,85.5,0.345,476564.8,476564.8,9168,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830122,293091.00
07/25/2015 09:15,2,3.191,ACTIVE,213.96,345.06,59.965,1437830104,"201051344001145","174011321042388",28.78,29.50,0,330.03,389.54,93.1,88.0,0.429,195005.2,195005.2,7913,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830123,293092.00
07/25/2015 09:15,2,3.176,ACTIVE,213.96,343.55,59.970,1437830104,"201051344000685","174011321042388",29.18,29.80,0,329.13,366.40,93.9,88.7,0.468,193869.6,193869.6,7914,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830124,293093.00
07/25/2015 09:15,2,3.094,ACTIVE,213.74,343.55,59.965,1437830104,"274151322000088","174011321042388",28.33,32.80,0,327.62,378.72,88.8,83.7,0.331,456986.7,456986.7,8775,0,0,0,L,1151911521,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830125,293094.00
07/25/2015 09:15,2,3.238,ACTIVE,214.19,345.06,59.970,1437830104,"201051344000438","174011321042388",29.08,30.30,0,328.82,369.10,95.4,90.2,0.451,193933.0,193933.0,7890,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830126,293095.00
07/25/2015 09:15,2,3.242,ACTIVE,214.19,343.85,59.959,1437830104,"201051344001135","174011321042388",28.69,29.00,0,329.13,365.80,94.2,89.0,0.433,185332.9,185332.9,7874,0,0,0,L,1122011218,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830127,293096.00
07/25/2015 09:15,2,3.229,ACTIVE,214.19,344.45,59.970,1437830104,"201051344000417","174011321042388",28.61,32.40,0,329.13,390.44,93.5,88.3,0.446,189314.3,189314.3,7889,0,0,0,L,1122011218,0,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830128,293097.00
07/25/2015 09:15,2,3.271,ACTIVE,213.74,344.45,59.965,1437830104,"201051344000594","174011321042388",28.92,31.00,0,328.52,367.60,95.9,90.6,0.455,190390.8,190390.8,7900,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830128,293098.00
07/25/2015 09:15,2,2.996,ACTIVE,213.74,341.45,59.965,1437830104,"274151322000083","174011321042388",28.63,34.00,0,327.32,377.22,86.8,81.8,0.340,472588.4,472588.4,9197,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830129,293099.00
07/25/2015 09:15,2,3.182,ACTIVE,214.64,345.06,59.970,1437830104,"201051344000585","174011321042388",28.82,30.50,0,328.52,388.64,93.0,87.8,0.433,189621.7,189621.7,7891,0,0,0,L,1122011218,0,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830130,293100.00
07/25/2015 09:15,2,3.131,ACTIVE,214.19,351.07,59.959,1437830104,"274151322000054","174011321042388",28.21,33.30,0,330.03,379.62,89.4,84.4,0.345,467492.7,467492.7,8766,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830131,293101.00
07/25/2015 09:15,2,3.311,ACTIVE,214.64,343.85,59.959,1437830104,"201051344001203","174011321042388",29.12,30.80,0,329.43,368.50,97.6,92.3,0.460,190617.0,190617.0,7901,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830132,293102.00
07/25/2015 09:15,2,3.164,ACTIVE,213.51,342.95,59.959,1437830104,"201051344000646","174011321042388",29.20,30.50,0,325.52,388.64,93.6,88.4,0.451,187394.1,187394.1,7885,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830133,293103.00
07/25/2015 09:15,2,2.086,ACTIVE,215.09,416.29,59.954,1437830104,"274151322000068","174011321042388",38.39,35.00,0,389.84,459.57,81.1,76.4,0.296,373636.3,373636.3,8901,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830134,293104.00
07/25/2015 09:15,2,3.336,ACTIVE,214.64,349.26,59.954,1437830104,"274151322000076","174011321042388",29.04,35.40,0,333.33,364.59,98.1,92.8,0.384,498973.8,498973.8,9172,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830135,293105.00
07/25/2015 09:15,1,2.068,ACTIVE,214.7,413.40,60.00,1437830104,"033051125000132","174011321042388",27.15,29,0.283,301.18,448.29,55.8,47.4,0.091,49385.200000048,49397.400000036,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830136,293106.00
07/25/2015 09:15,1,2.324,ACTIVE,214.9,420.68,60.00,1437830104,"033051125000150","174011321042388",27.03,28,0.341,301.39,448.56,62.5,71.4,0.108,66013.600000012,66026.900000012,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830138,293107.00
07/25/2015 09:15,2,3.256,ACTIVE,213.96,343.85,59.954,1437830104,"201051344000890","174011321042388",29.22,32.40,0,329.13,367.30,96.4,91.1,0.446,191878.4,191878.4,7897,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830139,293108.00
07/25/2015 09:15,2,3.260,ACTIVE,214.64,345.06,59.981,1437830104,"201051344000900","174011321042388",29.24,27.30,0,328.82,367.30,96.6,91.3,0.451,192419.6,192419.6,7915,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830140,293109.00
07/25/2015 09:15,2,3.270,ACTIVE,214.41,345.66,59.970,1437830104,"201051344000633","174011321042388",28.84,29.80,0,329.43,368.80,95.5,90.3,0.455,181704.1,181704.1,7914,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830141,293110.00
07/25/2015 09:15,1,2.537,ACTIVE,214.6,327.04,60.00,1437830104,"040051121000185","174011321042388",26.51,29,0.294,300.90,450.68,66.9,62.9,0.318,57781.799999999,57795.599999999,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830143,293111.00
07/25/2015 09:15,2,3.266,ACTIVE,214.64,345.66,59.965,1437830104,"201051344000983","174011321042388",29.04,28.50,0,329.13,367.60,96.1,90.8,0.464,189363.6,189363.6,7910,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830144,293112.00
07/25/2015 09:15,2,3.180,ACTIVE,214.19,344.15,59.959,1437830104,"201051344000917","174011321042388",29.30,29.80,0,328.22,366.70,94.5,89.3,0.451,192373.2,192373.2,7913,0,0,0,L,1122011218,0,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830144,293113.00
07/25/2015 09:15,1,2.932,ACTIVE,213.9,322.51,60.00,1437830104,"040051121000116","174011321042388",25.82,27,0.331,296.88,450.94,75.3,70.5,0.356,58030.500000024,58044.800000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830146,293114.00
07/25/2015 09:15,1,1.894,ACTIVE,214.4,403.64,60.00,1437830104,"033051125000135","174011321042388",34.09,29,0.346,299.68,445.47,64.2,66.6,0.140,49092.499999998,49105.699999986,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830147,293115.00
07/25/2015 09:15,2,3.232,ACTIVE,214.87,345.06,59.959,1437830104,"201051344000648","174011321042388",28.78,28.30,0,329.73,368.50,94.3,89.1,0.446,187869.7,187869.7,7906,0,0,0,L,1122011218,0,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830148,293116.00
07/25/2015 09:15,2,3.344,ACTIVE,214.41,345.66,59.965,1437830104,"201051344001093","174011321042388",29.42,30.50,0,328.22,368.80,99.7,94.3,0.460,190542.7,190542.7,7902,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830149,293117.00
07/25/2015 09:15,2,3.283,ACTIVE,214.87,344.76,59.954,1437830104,"201051344000645","174011321042388",28.78,28.30,0,330.03,368.50,95.8,90.6,0.442,188616.8,188616.8,7913,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830150,293118.00
07/25/2015 09:15,2,3.125,ACTIVE,214.41,351.37,59.970,1437830104,"274151322000085","174011321042388",28.55,32.80,0,333.03,378.72,90.4,85.3,0.345,469953.6,469953.6,9179,0,0,0,L,1151911521,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830151,293119.00
07/25/2015 09:15,2,3.268,ACTIVE,214.64,345.36,59.965,1437830104,"201051344000651","174011321042388",28.73,28.80,0,329.13,368.20,95.0,89.8,0.438,187939.8,187939.8,7894,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830152,293120.00
07/25/2015 09:15,2,3.270,ACTIVE,214.41,344.45,59.954,1437830104,"201051344000867","174011321042388",29.02,29.80,0,329.13,367.00,96.1,90.9,0.442,180487.9,180487.9,7915,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830153,293121.00
07/25/2015 09:15,1,3.012,ACTIVE,214.2,330.79,60.00,1437830104,"040051121000095","174011321042388",23.63,27,0.308,297.52,448.46,70.8,65.9,0.334,55897.199999988,55911.100000024,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830154,293122.00
07/25/2015 09:15,2,3.262,ACTIVE,213.74,344.15,59.970,1437830104,"201051344001230","174011321042388",29.12,32.20,0,328.82,367.00,96.2,91.0,0.464,191536.3,191536.3,7922,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830155,293123.00
07/25/2015 09:15,2,3.209,ACTIVE,215.09,346.26,59.965,1437830104,"201051344000576","174011321042388",29.18,27.30,0,330.63,370.30,94.9,89.7,0.442,187789.9,187789.9,7926,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830156,293124.00
07/25/2015 09:15,2,3.305,ACTIVE,215.09,345.36,59.959,1437830104,"201051344000579","174011321042388",28.78,30.30,0,329.43,370.90,96.4,91.1,0.451,194551.2,194551.2,7890,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437830156,293125.00
07/25/2015 09:30,2,3.781,ACTIVE,215.54,347.16,59.970,1437831003,"201051344000955","174011321042388",28.77,31.80,0,328.22,371.81,110.2,104.4,0.526,193407.1,193407.1,7905,0,0,0,L,1122011218,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831004,293126.00
07/25/2015 09:30,1,3.381,ACTIVE,215.9,330.58,60.00,1437831003,"040051121000195","174011321042388",25.52,30,0.377,317.70,355.73,85.8,81.2,0.401,60736.7,60755.399999988,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831006,293127.00
07/25/2015 09:30,2,3.707,ACTIVE,215.77,342.05,59.965,1437831003,"274151322000095","174011321042388",28.94,36.50,0,330.03,365.19,108.7,103.0,0.407,493032.7,493032.7,8803,0,0,0,L,1151911521,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831007,293128.00
07/25/2015 09:30,2,3.775,ACTIVE,216.00,347.16,59.970,1437831003,"201051344000868","174011321042388",28.71,29.00,0,324.32,380.22,109.8,104.1,0.499,179913.8,179913.8,7908,0,0,0,L,1122011218,0,123.36,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831007,293129.00
07/25/2015 09:30,2,3.676,ACTIVE,217.35,349.26,59.959,1437831003,"201051344000853","174011321042388",29.40,29.30,0,332.13,376.01,109.4,103.7,0.517,186267.7,186267.7,7912,0,0,0,L,1122011218,0,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831008,293130.00
07/25/2015 09:30,2,3.693,ACTIVE,216.67,348.66,59.970,1437831003,"201051344000582","174011321042388",28.43,29.80,0,329.13,374.21,106.3,100.7,0.499,186009.6,186009.6,7891,0,0,0,L,1122011218,0,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831010,293131.00
07/25/2015 09:30,1,3.393,ACTIVE,216.1,349.23,60.03,1437831003,"040051121000097","174011321042388",25.97,29,0.386,318.00,355.67,87.6,83.1,0.408,59102.500000012,59121.800000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831011,293132.00
07/25/2015 09:30,2,3.764,ACTIVE,216.90,348.36,59.959,1437831003,"201051344000469","174011321042388",29.06,27.80,0,329.73,376.92,110.8,105.0,0.535,181539.6,181539.6,7904,0,0,0,L,1122011218,0,123.36,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831012,293133.00
07/25/2015 09:30,2,3.754,ACTIVE,216.90,349.86,59.965,1437831003,"201051344000988","174011321042388",29.00,30.00,0,330.03,376.92,110.2,104.5,0.508,180900.8,180900.8,7893,0,0,0,L,1122011218,0,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831013,293134.00
07/25/2015 09:30,2,3.746,ACTIVE,217.13,348.36,59.965,1437831003,"201051344001158","174011321042388",28.61,30.30,0,329.73,376.01,108.6,102.9,0.513,186805.5,186805.5,7893,0,0,0,L,1122011218,0,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831014,293135.00
07/25/2015 09:30,2,3.697,ACTIVE,216.22,347.16,59.970,1437831003,"201051344001025","174011321042388",29.14,32.40,0,329.43,373.01,109.1,103.4,0.495,190759.0,190759.0,7893,0,0,0,L,1122011218,0,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831015,293136.00
07/25/2015 09:30,1,2.529,ACTIVE,216.1,343.82,60.03,1437831003,"033051125000118","174011321042388",39.23,30,0.438,291.71,448.39,98.7,94.2,0.457,65905.4,65925.9,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831016,293137.00
07/25/2015 09:30,2,3.729,ACTIVE,216.67,348.66,59.970,1437831003,"201051344000569","174011321042388",28.98,29.50,0,329.13,375.41,109.4,103.7,0.508,194077.6,194077.6,7912,0,0,0,L,1122011218,0,123.36,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831017,293138.00
07/25/2015 09:30,2,2.334,ACTIVE,216.00,418.70,59.954,1437831003,"274151322000094","174011321042388",39.24,37.00,0,394.35,439.43,93.1,87.9,0.354,374474.9,374474.9,9296,0,0,0,L,1151911521,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831018,293139.00
07/25/2015 09:30,1,3.513,ACTIVE,216.7,349.77,60.03,1437831003,"040051121000068","174011321042388",23.63,28,0.362,315.77,354.95,82.6,78.5,0.386,55731.499999988,55749.600000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831019,293140.00
07/25/2015 09:30,2,3.695,ACTIVE,216.90,347.46,59.965,1437831003,"201051344000458","174011321042388",29.00,30.50,0,330.63,374.21,108.6,102.9,0.526,189864.8,189864.8,7900,0,0,0,L,1122011218,0,123.81,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831020,293141.00
07/25/2015 09:30,2,3.488,ACTIVE,215.77,343.85,59.928,1437831003,"274151322000087","174011321042388",27.71,40.80,0,332.13,364.89,97.9,92.6,0.371,445707.4,445707.4,8759,0,0,0,L,1151911521,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831021,293142.00
07/25/2015 09:30,2,3.602,ACTIVE,215.77,356.48,59.965,1437831003,"274151322000052","174011321042388",28.53,38.00,0,329.73,366.40,103.9,98.3,0.398,476587.8,476587.8,9169,0,0,0,L,1151911521,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831022,293143.00
07/25/2015 09:30,2,3.695,ACTIVE,216.00,347.76,59.959,1437831003,"201051344001145","174011321042388",28.53,30.80,0,327.62,372.11,106.8,101.2,0.495,195028.8,195028.8,7914,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831023,293144.00
07/25/2015 09:30,2,3.703,ACTIVE,215.77,347.46,59.965,1437831003,"201051344000685","174011321042388",28.73,31.00,0,328.22,371.81,107.8,102.1,0.526,193893.5,193893.5,7915,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831024,293145.00
07/25/2015 09:30,2,3.576,ACTIVE,215.54,353.77,59.959,1437831003,"274151322000088","174011321042388",28.19,35.60,0,329.43,365.80,102.1,96.6,0.384,457009.2,457009.2,8776,0,0,0,L,1151911521,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831025,293146.00
07/25/2015 09:30,2,3.703,ACTIVE,216.22,347.16,59.965,1437831003,"201051344000438","174011321042388",29.10,31.80,0,328.82,372.71,109.1,103.4,0.513,193957.1,193957.1,7891,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831026,293147.00
07/25/2015 09:30,2,3.684,ACTIVE,216.22,346.56,59.954,1437831003,"201051344001135","174011321042388",28.98,30.50,0,329.13,371.51,108.1,102.4,0.495,185356.7,185356.7,7875,0,0,0,L,1122011218,0,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831027,293148.00
07/25/2015 09:30,2,3.680,ACTIVE,216.00,348.66,59.954,1437831003,"201051344000417","174011321042388",28.73,34.30,0,327.92,371.81,107.0,101.4,0.508,189337.9,189337.9,7890,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831028,293149.00
07/25/2015 09:30,2,3.742,ACTIVE,216.00,347.46,59.986,1437831003,"201051344000594","174011321042388",28.92,32.80,0,324.02,376.31,109.6,103.9,0.517,190415.1,190415.1,7901,0,0,0,L,1122011218,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831029,293150.00
07/25/2015 09:30,2,3.492,ACTIVE,215.77,344.76,59.933,1437831003,"274151322000083","174011321042388",28.33,37.00,0,330.33,364.89,100.2,94.8,0.398,472610.5,472610.5,9198,0,0,0,L,1151911521,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831030,293151.00
07/25/2015 09:30,2,3.600,ACTIVE,216.67,348.66,59.965,1437831003,"201051344000585","174011321042388",29.36,32.20,0,328.52,373.91,107.2,101.5,0.495,189645.3,189645.3,7892,0,0,0,L,1122011218,0,123.36,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831031,293152.00
07/25/2015 09:30,2,3.559,ACTIVE,216.00,341.75,59.965,1437831003,"274151322000054","174011321042388",28.61,35.80,0,330.93,366.40,103.0,97.5,0.393,467515.4,467515.4,8767,0,0,0,L,1151911521,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831031,293153.00
07/25/2015 09:30,2,3.781,ACTIVE,216.67,347.76,59.928,1437831003,"201051344001203","174011321042388",29.18,32.40,0,328.22,373.91,111.8,106.0,0.521,190641.7,190641.7,7902,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831032,293154.00
07/25/2015 09:30,2,3.709,ACTIVE,215.54,346.86,59.959,1437831003,"201051344000646","174011321042388",28.71,31.80,0,328.22,371.51,107.9,102.2,0.513,187417.9,187417.9,7886,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831033,293155.00
07/25/2015 09:30,2,2.400,ACTIVE,216.45,420.20,59.949,1437831003,"274151322000068","174011321042388",38.53,38.20,0,394.05,442.44,93.8,88.7,0.345,373656.9,373656.9,8902,0,0,0,L,1151911521,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831034,293156.00
07/25/2015 09:30,2,3.834,ACTIVE,216.67,353.17,59.965,1437831003,"274151322000076","174011321042388",28.98,37.50,0,332.73,368.50,112.5,106.7,0.433,498998.8,498998.8,9173,0,0,0,L,1151911521,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831035,293157.00
07/25/2015 09:30,1,2.247,ACTIVE,216.6,340.30,60.00,1437831003,"033051125000132","174011321042388",34.34,30,0.336,300.43,449.39,76.8,72.6,0.362,49397.400000036,49411.100000024,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831036,293158.00
07/25/2015 09:30,1,2.521,ACTIVE,216.8,322.72,60.00,1437831003,"033051125000150","174011321042388",39.30,29,0.440,301.97,466.81,98.6,95.1,0.457,66026.900000012,66047.800000012,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831037,293159.00
07/25/2015 09:30,2,3.785,ACTIVE,215.54,346.56,59.959,1437831003,"201051344000890","174011321042388",28.73,34.50,0,328.52,372.41,110.1,104.3,0.504,191902.8,191902.8,7898,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831038,293160.00
07/25/2015 09:30,2,3.746,ACTIVE,216.45,348.36,59.954,1437831003,"201051344000900","174011321042388",29.22,28.30,0,328.52,373.91,110.8,105.0,0.513,192444.1,192444.1,7916,0,0,0,L,1122011218,0,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831039,293161.00
07/25/2015 09:30,2,3.746,ACTIVE,216.45,349.26,59.954,1437831003,"201051344000633","174011321042388",28.82,31.50,0,320.11,378.72,109.4,103.7,0.521,181728.3,181728.3,7915,0,0,0,L,1122011218,0,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831040,293162.00
07/25/2015 09:30,1,3.060,ACTIVE,216.4,350.35,60.00,1437831003,"040051121000185","174011321042388",26.14,30,0.348,304.45,353.75,79.6,75.1,0.372,57795.599999999,57812.599999999,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831041,293163.00
07/25/2015 09:30,2,3.682,ACTIVE,216.90,347.76,59.959,1437831003,"201051344000983","174011321042388",29.48,29.50,0,327.92,373.91,109.9,104.2,0.517,189387.9,189387.9,7911,0,0,0,L,1122011218,0,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831042,293164.00
07/25/2015 09:30,2,3.688,ACTIVE,216.45,347.46,59.959,1437831003,"201051344000917","174011321042388",29.04,31.30,0,326.72,375.41,108.5,102.8,0.508,192397.2,192397.2,7914,0,0,0,L,1122011218,0,123.36,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831043,293165.00
07/25/2015 09:30,1,3.363,ACTIVE,216.1,328.66,60.00,1437831003,"040051121000116","174011321042388",25.91,28,0.380,316.00,356.97,86.7,81.8,0.400,58044.800000024,58063.700000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831045,293166.00
07/25/2015 09:30,1,2.170,ALERT,216.5,326.52,60.00,1437831003,"033051125000135","174011321042388",34.59,29,0.325,300.29,448.49,74.7,70.1,0.349,49105.699999986,49121.900000034,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437831046,293167.00
07/25/2015 09:30,2,3.688,ACTIVE,216.90,349.26,59.965,1437831003,"201051344000648","174011321042388",28.94,29.00,0,330.33,375.11,108.1,102.4,0.508,187893.6,187893.6,7907,0,0,0,L,1122011218,0,123.36,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831047,293168.00
07/25/2015 09:30,2,3.871,ACTIVE,216.45,349.26,59.954,1437831003,"201051344001093","174011321042388",28.98,32.20,0,328.52,375.11,113.5,107.7,0.526,190567.9,190567.9,7903,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831048,293169.00
07/25/2015 09:30,2,3.730,ACTIVE,216.90,347.46,59.965,1437831003,"201051344000645","174011321042388",29.00,29.50,0,329.73,375.11,109.5,103.8,0.504,188641.0,188641.0,7914,0,0,0,L,1122011218,0,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831049,293170.00
07/25/2015 09:30,2,3.574,ACTIVE,216.00,354.37,59.954,1437831003,"274151322000085","174011321042388",28.71,35.00,0,332.73,366.10,103.9,98.3,0.393,469976.5,469976.5,9180,0,0,0,L,1151911521,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831050,293171.00
07/25/2015 09:30,2,3.711,ACTIVE,216.67,348.36,59.944,1437831003,"201051344000651","174011321042388",29.06,30.00,0,329.73,375.11,109.2,103.5,0.499,187963.9,187963.9,7895,0,0,0,L,1122011218,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831051,293172.00
07/25/2015 09:30,2,3.750,ACTIVE,216.22,346.56,59.959,1437831003,"201051344000867","174011321042388",28.98,30.80,0,325.22,376.92,110.1,104.3,0.508,180512.3,180512.3,7916,0,0,0,L,1122011218,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831052,293173.00
07/25/2015 09:30,1,3.463,ACTIVE,215.8,348.89,60.03,1437831003,"040051121000095","174011321042388",23.45,28,0.351,318.24,354.11,80.8,75.5,0.372,55911.100000024,55928.699999988,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831053,293174.00
07/25/2015 09:30,2,3.785,ACTIVE,215.32,346.56,59.965,1437831003,"201051344001230","174011321042388",28.77,33.50,0,324.32,379.02,110.2,104.5,0.517,191560.7,191560.7,7923,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831054,293175.00
07/25/2015 09:30,2,3.684,ACTIVE,216.90,349.56,59.954,1437831003,"201051344000576","174011321042388",29.18,28.50,0,331.83,376.01,108.9,103.2,0.504,187814.0,187814.0,7927,0,0,0,L,1122011218,0,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831055,293176.00
07/25/2015 09:30,2,3.764,ACTIVE,216.90,347.46,59.970,1437831003,"201051344000579","174011321042388",28.90,31.80,0,326.12,376.31,110.2,104.4,0.517,194575.6,194575.6,7891,0,0,0,L,1122011218,0,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831056,293177.00
07/25/2015 09:45,2,4.258,ACTIVE,214.64,347.46,59.959,1437831904,"201051344000955","174011321042388",28.57,33.80,0,328.22,379.02,123.3,117.1,0.588,193434.9,193434.9,7906,0,0,0,L,1122011218,0,122.23,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831905,293178.00
07/25/2015 09:45,1,3.861,ACTIVE,215.2,327.41,60.03,1437831904,"040051121000195","174011321042388",25.40,32,0.433,314.98,359.36,97.5,92.6,0.451,60755.399999988,60777.000000012,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831907,293179.00
07/25/2015 09:45,2,4.188,ACTIVE,214.87,351.37,59.970,1437831904,"274151322000095","174011321042388",28.80,38.40,0,331.83,370.30,122.2,116.0,0.464,493060.1,493060.1,8804,0,0,0,L,1151911521,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831908,293180.00
07/25/2015 09:45,2,4.260,ACTIVE,215.09,348.36,59.991,1437831904,"201051344000868","174011321042388",28.57,30.00,0,331.23,381.12,123.3,117.1,0.575,179941.5,179941.5,7909,0,0,0,L,1122011218,0,122.68,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831909,293181.00
07/25/2015 09:45,2,4.166,ACTIVE,216.67,350.17,59.986,1437831904,"201051344000853","174011321042388",29.22,30.30,0,333.63,381.42,123.2,117.0,0.588,186295.4,186295.4,7913,0,0,0,L,1122011218,0,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831910,293182.00
07/25/2015 09:45,2,4.133,ACTIVE,216.00,348.96,59.981,1437831904,"201051344000582","174011321042388",28.67,31.50,0,332.13,380.52,120.0,113.9,0.561,186036.4,186036.4,7892,0,0,0,L,1122011218,0,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831911,293183.00
07/25/2015 09:45,1,3.856,ACTIVE,215.6,331.22,60.00,1437831904,"040051121000097","174011321042388",25.66,31,0.438,314.94,359.17,98.4,94.3,0.452,59121.800000012,59144.000000012,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831912,293184.00
07/25/2015 09:45,2,4.236,ACTIVE,216.00,349.56,59.975,1437831904,"201051344000469","174011321042388",28.98,29.00,0,331.83,382.03,124.3,118.1,0.601,181567.5,181567.5,7905,0,0,0,L,1122011218,0,122.68,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831913,293185.00
07/25/2015 09:45,2,4.225,ACTIVE,216.22,350.47,59.986,1437831904,"201051344000988","174011321042388",28.80,31.30,0,332.43,381.73,123.3,117.1,0.588,180928.5,180928.5,7894,0,0,0,L,1122011218,0,123.14,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831914,293186.00
07/25/2015 09:45,2,4.193,ACTIVE,216.22,349.26,59.986,1437831904,"201051344001158","174011321042388",28.63,31.80,0,333.33,381.12,121.6,115.4,0.579,186832.8,186832.8,7894,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831915,293187.00
07/25/2015 09:45,2,4.205,ACTIVE,215.54,348.66,59.986,1437831904,"201051344001025","174011321042388",28.77,34.30,0,332.13,379.62,122.5,116.3,0.557,190786.5,190786.5,7894,0,0,0,L,1122011218,0,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831916,293188.00
07/25/2015 09:45,1,2.853,ACTIVE,215.0,347.42,60.03,1437831904,"033051125000118","174011321042388",39.12,31,0.497,314.78,363.31,111.1,106.5,0.510,65925.9,65950.8,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831917,293189.00
07/25/2015 09:45,2,4.193,ACTIVE,216.00,349.56,59.981,1437831904,"201051344000569","174011321042388",28.98,30.80,0,333.03,380.82,123.1,116.9,0.579,194105.2,194105.2,7913,0,0,0,L,1122011218,0,122.91,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831918,293190.00
07/25/2015 09:45,2,2.760,ACTIVE,214.87,414.49,59.970,1437831904,"274151322000094","174011321042388",37.75,38.80,0,395.85,442.14,106.0,100.4,0.407,374498.4,374498.4,9297,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831919,293191.00
07/25/2015 09:45,1,3.982,ACTIVE,215.3,342.05,60.03,1437831904,"040051121000068","174011321042388",23.35,30,0.411,314.04,357.87,92.5,88.3,0.429,55749.600000012,55770.3,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831920,293192.00
07/25/2015 09:45,2,4.154,ACTIVE,216.45,348.96,59.996,1437831904,"201051344000458","174011321042388",29.00,31.50,0,333.03,379.92,122.0,115.8,0.592,189892.1,189892.1,7901,0,0,0,L,1122011218,0,123.59,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831921,293193.00
07/25/2015 09:45,2,3.938,ACTIVE,215.09,355.88,60.002,1437831904,"274151322000087","174011321042388",27.57,44.30,0,332.43,368.50,109.9,104.2,0.415,445732.0,445732.0,8760,0,0,0,L,1151911521,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831922,293194.00
07/25/2015 09:45,2,4.092,ACTIVE,215.09,358.28,59.965,1437831904,"274151322000052","174011321042388",28.15,40.00,0,332.73,369.70,116.5,110.6,0.446,476613.9,476613.9,9170,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831923,293195.00
07/25/2015 09:45,2,4.113,ACTIVE,215.32,349.86,59.991,1437831904,"201051344001145","174011321042388",28.82,32.40,0,333.03,380.52,120.0,113.9,0.557,195055.8,195055.8,7915,0,0,0,L,1122011218,0,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831924,293196.00
07/25/2015 09:45,2,4.145,ACTIVE,215.09,349.26,59.965,1437831904,"201051344000685","174011321042388",28.82,32.80,0,329.43,379.62,120.9,114.8,0.592,193920.6,193920.6,7916,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831925,293197.00
07/25/2015 09:45,2,4.049,ACTIVE,214.87,348.66,59.975,1437831904,"274151322000088","174011321042388",27.95,37.50,0,332.43,369.40,114.5,108.6,0.433,457034.9,457034.9,8777,0,0,0,L,1151911521,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831926,293198.00
07/25/2015 09:45,2,4.232,ACTIVE,215.54,349.26,59.949,1437831904,"201051344000438","174011321042388",28.47,33.30,0,331.83,380.22,122.1,115.9,0.575,193984.6,193984.6,7892,0,0,0,L,1122011218,0,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831927,293199.00
07/25/2015 09:45,2,4.199,ACTIVE,215.32,348.06,59.975,1437831904,"201051344001135","174011321042388",28.49,32.00,0,330.63,378.72,121.2,115.1,0.566,185384.0,185384.0,7876,0,0,0,L,1122011218,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831928,293200.00
07/25/2015 09:45,2,4.150,ACTIVE,215.32,348.66,59.965,1437831904,"201051344000417","174011321042388",28.49,36.30,0,332.13,379.92,119.7,113.6,0.575,189364.8,189364.8,7891,0,0,0,L,1122011218,0,122.46,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831929,293201.00
07/25/2015 09:45,2,4.262,ACTIVE,214.87,348.96,59.981,1437831904,"201051344000594","174011321042388",28.49,34.80,0,327.92,380.52,123.1,116.9,0.579,190442.7,190442.7,7902,0,0,0,L,1122011218,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831930,293202.00
07/25/2015 09:45,2,3.947,ACTIVE,214.87,358.28,59.970,1437831904,"274151322000083","174011321042388",28.27,38.80,0,332.73,368.20,113.0,107.1,0.451,472635.7,472635.7,9199,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831930,293203.00
07/25/2015 09:45,2,4.117,ACTIVE,216.00,350.47,59.986,1437831904,"201051344000585","174011321042388",28.92,33.50,0,333.03,379.62,120.7,114.5,0.570,189672.3,189672.3,7893,0,0,0,L,1122011218,0,122.91,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831932,293204.00
07/25/2015 09:45,2,4.055,ACTIVE,214.64,345.06,59.959,1437831904,"274151322000054","174011321042388",28.13,37.50,0,332.43,370.00,115.5,109.6,0.438,467541.3,467541.3,8768,0,0,0,L,1151911521,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831933,293205.00
07/25/2015 09:45,2,4.318,ACTIVE,215.77,348.06,59.965,1437831904,"201051344001203","174011321042388",28.63,34.30,0,332.43,381.42,125.1,118.8,0.597,190669.8,190669.8,7903,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831933,293206.00
07/25/2015 09:45,2,4.199,ACTIVE,214.87,348.06,59.970,1437831904,"201051344000646","174011321042388",28.39,33.80,0,327.62,379.02,120.8,114.7,0.575,187445.0,187445.0,7887,0,0,0,L,1122011218,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831934,293207.00
07/25/2015 09:45,2,2.652,ACTIVE,215.77,421.70,59.954,1437831904,"274151322000068","174011321042388",39.14,40.80,0,396.15,442.14,105.2,99.6,0.393,373680.4,373680.4,8903,0,0,0,L,1151911521,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831935,293208.00
07/25/2015 09:45,2,4.326,ACTIVE,215.54,352.57,59.970,1437831904,"274151322000076","174011321042388",28.73,40.00,0,334.24,372.41,125.8,119.4,0.486,499027.0,499027.0,9174,0,0,0,L,1151911521,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831936,293209.00
07/25/2015 09:45,1,2.528,ACTIVE,215.7,326.94,60.03,1437831904,"033051125000132","174011321042388",34.26,31,0.380,316.86,355.95,86.2,81.8,0.402,49411.100000024,49430.300000012,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831937,293210.00
07/25/2015 09:45,1,2.859,ACTIVE,215.3,357.04,60.00,1437831904,"033051125000150","174011321042388",38.95,30,0.497,313.16,364.06,110.8,106.9,0.508,66047.800000012,66072.900000012,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831939,293211.00
07/25/2015 09:45,2,4.270,ACTIVE,214.87,348.06,59.970,1437831904,"201051344000890","174011321042388",28.53,36.30,0,328.22,379.92,123.3,117.1,0.570,191930.5,191930.5,7899,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831940,293212.00
07/25/2015 09:45,2,4.254,ACTIVE,216.22,349.26,59.965,1437831904,"201051344000900","174011321042388",29.00,29.30,0,332.43,382.03,124.9,118.6,0.575,192472.0,192472.0,7917,0,0,0,L,1122011218,0,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831941,293213.00
07/25/2015 09:45,2,4.262,ACTIVE,215.77,350.17,59.991,1437831904,"201051344000633","174011321042388",28.41,33.00,0,332.73,381.12,122.5,116.4,0.588,181755.8,181755.8,7916,0,0,0,L,1122011218,0,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831941,293214.00
07/25/2015 09:45,1,3.560,ACTIVE,215.6,329.90,60.00,1437831904,"040051121000185","174011321042388",25.82,31,0.404,316.33,356.63,91.4,86.9,0.423,57812.599999999,57832.899999999,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831943,293215.00
07/25/2015 09:45,2,4.203,ACTIVE,216.45,350.17,59.970,1437831904,"201051344000983","174011321042388",29.12,31.00,0,332.13,380.22,123.9,117.7,0.592,189415.7,189415.7,7912,0,0,0,L,1122011218,0,123.36,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831944,293216.00
