ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 09:45,2,4.205,ACTIVE,215.77,348.96,59.970,1437831904,"201051344000917","174011321042388",28.69,32.60,0,331.53,379.62,122.1,115.9,0.579,192424.5,192424.5,7915,0,0,0,L,1122011218,0,122.68,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831945,293217.00
07/25/2015 09:45,1,3.814,ACTIVE,214.8,322.56,60.03,1437831904,"040051121000116","174011321042388",25.67,30,0.431,315.29,359.09,97.4,92.4,0.449,58063.700000024,58085.400000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831946,293218.00
07/25/2015 09:45,1,2.460,ACTIVE,215.9,335.15,60.00,1437831904,"033051125000135","174011321042388",34.20,31,0.369,317.79,355.27,83.7,79.5,0.389,49121.900000034,49140.499999998,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831947,293219.00
07/25/2015 09:45,2,4.199,ACTIVE,216.00,348.66,59.965,1437831904,"201051344000648","174011321042388",28.55,30.50,0,333.33,380.52,121.4,115.2,0.570,187920.8,187920.8,7908,0,0,0,L,1122011218,0,122.68,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831948,293220.00
07/25/2015 09:45,2,4.352,ACTIVE,215.77,350.17,59.975,1437831904,"201051344001093","174011321042388",28.78,33.80,0,332.43,382.33,126.8,120.5,0.583,190596.4,190596.4,7904,0,0,0,L,1122011218,0,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831949,293221.00
07/25/2015 09:45,2,4.262,ACTIVE,216.45,348.96,59.965,1437831904,"201051344000645","174011321042388",28.57,31.30,0,333.33,381.12,123.3,117.1,0.561,188668.6,188668.6,7915,0,0,0,L,1122011218,0,123.36,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831950,293222.00
07/25/2015 09:45,2,4.080,ACTIVE,215.32,357.98,59.965,1437831904,"274151322000085","174011321042388",28.27,36.50,0,333.33,370.30,116.7,110.7,0.446,470002.6,470002.6,9181,0,0,0,L,1151911521,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831951,293223.00
07/25/2015 09:45,2,4.246,ACTIVE,216.00,348.96,59.996,1437831904,"201051344000651","174011321042388",28.51,32.00,0,333.03,379.62,122.6,116.4,0.557,187991.4,187991.4,7896,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831952,293224.00
07/25/2015 09:45,2,4.295,ACTIVE,215.77,348.36,59.970,1437831904,"201051344000867","174011321042388",28.37,32.00,0,330.03,379.62,123.4,117.2,0.570,180540.0,180540.0,7917,0,0,0,L,1122011218,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831952,293225.00
07/25/2015 09:45,1,3.941,ACTIVE,215.2,345.12,60.00,1437831904,"040051121000095","174011321042388",23.24,29,0.400,316.11,357.05,91.1,85.9,0.421,55928.699999988,55948.800000012,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831954,293226.00
07/25/2015 09:45,2,4.240,ACTIVE,214.87,348.06,59.970,1437831904,"201051344001230","174011321042388",28.77,35.00,0,328.22,376.01,123.6,117.3,0.575,191588.4,191588.4,7924,0,0,0,L,1122011218,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831955,293227.00
07/25/2015 09:45,2,4.182,ACTIVE,216.45,350.77,59.970,1437831904,"201051344000576","174011321042388",28.92,30.00,0,333.33,382.33,122.5,116.3,0.570,187841.4,187841.4,7928,0,0,0,L,1122011218,0,123.36,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831955,293228.00
07/25/2015 09:45,2,4.256,ACTIVE,216.45,350.47,59.959,1437831904,"201051344000579","174011321042388",28.63,33.50,0,332.43,381.12,123.5,117.2,0.583,194603.3,194603.3,7892,0,0,0,L,1122011218,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437831956,293229.00
07/25/2015 10:00,2,4.766,ACTIVE,216.22,349.86,59.912,1437832803,"201051344000955","174011321042388",28.13,35.20,0,329.73,380.82,135.9,129.2,0.645,193465.7,193465.7,7907,0,0,0,L,1122011218,0,122.91,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832805,293230.00
07/25/2015 10:00,1,4.332,ACTIVE,216.1,348.09,59.96,1437832803,"040051121000195","174011321042388",25.22,33,0.481,316.74,362.07,108.7,103.8,0.493,60777.000000012,60801.399999988,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832806,293231.00
07/25/2015 10:00,2,4.711,ACTIVE,215.77,347.16,59.912,1437832803,"274151322000095","174011321042388",28.35,41.00,0,332.13,374.81,135.1,128.5,0.508,493090.6,493090.6,8805,0,0,0,L,1151911521,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832807,293232.00
07/25/2015 10:00,2,4.787,ACTIVE,216.67,351.67,59.922,1437832803,"201051344000868","174011321042388",28.21,30.80,0,330.63,385.03,136.7,130.0,0.628,179972.4,179972.4,7910,0,0,0,L,1122011218,0,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832808,293233.00
07/25/2015 10:00,2,4.684,ACTIVE,218.48,354.37,59.938,1437832803,"201051344000853","174011321042388",28.88,31.30,0,333.03,384.43,137.0,130.3,0.645,186326.3,186326.3,7914,0,0,0,L,1122011218,0,124.72,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832809,293234.00
07/25/2015 10:00,2,4.592,ACTIVE,217.35,352.87,59.933,1437832803,"201051344000582","174011321042388",28.61,32.80,0,332.13,385.03,132.9,126.3,0.623,186066.4,186066.4,7893,0,0,0,L,1122011218,0,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832810,293235.00
07/25/2015 10:00,1,4.274,ACTIVE,216.3,323.82,59.96,1437832803,"040051121000097","174011321042388",25.58,32,0.483,317.12,363.01,108.8,104.4,0.492,59144.000000012,59168.600000012,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832811,293236.00
07/25/2015 10:00,2,4.752,ACTIVE,218.03,351.97,59.975,1437832803,"201051344000469","174011321042388",28.63,29.50,0,332.43,385.63,137.6,130.9,0.667,181598.6,181598.6,7906,0,0,0,L,1122011218,0,123.81,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832812,293237.00
07/25/2015 10:00,2,4.760,ACTIVE,217.80,353.47,59.938,1437832803,"201051344000988","174011321042388",28.39,32.40,0,331.23,385.03,137.0,130.3,0.645,180959.4,180959.4,7895,0,0,0,L,1122011218,0,123.81,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832813,293238.00
07/25/2015 10:00,2,4.703,ACTIVE,217.80,354.37,59.928,1437832803,"201051344001158","174011321042388",28.33,32.60,0,333.03,384.43,135.1,128.5,0.650,186863.2,186863.2,7895,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832814,293239.00
07/25/2015 10:00,2,4.666,ACTIVE,217.13,351.07,59.933,1437832803,"201051344001025","174011321042388",28.77,35.80,0,332.43,385.03,136.0,129.3,0.614,190817.2,190817.2,7895,0,0,0,L,1122011218,0,123.59,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832815,293240.00
07/25/2015 10:00,1,3.200,ACTIVE,216.5,356.34,60.00,1437832803,"033051125000118","174011321042388",38.68,33,0.547,315.85,367.86,123.2,118.0,0.555,65950.8,65978.8,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832816,293241.00
07/25/2015 10:00,2,4.705,ACTIVE,218.03,354.67,59.949,1437832803,"201051344000569","174011321042388",28.71,31.80,0,333.03,385.93,136.8,130.1,0.641,194136.0,194136.0,7914,0,0,0,L,1122011218,0,123.81,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832817,293242.00
07/25/2015 10:00,2,2.979,ACTIVE,216.45,416.29,59.933,1437832803,"274151322000094","174011321042388",38.78,41.00,0,392.55,443.34,116.4,110.4,0.442,374524.7,374524.7,9298,0,0,0,L,1151911521,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832818,293243.00
07/25/2015 10:00,1,4.396,ACTIVE,216.7,338.50,60.00,1437832803,"040051121000068","174011321042388",23.32,31,0.450,318.48,360.51,102.0,97.3,0.468,55770.3,55793.3,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832819,293244.00
07/25/2015 10:00,2,4.703,ACTIVE,218.03,350.77,59.949,1437832803,"201051344000458","174011321042388",28.45,32.40,0,333.03,384.73,135.5,128.9,0.667,189922.7,189922.7,7902,0,0,0,L,1122011218,0,124.27,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832820,293245.00
07/25/2015 10:00,2,4.420,ACTIVE,216.22,354.07,59.933,1437832803,"274151322000087","174011321042388",27.10,48.00,0,333.03,372.41,121.3,115.1,0.455,445759.4,445759.4,8761,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832821,293246.00
07/25/2015 10:00,2,4.545,ACTIVE,216.22,351.07,59.933,1437832803,"274151322000052","174011321042388",27.91,43.00,0,333.03,374.21,128.3,121.9,0.486,476643.0,476643.0,9171,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832822,293247.00
07/25/2015 10:00,2,4.641,ACTIVE,216.22,350.77,59.944,1437832803,"201051344001145","174011321042388",28.35,33.80,0,333.03,383.83,133.2,126.7,0.610,195085.9,195085.9,7916,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832823,293248.00
07/25/2015 10:00,2,4.643,ACTIVE,216.45,350.77,59.944,1437832803,"201051344000685","174011321042388",28.51,34.00,0,328.52,382.33,134.1,127.5,0.654,193950.9,193950.9,7917,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832824,293249.00
07/25/2015 10:00,2,4.518,ACTIVE,216.00,352.57,59.922,1437832803,"274151322000088","174011321042388",27.67,40.00,0,332.43,374.21,126.5,120.2,0.473,457063.5,457063.5,8778,0,0,0,L,1151911521,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832825,293250.00
07/25/2015 10:00,2,4.688,ACTIVE,217.13,352.27,59.922,1437832803,"201051344000438","174011321042388",28.37,34.80,0,332.13,384.43,134.6,128.0,0.632,194015.0,194015.0,7893,0,0,0,L,1122011218,0,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832826,293251.00
07/25/2015 10:00,2,4.725,ACTIVE,216.67,349.86,59.912,1437832803,"201051344001135","174011321042388",27.97,33.00,0,331.83,383.83,133.9,127.3,0.614,185414.2,185414.2,7877,0,0,0,L,1122011218,0,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832827,293252.00
07/25/2015 10:00,2,4.604,ACTIVE,216.45,351.07,59.907,1437832803,"201051344000417","174011321042388",28.35,38.00,0,331.83,383.83,132.2,125.7,0.632,189394.8,189394.8,7892,0,0,0,L,1122011218,0,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832828,293253.00
07/25/2015 10:00,2,4.764,ACTIVE,216.22,351.07,59.949,1437832803,"201051344000594","174011321042388",28.21,36.50,0,328.22,381.42,136.0,129.3,0.641,190473.4,190473.4,7903,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832828,293254.00
07/25/2015 10:00,2,4.412,ACTIVE,215.77,347.16,59.938,1437832803,"274151322000083","174011321042388",28.07,41.50,0,332.13,373.31,125.3,119.0,0.499,472663.9,472663.9,9200,0,0,0,L,1151911521,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832829,293255.00
07/25/2015 10:00,2,4.660,ACTIVE,217.58,353.47,59.949,1437832803,"201051344000585","174011321042388",28.33,35.00,0,332.73,384.13,133.8,127.2,0.623,189702.5,189702.5,7894,0,0,0,L,1122011218,0,123.59,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832830,293256.00
07/25/2015 10:00,2,4.508,ACTIVE,216.45,344.76,59.907,1437832803,"274151322000054","174011321042388",27.95,40.00,0,332.73,374.21,127.6,121.3,0.486,467570.1,467570.1,8769,0,0,0,L,1151911521,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832831,293257.00
07/25/2015 10:00,2,4.795,ACTIVE,217.35,352.27,59.933,1437832803,"201051344001203","174011321042388",28.47,35.60,0,332.43,385.63,138.2,131.5,0.654,190701.1,190701.1,7904,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832832,293258.00
07/25/2015 10:00,2,4.576,ACTIVE,216.45,351.37,59.954,1437832803,"201051344000646","174011321042388",28.75,35.80,0,328.22,380.82,133.2,126.6,0.628,187475.2,187475.2,7888,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832833,293259.00
07/25/2015 10:00,2,2.992,ACTIVE,217.13,418.39,59.938,1437832803,"274151322000068","174011321042388",38.51,43.20,0,389.24,443.34,117.1,111.1,0.446,373706.6,373706.6,8904,0,0,0,L,1151911521,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832834,293260.00
07/25/2015 10:00,2,4.824,ACTIVE,216.67,347.46,59.944,1437832803,"274151322000076","174011321042388",28.27,42.00,0,333.93,376.62,138.1,131.3,0.530,499058.3,499058.3,9175,0,0,0,L,1151911521,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832835,293261.00
07/25/2015 10:00,1,2.807,ACTIVE,217.1,325.82,60.00,1437832803,"033051125000132","174011321042388",34.06,32,0.418,318.74,359.15,95.1,90.6,0.435,49430.300000012,49451.700000048,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832836,293262.00
07/25/2015 10:00,1,3.187,ACTIVE,216.7,340.24,60.00,1437832803,"033051125000150","174011321042388",38.66,32,0.548,315.21,367.39,122.6,118.3,0.553,66072.900000012,66100.800000012,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832837,293263.00
07/25/2015 10:00,2,4.777,ACTIVE,216.22,349.86,59.949,1437832803,"201051344000890","174011321042388",28.11,38.00,0,329.73,381.73,135.9,129.2,0.623,191961.2,191961.2,7900,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832838,293264.00
07/25/2015 10:00,2,4.695,ACTIVE,217.58,352.87,59.933,1437832803,"201051344000900","174011321042388",29.12,30.50,0,332.43,385.93,138.4,131.7,0.636,192503.3,192503.3,7918,0,0,0,L,1122011218,0,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832839,293265.00
07/25/2015 10:00,2,4.727,ACTIVE,217.13,352.57,59.944,1437832803,"201051344000633","174011321042388",28.35,34.30,0,331.83,385.03,135.7,129.0,0.645,181786.4,181786.4,7917,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832840,293266.00
07/25/2015 10:00,1,4.078,ACTIVE,216.8,327.17,60.00,1437832803,"040051121000185","174011321042388",25.40,33,0.456,318.98,360.97,103.1,98.3,0.471,57832.899999999,57855.899999999,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832841,293267.00
07/25/2015 10:00,2,4.652,ACTIVE,217.80,352.57,59.938,1437832803,"201051344000983","174011321042388",29.20,31.80,0,332.73,385.63,137.6,130.9,0.650,189446.7,189446.7,7913,0,0,0,L,1122011218,0,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832842,293268.00
07/25/2015 10:00,2,4.727,ACTIVE,217.13,351.67,59.938,1437832803,"201051344000917","174011321042388",28.23,33.50,0,331.83,384.73,135.1,128.5,0.636,192455.0,192455.0,7916,0,0,0,L,1122011218,0,123.59,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832843,293269.00
07/25/2015 10:00,1,4.227,ACTIVE,216.5,323.54,60.00,1437832803,"040051121000116","174011321042388",25.58,31,0.474,316.66,362.58,107.6,102.3,0.490,58085.400000024,58109.600000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832845,293270.00
07/25/2015 10:00,1,2.736,ACTIVE,217.2,354.21,60.00,1437832803,"033051125000135","174011321042388",33.96,32,0.405,318.47,359.07,92.4,87.7,0.426,49140.499999998,49161.199999986,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832846,293271.00
07/25/2015 10:00,2,4.639,ACTIVE,217.58,354.07,59.949,1437832803,"201051344000648","174011321042388",28.71,31.30,0,333.33,384.73,134.8,128.2,0.645,187951.2,187951.2,7909,0,0,0,L,1122011218,0,123.59,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832847,293272.00
07/25/2015 10:00,2,4.783,ACTIVE,217.35,352.27,59.970,1437832803,"201051344001093","174011321042388",28.84,35.00,0,331.53,386.23,139.7,132.9,0.641,190628.0,190628.0,7905,0,0,0,L,1122011218,0,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832848,293273.00
07/25/2015 10:00,2,4.816,ACTIVE,217.80,352.27,59.959,1437832803,"201051344000645","174011321042388",27.95,31.50,0,333.33,384.43,136.3,129.7,0.623,188699.5,188699.5,7916,0,0,0,L,1122011218,0,124.27,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832849,293274.00
07/25/2015 10:00,2,4.566,ACTIVE,216.45,354.07,59.933,1437832803,"274151322000085","174011321042388",27.83,38.80,0,333.63,374.51,128.5,122.1,0.491,470031.7,470031.7,9182,0,0,0,L,1151911521,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832850,293275.00
07/25/2015 10:00,2,4.705,ACTIVE,217.58,350.17,59.954,1437832803,"201051344000651","174011321042388",28.41,33.00,0,332.73,384.43,135.3,128.7,0.614,188022.0,188022.0,7897,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832850,293276.00
07/25/2015 10:00,2,4.717,ACTIVE,217.13,350.17,59.959,1437832803,"201051344000867","174011321042388",28.67,32.60,0,332.13,384.13,136.9,130.2,0.623,180570.9,180570.9,7918,0,0,0,L,1122011218,0,124.04,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832851,293277.00
07/25/2015 10:00,1,4.410,ACTIVE,216.6,330.93,60.00,1437832803,"040051121000095","174011321042388",22.83,31,0.442,318.05,359.94,100.2,95.6,0.454,55948.800000012,55971.6,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832853,293278.00
07/25/2015 10:00,2,4.705,ACTIVE,216.22,350.47,59.928,1437832803,"201051344001230","174011321042388",28.65,36.50,0,327.32,380.52,136.5,129.8,0.645,191619.3,191619.3,7925,0,0,0,L,1122011218,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832853,293279.00
07/25/2015 10:00,2,4.662,ACTIVE,218.26,354.37,59.949,1437832803,"201051344000576","174011321042388",28.82,30.50,0,332.73,384.73,136.0,129.4,0.628,187872.1,187872.1,7929,0,0,0,L,1122011218,0,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832854,293280.00
07/25/2015 10:00,2,4.754,ACTIVE,218.26,352.87,59.981,1437832803,"201051344000579","174011321042388",28.31,34.50,0,333.63,384.73,136.1,129.5,0.628,194634.1,194634.1,7893,0,0,0,L,1122011218,0,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437832855,293281.00
07/25/2015 10:15,2,5.127,ACTIVE,216.22,352.27,59.949,1437833703,"201051344000955","174011321042388",28.47,36.50,0,333.03,385.33,147.9,140.8,0.707,193499.4,193499.4,7908,0,0,0,L,1122011218,0,122.91,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833704,293282.00
07/25/2015 10:15,1,4.823,ACTIVE,216.1,352.45,60.00,1437833703,"040051121000195","174011321042388",24.80,35,0.527,317.27,365.34,119.0,113.3,0.535,60801.399999988,60828.300000024,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833706,293283.00
07/25/2015 10:15,2,5.105,ACTIVE,215.77,357.08,59.944,1437833703,"274151322000095","174011321042388",28.51,42.80,0,333.63,378.12,147.3,140.2,0.561,493124.2,493124.2,8806,0,0,0,L,1151911521,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833706,293284.00
07/25/2015 10:15,2,5.254,ACTIVE,216.90,353.47,59.954,1437833703,"201051344000868","174011321042388",27.99,32.20,0,333.63,388.64,149.1,141.9,0.681,180006.4,180006.4,7911,0,0,0,L,1122011218,0,123.36,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833707,293285.00
07/25/2015 10:15,2,5.129,ACTIVE,218.48,355.28,59.959,1437833703,"201051344000853","174011321042388",28.73,32.40,0,333.33,388.04,149.2,142.1,0.707,186360.2,186360.2,7915,0,0,0,L,1122011218,0,124.49,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833708,293286.00
07/25/2015 10:15,2,5.143,ACTIVE,217.35,354.07,59.949,1437833703,"201051344000582","174011321042388",27.85,33.80,0,333.03,389.24,145.1,138.1,0.676,186099.5,186099.5,7894,0,0,0,L,1122011218,0,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833709,293287.00
07/25/2015 10:15,1,4.701,ALERT,216.9,354.63,60.03,1437833703,"040051121000097","174011321042388",25.37,34,0.528,317.22,365.40,118.7,113.9,0.539,59168.600000012,59195.800000012,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437833711,293288.00
07/25/2015 10:15,2,5.150,ACTIVE,218.03,355.58,59.954,1437833703,"201051344000469","174011321042388",28.78,30.50,0,332.13,388.94,150.1,143.0,0.716,181632.9,181632.9,7907,0,0,0,L,1122011218,0,123.59,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833712,293289.00
07/25/2015 10:15,2,5.221,ACTIVE,218.03,355.88,59.954,1437833703,"201051344000988","174011321042388",28.17,33.30,0,331.83,388.94,148.9,141.8,0.703,180993.4,180993.4,7896,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833713,293290.00
07/25/2015 10:15,2,5.135,ACTIVE,218.03,354.37,59.928,1437833703,"201051344001158","174011321042388",28.23,33.50,0,332.13,387.44,146.6,139.6,0.689,186896.7,186896.7,7896,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833714,293291.00
07/25/2015 10:15,2,5.166,ACTIVE,217.13,354.97,59.949,1437833703,"201051344001025","174011321042388",28.35,37.30,0,334.24,388.94,148.3,141.2,0.654,190850.9,190850.9,7896,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833715,293292.00
07/25/2015 10:15,1,3.494,ACTIVE,216.4,326.03,60.00,1437833703,"033051125000118","174011321042388",38.68,34,0.599,315.60,369.89,134.4,129.0,0.598,65978.8,66009.6,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833716,293293.00
07/25/2015 10:15,2,5.104,ACTIVE,217.80,354.37,59.970,1437833703,"201051344000569","174011321042388",28.84,32.60,0,332.73,389.24,149.1,142.0,0.694,194170.0,194170.0,7915,0,0,0,L,1122011218,0,123.59,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833717,293294.00
07/25/2015 10:15,2,3.338,ACTIVE,216.45,406.07,59.954,1437833703,"274151322000094","174011321042388",37.71,43.40,0,388.64,443.94,128.2,121.8,0.499,374553.6,374553.6,9299,0,0,0,L,1151911521,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833718,293295.00
07/25/2015 10:15,1,4.851,ACTIVE,216.1,323.39,60.00,1437833703,"040051121000068","174011321042388",23.02,32,0.493,317.91,363.00,111.1,106.3,0.506,55793.3,55818.699999976,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833719,293296.00
07/25/2015 10:15,2,5.141,ACTIVE,218.26,354.07,59.970,1437833703,"201051344000458","174011321042388",28.35,33.50,0,333.33,388.64,147.6,140.5,0.707,189956.4,189956.4,7903,0,0,0,L,1122011218,0,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833720,293297.00
07/25/2015 10:15,2,4.877,ACTIVE,216.22,361.89,59.949,1437833703,"274151322000087","174011321042388",26.64,51.80,0,333.93,374.81,131.5,125.0,0.504,445789.3,445789.3,8762,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833721,293298.00
07/25/2015 10:15,2,4.947,ACTIVE,216.00,356.78,59.928,1437833703,"274151322000052","174011321042388",27.91,45.50,0,333.63,376.92,139.8,133.0,0.535,476674.8,476674.8,9172,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833722,293299.00
07/25/2015 10:15,2,5.043,ACTIVE,216.67,354.07,59.959,1437833703,"201051344001145","174011321042388",28.49,34.80,0,333.93,387.74,145.5,138.5,0.672,195119.0,195119.0,7917,0,0,0,L,1122011218,0,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833723,293300.00
07/25/2015 10:15,2,5.146,ACTIVE,216.45,353.47,59.965,1437833703,"201051344000685","174011321042388",28.07,35.20,0,333.03,386.23,146.3,139.3,0.712,193984.2,193984.2,7918,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833724,293301.00
07/25/2015 10:15,2,4.951,ACTIVE,215.77,357.68,59.944,1437833703,"274151322000088","174011321042388",27.59,42.30,0,333.63,376.62,138.3,131.5,0.521,457094.9,457094.9,8779,0,0,0,L,1151911521,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833725,293302.00
07/25/2015 10:15,2,5.174,ACTIVE,217.13,354.37,59.954,1437833703,"201051344000438","174011321042388",28.01,36.50,0,333.03,388.64,146.7,139.7,0.685,194048.5,194048.5,7894,0,0,0,L,1122011218,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833726,293303.00
07/25/2015 10:15,2,5.076,ACTIVE,217.13,351.67,59.954,1437833703,"201051344001135","174011321042388",28.49,34.30,0,333.93,387.74,146.4,139.4,0.672,185447.5,185447.5,7878,0,0,0,L,1122011218,0,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833727,293304.00
07/25/2015 10:15,2,5.047,ACTIVE,216.67,353.47,59.954,1437833703,"201051344000417","174011321042388",28.19,39.80,0,333.33,388.04,144.0,137.1,0.685,189427.6,189427.6,7893,0,0,0,L,1122011218,0,123.14,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833728,293305.00
07/25/2015 10:15,2,5.195,ACTIVE,216.45,353.47,59.954,1437833703,"201051344000594","174011321042388",28.15,38.20,0,332.13,385.63,148.2,141.1,0.694,190507.2,190507.2,7904,0,0,0,L,1122011218,0,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833729,293306.00
07/25/2015 10:15,2,4.875,ACTIVE,215.77,348.66,59.949,1437833703,"274151322000083","174011321042388",27.79,43.80,0,333.63,375.71,137.2,130.5,0.544,472695.1,472695.1,9201,0,0,0,L,1151911521,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833730,293307.00
07/25/2015 10:15,2,5.055,ACTIVE,217.58,354.97,59.965,1437833703,"201051344000585","174011321042388",28.67,36.50,0,332.13,387.14,146.7,139.7,0.685,189735.9,189735.9,7895,0,0,0,L,1122011218,0,123.36,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833731,293308.00
07/25/2015 10:15,2,4.922,ACTIVE,216.22,356.78,59.954,1437833703,"274151322000054","174011321042388",27.91,42.00,0,333.63,377.22,139.1,132.3,0.521,467601.8,467601.8,8770,0,0,0,L,1151911521,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833732,293309.00
07/25/2015 10:15,2,5.230,ACTIVE,217.35,352.57,59.944,1437833703,"201051344001203","174011321042388",28.43,37.00,0,333.33,390.14,150.7,143.5,0.712,190735.5,190735.5,7905,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833733,293310.00
07/25/2015 10:15,2,5.137,ACTIVE,216.22,352.57,59.954,1437833703,"201051344000646","174011321042388",28.05,37.30,0,332.13,387.44,145.9,138.9,0.694,187508.4,187508.4,7889,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833734,293311.00
07/25/2015 10:15,2,3.256,ACTIVE,216.67,427.71,59.986,1437833703,"274151322000068","174011321042388",38.49,44.50,0,388.34,445.15,126.8,120.5,0.482,373735.5,373735.5,8905,0,0,0,L,1151911521,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833735,293312.00
07/25/2015 10:15,2,5.236,ACTIVE,216.90,348.96,59.949,1437833703,"274151322000076","174011321042388",28.35,44.80,0,333.33,378.72,150.2,143.0,0.579,499092.6,499092.6,9176,0,0,0,L,1151911521,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833736,293313.00
07/25/2015 10:15,1,3.068,ACTIVE,216.9,359.46,60.00,1437833703,"033051125000132","174011321042388",33.93,34,0.455,318.59,361.33,103.6,98.7,0.473,49451.700000048,49475.300000012,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833737,293314.00
07/25/2015 10:15,1,3.491,ACTIVE,217.0,365.83,60.00,1437833703,"033051125000150","174011321042388",38.54,33,0.598,315.38,370.97,133.8,129.0,0.606,66100.800000012,66131.500000012,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833738,293315.00
07/25/2015 10:15,2,5.207,ACTIVE,216.67,352.57,59.949,1437833703,"201051344000890","174011321042388",28.07,39.30,0,333.03,385.93,148.0,141.0,0.685,191995.0,191995.0,7901,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833739,293316.00
07/25/2015 10:15,2,5.172,ACTIVE,217.80,353.77,59.949,1437833703,"201051344000900","174011321042388",28.82,31.80,0,333.03,389.24,150.9,143.8,0.698,192537.7,192537.7,7919,0,0,0,L,1122011218,0,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833740,293317.00
07/25/2015 10:15,2,5.184,ACTIVE,217.35,354.07,59.938,1437833703,"201051344000633","174011321042388",28.11,35.60,0,332.73,388.94,147.6,140.6,0.694,181820.1,181820.1,7918,0,0,0,L,1122011218,0,124.04,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833741,293318.00
07/25/2015 10:15,1,4.550,ACTIVE,216.9,347.03,60.00,1437833703,"040051121000185","174011321042388",25.27,35,0.506,317.36,364.94,114.4,109.4,0.518,57855.899999999,57881.799999999,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833742,293319.00
07/25/2015 10:15,2,5.170,ACTIVE,218.26,356.18,59.970,1437833703,"201051344000983","174011321042388",28.59,32.60,0,333.03,389.24,149.6,142.4,0.707,189480.9,189480.9,7914,0,0,0,L,1122011218,0,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833743,293320.00
07/25/2015 10:15,2,5.160,ACTIVE,217.35,354.07,59.949,1437833703,"201051344000917","174011321042388",28.23,35.00,0,333.03,388.34,147.6,140.5,0.698,192488.7,192488.7,7917,0,0,0,L,1122011218,0,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833744,293321.00
07/25/2015 10:15,1,4.603,ACTIVE,216.3,350.01,60.00,1437833703,"040051121000116","174011321042388",25.57,32,0.517,315.57,366.01,117.1,111.4,0.530,58109.600000024,58136.100000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833745,293322.00
07/25/2015 10:15,1,2.976,ALERT,216.9,339.46,60.00,1437833703,"033051125000135","174011321042388",34.07,33,0.444,318.03,361.73,100.9,96.2,0.461,49161.199999986,49184.100000022,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437833747,293323.00
07/25/2015 10:15,2,5.121,ACTIVE,217.80,354.37,59.981,1437833703,"201051344000648","174011321042388",28.27,32.40,0,332.73,388.64,146.7,139.7,0.685,187984.6,187984.6,7910,0,0,0,L,1122011218,0,123.59,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833748,293324.00
07/25/2015 10:15,2,5.264,ACTIVE,217.35,356.48,59.938,1437833703,"201051344001093","174011321042388",28.45,36.30,0,333.33,389.84,151.8,144.5,0.707,190662.8,190662.8,7906,0,0,0,L,1122011218,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833749,293325.00
07/25/2015 10:15,2,5.219,ACTIVE,218.03,354.07,59.928,1437833703,"201051344000645","174011321042388",28.13,33.00,0,333.33,387.74,148.6,141.5,0.672,188733.4,188733.4,7917,0,0,0,L,1122011218,0,124.27,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833750,293326.00
07/25/2015 10:15,2,4.951,ACTIVE,216.22,364.29,59.938,1437833703,"274151322000085","174011321042388",28.01,40.80,0,333.63,376.92,140.6,133.8,0.539,470063.7,470063.7,9183,0,0,0,L,1151911521,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833751,293327.00
07/25/2015 10:15,2,5.209,ACTIVE,217.58,354.97,59.949,1437833703,"201051344000651","174011321042388",27.97,34.30,0,332.43,388.04,147.6,140.5,0.685,188055.6,188055.6,7898,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833751,293328.00
07/25/2015 10:15,2,5.188,ACTIVE,217.35,351.97,59.944,1437833703,"201051344000867","174011321042388",28.29,34.30,0,333.63,388.34,148.6,141.5,0.681,180604.8,180604.8,7919,0,0,0,L,1122011218,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833753,293329.00
07/25/2015 10:15,1,4.781,ALERT,216.6,330.82,60.00,1437833703,"040051121000095","174011321042388",22.86,32,0.480,315.81,362.33,108.7,103.7,0.492,55971.6,55996.2,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437833754,293330.00
07/25/2015 10:15,2,5.158,ACTIVE,216.22,353.17,59.954,1437833703,"201051344001230","174011321042388",28.49,38.00,0,332.13,384.73,148.9,141.8,0.707,191653.2,191653.2,7926,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833755,293331.00
07/25/2015 10:15,2,5.098,ACTIVE,218.26,355.88,59.949,1437833703,"201051344000576","174011321042388",28.71,32.00,0,332.43,388.34,148.1,141.0,0.685,187906.0,187906.0,7930,0,0,0,L,1122011218,0,124.27,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833756,293332.00
07/25/2015 10:15,2,5.170,ACTIVE,218.03,354.37,59.944,1437833703,"201051344000579","174011321042388",28.29,35.80,0,332.73,387.74,148.2,141.1,0.698,194668.0,194668.0,7894,0,0,0,L,1122011218,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437833757,293333.00
07/25/2015 10:30,2,5.629,ACTIVE,216.45,353.47,59.965,1437834604,"201051344000955","174011321042388",27.73,37.50,0,333.33,391.34,158.1,150.7,0.756,193535.8,193535.8,7909,0,0,0,L,1122011218,0,122.91,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834605,293334.00
07/25/2015 10:30,1,5.205,ACTIVE,215.8,363.45,60.00,1437834604,"040051121000195","174011321042388",24.74,36,0.569,316.85,367.96,128.2,122.2,0.576,60828.300000024,60857.7,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834606,293335.00
07/25/2015 10:30,2,5.592,ACTIVE,216.00,357.68,59.970,1437834604,"274151322000095","174011321042388",27.89,45.30,0,332.73,381.12,157.9,150.4,0.597,493160.5,493160.5,8807,0,0,0,L,1151911521,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834607,293336.00
07/25/2015 10:30,2,5.617,ACTIVE,217.13,354.97,59.975,1437834604,"201051344000868","174011321042388",28.13,32.80,0,332.73,392.55,159.9,152.4,0.725,180043.2,180043.2,7912,0,0,0,L,1122011218,0,123.36,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834608,293337.00
07/25/2015 10:30,2,5.551,ACTIVE,218.71,357.08,59.959,1437834604,"201051344000853","174011321042388",28.57,33.00,0,334.54,392.55,160.4,152.9,0.756,186397.1,186397.1,7916,0,0,0,L,1122011218,0,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834609,293338.00
07/25/2015 10:30,2,5.438,ACTIVE,217.58,353.47,59.970,1437834604,"201051344000582","174011321042388",28.27,35.20,0,332.13,391.34,155.6,148.3,0.716,186135.3,186135.3,7895,0,0,0,L,1122011218,0,123.59,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834610,293339.00
07/25/2015 10:30,1,5.128,ACTIVE,216.6,364.65,60.00,1437834604,"040051121000097","174011321042388",25.01,35,0.570,317.45,368.70,127.6,122.9,0.573,59195.800000012,59225.300000012,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834612,293340.00
07/25/2015 10:30,2,5.559,ACTIVE,218.03,356.78,59.954,1437834604,"201051344000469","174011321042388",28.61,31.80,0,331.53,392.25,160.9,153.4,0.769,181669.9,181669.9,7908,0,0,0,L,1122011218,0,123.36,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834613,293341.00
07/25/2015 10:30,2,5.691,ACTIVE,218.03,357.38,59.965,1437834604,"201051344000988","174011321042388",27.63,34.00,0,331.83,391.94,159.2,151.7,0.742,181030.1,181030.1,7897,0,0,0,L,1122011218,0,123.81,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834613,293342.00
07/25/2015 10:30,2,5.479,ACTIVE,218.03,354.67,59.970,1437834604,"201051344001158","174011321042388",28.27,35.00,0,332.13,390.74,157.0,149.6,0.751,186932.9,186932.9,7897,0,0,0,L,1122011218,0,123.59,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834614,293343.00
07/25/2015 10:30,2,5.533,ACTIVE,217.13,354.97,59.970,1437834604,"201051344001025","174011321042388",28.45,38.60,0,332.43,392.85,159.4,152.0,0.716,190887.6,190887.6,7897,0,0,0,L,1122011218,0,123.36,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834615,293344.00
07/25/2015 10:30,1,3.784,ACTIVE,215.6,356.88,60.03,1437834604,"033051125000118","174011321042388",38.43,36,0.646,314.97,373.27,144.7,138.4,0.644,66009.6,66042.9,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834616,293345.00
07/25/2015 10:30,2,5.479,ACTIVE,217.80,355.88,59.959,1437834604,"201051344000569","174011321042388",28.86,33.80,0,332.13,392.25,160.1,152.6,0.738,194206.8,194206.8,7916,0,0,0,L,1122011218,0,123.36,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834617,293346.00
07/25/2015 10:30,2,3.508,ACTIVE,216.00,415.69,59.981,1437834604,"274151322000094","174011321042388",38.61,44.50,0,385.93,446.95,136.5,129.8,0.539,374585.1,374585.1,9300,0,0,0,L,1151911521,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834619,293347.00
07/25/2015 10:30,1,5.240,ACTIVE,216.1,323.99,60.00,1437834604,"040051121000068","174011321042388",22.86,33,0.530,318.61,366.11,119.2,114.3,0.540,55818.699999976,55846.100000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834620,293348.00
07/25/2015 10:30,2,5.570,ACTIVE,217.80,355.88,59.959,1437834604,"201051344000458","174011321042388",28.09,34.80,0,332.43,391.34,158.5,151.1,0.756,189992.8,189992.8,7904,0,0,0,L,1122011218,0,123.81,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834621,293349.00
07/25/2015 10:30,2,5.248,ACTIVE,216.00,349.56,59.959,1437834604,"274151322000087","174011321042388",26.52,55.50,0,332.43,376.92,140.8,134.0,0.530,445821.7,445821.7,8763,0,0,0,L,1151911521,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834622,293350.00
07/25/2015 10:30,2,5.357,ACTIVE,215.77,360.69,59.954,1437834604,"274151322000052","174011321042388",27.67,47.30,0,332.73,379.32,150.1,142.9,0.570,476709.4,476709.4,9173,0,0,0,L,1151911521,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834623,293351.00
07/25/2015 10:30,2,5.514,ACTIVE,216.45,354.37,59.970,1437834604,"201051344001145","174011321042388",27.99,36.30,0,332.73,391.34,156.1,148.7,0.720,195154.9,195154.9,7918,0,0,0,L,1122011218,0,123.14,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834624,293352.00
07/25/2015 10:30,2,5.512,ACTIVE,216.00,353.47,59.986,1437834604,"201051344000685","174011321042388",28.09,36.50,0,333.03,391.04,156.8,149.4,0.769,194020.3,194020.3,7919,0,0,0,L,1122011218,0,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834625,293353.00
07/25/2015 10:30,2,5.283,ACTIVE,215.54,355.28,59.970,1437834604,"274151322000088","174011321042388",27.67,43.80,0,332.73,379.02,148.0,140.9,0.557,457129.0,457129.0,8780,0,0,0,L,1151911521,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834626,293354.00
07/25/2015 10:30,2,5.543,ACTIVE,215.77,352.57,59.938,1437834604,"201051344000438","174011321042388",27.97,37.80,0,332.43,391.94,157.2,149.8,0.742,194084.7,194084.7,7895,0,0,0,L,1122011218,0,122.91,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834627,293355.00
07/25/2015 10:30,2,5.508,ACTIVE,216.90,352.87,59.965,1437834604,"201051344001135","174011321042388",28.17,35.40,0,332.73,391.34,157.1,149.7,0.716,185483.7,185483.7,7879,0,0,0,L,1122011218,0,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834628,293356.00
07/25/2015 10:30,2,5.498,ACTIVE,216.45,354.07,59.959,1437834604,"201051344000417","174011321042388",27.75,41.50,0,332.73,391.64,154.6,147.2,0.738,189463.2,189463.2,7894,0,0,0,L,1122011218,0,122.91,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834629,293357.00
07/25/2015 10:30,2,5.592,ACTIVE,216.22,353.47,59.970,1437834604,"201051344000594","174011321042388",28.03,39.80,0,332.73,391.94,158.7,151.3,0.747,190543.8,190543.8,7905,0,0,0,L,1122011218,0,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834630,293358.00
07/25/2015 10:30,2,5.238,ACTIVE,215.54,358.88,59.959,1437834604,"274151322000083","174011321042388",27.71,45.80,0,332.73,378.12,147.0,140.0,0.588,472728.9,472728.9,9202,0,0,0,L,1151911521,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834630,293359.00
07/25/2015 10:30,2,5.535,ACTIVE,217.35,354.67,59.975,1437834604,"201051344000585","174011321042388",28.17,38.00,0,331.83,390.44,157.9,150.5,0.734,189772.1,189772.1,7896,0,0,0,L,1122011218,0,123.14,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834631,293360.00
