ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 10:30,2,5.275,ACTIVE,215.77,366.70,59.944,1437834604,"274151322000054","174011321042388",27.97,43.80,0,332.73,379.92,149.4,142.3,0.570,467636.2,467636.2,8771,0,0,0,L,1151911521,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834632,293361.00
07/25/2015 10:30,2,5.668,ACTIVE,217.13,352.87,59.959,1437834604,"201051344001203","174011321042388",28.15,38.40,0,332.13,393.15,161.5,154.0,0.765,190772.7,190772.7,7906,0,0,0,L,1122011218,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834633,293362.00
07/25/2015 10:30,2,5.557,ACTIVE,216.00,353.77,59.954,1437834604,"201051344000646","174011321042388",27.85,39.00,0,332.43,391.64,156.7,149.3,0.742,187544.4,187544.4,7890,0,0,0,L,1122011218,0,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834634,293363.00
07/25/2015 10:30,2,3.645,ACTIVE,216.67,406.37,59.959,1437834604,"274151322000068","174011321042388",37.03,46.00,0,386.53,445.45,137.4,130.7,0.530,373766.9,373766.9,8906,0,0,0,L,1151911521,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834635,293364.00
07/25/2015 10:30,2,5.656,ACTIVE,216.45,350.77,59.959,1437834604,"274151322000076","174011321042388",28.13,46.80,0,332.73,381.42,161.1,153.5,0.623,499129.7,499129.7,9177,0,0,0,L,1151911521,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834636,293365.00
07/25/2015 10:30,1,3.311,ACTIVE,216.2,336.85,60.03,1437834604,"033051125000132","174011321042388",33.55,35,0.486,319.03,367.59,110.5,104.6,0.500,49475.300000012,49500.600000024,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834637,293366.00
07/25/2015 10:30,1,3.758,ACTIVE,215.8,365.47,60.03,1437834604,"033051125000150","174011321042388",38.51,34,0.646,315.70,373.01,144.0,138.5,0.645,66131.500000012,66165.000000012,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834638,293367.00
07/25/2015 10:30,2,5.527,ACTIVE,216.00,352.57,59.970,1437834604,"201051344000890","174011321042388",28.25,41.30,0,333.93,391.94,158.2,150.8,0.734,192031.5,192031.5,7902,0,0,0,L,1122011218,0,122.91,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834639,293368.00
07/25/2015 10:30,2,5.549,ACTIVE,217.35,357.38,59.991,1437834604,"201051344000900","174011321042388",28.90,32.40,0,331.83,392.25,162.3,154.7,0.747,192575.1,192575.1,7920,0,0,0,L,1122011218,0,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834640,293369.00
07/25/2015 10:30,2,5.615,ACTIVE,216.90,357.38,60.002,1437834604,"201051344000633","174011321042388",27.81,37.50,0,331.83,391.94,158.3,150.9,0.760,181856.5,181856.5,7919,0,0,0,L,1122011218,0,123.36,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834641,293370.00
07/25/2015 10:30,1,5.029,ACTIVE,216.4,358.93,60.00,1437834604,"040051121000185","174011321042388",24.83,36,0.555,317.80,367.41,124.2,119.5,0.561,57881.799999999,57910.299999999,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834642,293371.00
07/25/2015 10:30,2,5.564,ACTIVE,218.03,353.17,59.965,1437834604,"201051344000983","174011321042388",28.57,33.50,0,332.13,392.85,161.0,153.4,0.751,189517.8,189517.8,7915,0,0,0,L,1122011218,0,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834643,293372.00
07/25/2015 10:30,2,5.541,ACTIVE,217.13,356.78,60.002,1437834604,"201051344000917","174011321042388",28.21,36.30,0,331.53,391.64,158.3,150.9,0.747,192525.1,192525.1,7918,0,0,0,L,1122011218,0,123.36,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834644,293373.00
07/25/2015 10:30,1,4.975,ACTIVE,215.6,344.46,60.00,1437834604,"040051121000116","174011321042388",25.39,33,0.560,316.41,367.45,125.7,119.8,0.566,58136.100000024,58164.900000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834646,293374.00
07/25/2015 10:30,1,3.252,ACTIVE,216.5,324.97,60.03,1437834604,"033051125000135","174011321042388",33.46,34,0.479,316.38,363.13,108.3,103.3,0.490,49184.100000022,49208.999999998,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834647,293375.00
07/25/2015 10:30,2,5.553,ACTIVE,217.80,356.78,59.970,1437834604,"201051344000648","174011321042388",27.93,34.00,0,332.43,391.34,157.1,149.7,0.738,188020.7,188020.7,7911,0,0,0,L,1122011218,0,123.36,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834648,293376.00
07/25/2015 10:30,2,5.541,ACTIVE,217.13,355.58,59.981,1437834604,"201051344001093","174011321042388",28.84,37.50,0,331.53,392.85,161.9,154.3,0.747,190700.2,190700.2,7907,0,0,0,L,1122011218,0,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834649,293377.00
07/25/2015 10:30,2,5.582,ACTIVE,217.80,355.58,59.965,1437834604,"201051344000645","174011321042388",28.21,34.50,0,332.73,391.34,159.5,152.0,0.725,188770.1,188770.1,7918,0,0,0,L,1122011218,0,123.81,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834650,293378.00
07/25/2015 10:30,2,5.324,ACTIVE,215.77,351.67,59.965,1437834604,"274151322000085","174011321042388",27.99,42.80,0,332.73,379.92,150.9,143.7,0.583,470098.4,470098.4,9184,0,0,0,L,1151911521,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834651,293379.00
07/25/2015 10:30,2,5.555,ACTIVE,217.35,357.68,59.965,1437834604,"201051344000651","174011321042388",28.15,35.60,0,331.83,391.64,158.4,150.9,0.712,188092.0,188092.0,7899,0,0,0,L,1122011218,0,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834652,293380.00
07/25/2015 10:30,2,5.607,ACTIVE,216.90,354.37,59.965,1437834604,"201051344000867","174011321042388",28.11,35.80,0,333.03,391.34,159.6,152.1,0.734,180641.5,180641.5,7920,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834653,293381.00
07/25/2015 10:30,1,5.158,ACTIVE,216.2,323.90,60.00,1437834604,"040051121000095","174011321042388",22.84,32,0.520,317.75,364.67,117.2,111.9,0.528,55996.2,56023,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834654,293382.00
07/25/2015 10:30,2,5.516,ACTIVE,216.00,353.17,59.959,1437834604,"201051344001230","174011321042388",28.51,39.50,0,332.73,390.74,159.2,151.7,0.756,191689.9,191689.9,7927,0,0,0,L,1122011218,0,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834655,293383.00
07/25/2015 10:30,2,5.533,ACTIVE,218.03,356.48,59.954,1437834604,"201051344000576","174011321042388",28.43,32.60,0,333.03,392.25,159.2,151.7,0.729,187942.5,187942.5,7931,0,0,0,L,1122011218,0,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834656,293384.00
07/25/2015 10:30,2,5.559,ACTIVE,218.26,356.48,59.970,1437834604,"201051344000579","174011321042388",28.25,37.50,0,332.43,391.34,159.0,151.6,0.756,194704.5,194704.5,7895,0,0,0,L,1122011218,0,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437834657,293385.00
07/25/2015 10:45,2,5.961,ACTIVE,217.35,356.18,59.981,1437835504,"201051344000955","174011321042388",27.89,38.60,0,331.23,394.35,168.3,160.6,0.795,193574.8,193574.8,7910,0,0,0,L,1122011218,0,123.36,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835505,293386.00
07/25/2015 10:45,1,5.568,ACTIVE,217.3,334.08,60.03,1437835504,"040051121000195","174011321042388",24.68,37,0.606,316.88,371.68,136.7,130.9,0.610,60857.7,60889.2,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835506,293387.00
07/25/2015 10:45,2,5.947,ACTIVE,216.45,362.79,59.981,1437835504,"274151322000095","174011321042388",27.97,47.00,0,331.83,383.23,168.4,160.7,0.628,493199.5,493199.5,8808,0,0,0,L,1151911521,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835507,293388.00
07/25/2015 10:45,2,5.969,ACTIVE,218.03,357.68,59.986,1437835504,"201051344000868","174011321042388",28.25,34.00,0,331.83,394.65,170.7,162.8,0.773,180082.6,180082.6,7913,0,0,0,L,1122011218,0,123.81,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835508,293389.00
07/25/2015 10:45,2,5.992,ACTIVE,219.61,360.08,59.991,1437835504,"201051344000853","174011321042388",28.25,34.00,0,333.93,399.16,171.5,163.6,0.800,186436.7,186436.7,7917,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835509,293390.00
07/25/2015 10:45,2,5.922,ACTIVE,218.48,358.28,59.981,1437835504,"201051344000582","174011321042388",27.73,36.00,0,331.83,394.65,166.2,158.5,0.765,186173.7,186173.7,7896,0,0,0,L,1122011218,0,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835510,293391.00
07/25/2015 10:45,1,5.482,ACTIVE,216.9,322.25,60.03,1437835504,"040051121000097","174011321042388",24.88,36,0.603,316.83,371.63,135.7,130.3,0.609,59225.300000012,59256.800000012,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835511,293392.00
07/25/2015 10:45,2,5.998,ACTIVE,219.16,358.58,59.996,1437835504,"201051344000469","174011321042388",28.29,32.40,0,331.53,396.45,171.8,163.9,0.818,181709.6,181709.6,7909,0,0,0,L,1122011218,0,123.81,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835512,293393.00
07/25/2015 10:45,2,6.070,ACTIVE,219.16,360.38,59.981,1437835504,"201051344000988","174011321042388",27.71,35.00,0,331.23,396.45,170.4,162.5,0.787,181069.4,181069.4,7898,0,0,0,L,1122011218,0,124.27,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835513,293394.00
07/25/2015 10:45,2,6.000,ACTIVE,219.16,359.18,59.981,1437835504,"201051344001158","174011321042388",27.63,35.80,0,332.13,394.95,168.0,160.2,0.782,186971.6,186971.6,7898,0,0,0,L,1122011218,0,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835514,293395.00
07/25/2015 10:45,2,5.920,ACTIVE,218.26,357.38,59.986,1437835504,"201051344001025","174011321042388",28.35,39.50,0,332.13,394.65,170.0,162.2,0.765,190926.8,190926.8,7898,0,0,0,L,1122011218,0,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835515,293396.00
07/25/2015 10:45,1,4.038,ACTIVE,217.2,340.63,60.03,1437835504,"033051125000118","174011321042388",38.39,37,0.686,314.74,376.68,154.2,148.1,0.681,66042.9,66078.6,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835516,293397.00
07/25/2015 10:45,2,5.928,ACTIVE,218.93,358.28,59.954,1437835504,"201051344000569","174011321042388",28.53,34.50,0,331.53,395.85,171.3,163.4,0.791,194246.4,194246.4,7917,0,0,0,L,1122011218,0,123.81,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835517,293398.00
07/25/2015 10:45,2,3.799,ACTIVE,216.67,418.70,59.975,1437835504,"274151322000094","174011321042388",38.03,46.20,0,386.83,447.25,146.5,139.5,0.570,374618.9,374618.9,9301,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835518,293399.00
07/25/2015 10:45,1,5.597,ACTIVE,217.1,363.37,60.00,1437835504,"040051121000068","174011321042388",22.68,34,0.561,317.45,367.98,126.3,121.3,0.569,55846.100000012,55875.499999988,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835520,293400.00
07/25/2015 10:45,2,5.949,ACTIVE,219.16,358.28,59.975,1437835504,"201051344000458","174011321042388",28.11,35.60,0,332.13,395.25,169.4,161.6,0.809,190031.9,190031.9,7905,0,0,0,L,1122011218,0,124.72,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835521,293401.00
07/25/2015 10:45,2,5.613,ACTIVE,216.90,348.66,59.965,1437835504,"274151322000087","174011321042388",26.32,59.00,0,332.73,378.42,149.5,142.4,0.561,445856.3,445856.3,8764,0,0,0,L,1151911521,0,124.72,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835521,293402.00
07/25/2015 10:45,2,5.746,ACTIVE,216.67,349.86,59.959,1437835504,"274151322000052","174011321042388",27.43,49.00,0,332.13,380.82,159.4,151.9,0.610,476746.3,476746.3,9174,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835522,293403.00
07/25/2015 10:45,2,5.947,ACTIVE,217.35,356.78,59.981,1437835504,"201051344001145","174011321042388",27.65,37.30,0,331.83,393.15,166.5,158.8,0.765,195193.4,195193.4,7919,0,0,0,L,1122011218,0,123.59,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835523,293404.00
07/25/2015 10:45,2,5.857,ACTIVE,217.13,356.78,59.965,1437835504,"201051344000685","174011321042388",28.21,37.30,0,332.13,394.35,167.3,159.5,0.813,194058.9,194058.9,7920,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835524,293405.00
07/25/2015 10:45,2,5.688,ACTIVE,216.22,359.78,59.965,1437835504,"274151322000088","174011321042388",27.33,44.80,0,332.13,380.22,157.3,149.9,0.597,457165.3,457165.3,8781,0,0,0,L,1151911521,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835525,293406.00
07/25/2015 10:45,2,5.910,ACTIVE,217.80,357.38,59.986,1437835504,"201051344000438","174011321042388",27.95,38.80,0,331.83,394.05,167.4,159.6,0.782,194123.3,194123.3,7896,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835526,293407.00
07/25/2015 10:45,2,5.863,ACTIVE,218.03,358.28,60.007,1437835504,"201051344001135","174011321042388",28.19,36.30,0,331.83,394.05,167.3,159.6,0.769,185522.4,185522.4,7880,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835527,293408.00
07/25/2015 10:45,2,5.908,ACTIVE,217.35,358.28,59.981,1437835504,"201051344000417","174011321042388",27.47,42.50,0,332.13,393.75,164.4,156.8,0.778,189501.2,189501.2,7895,0,0,0,L,1122011218,0,123.59,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835528,293409.00
07/25/2015 10:45,2,5.979,ACTIVE,217.35,357.98,59.970,1437835504,"201051344000594","174011321042388",27.91,41.30,0,331.53,395.55,168.9,161.1,0.782,190582.8,190582.8,7906,0,0,0,L,1122011218,0,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835529,293410.00
07/25/2015 10:45,2,5.611,ACTIVE,216.45,363.09,59.970,1437835504,"274151322000083","174011321042388",27.61,48.50,0,332.73,380.22,156.8,149.4,0.623,472765.0,472765.0,9203,0,0,0,L,1151911521,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835530,293411.00
07/25/2015 10:45,2,5.875,ACTIVE,218.26,357.38,59.975,1437835504,"201051344000585","174011321042388",28.31,38.40,0,331.23,394.05,168.2,160.4,0.778,189811.0,189811.0,7897,0,0,0,L,1122011218,0,123.59,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835531,293412.00
07/25/2015 10:45,2,5.744,ACTIVE,216.67,354.07,59.965,1437835504,"274151322000054","174011321042388",27.35,45.50,0,332.13,381.42,159.1,151.7,0.610,467673.0,467673.0,8772,0,0,0,L,1151911521,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835531,293413.00
07/25/2015 10:45,2,6.076,ACTIVE,218.03,356.48,59.975,1437835504,"201051344001203","174011321042388",27.95,39.50,0,332.43,395.55,171.9,164.0,0.809,190812.4,190812.4,7907,0,0,0,L,1122011218,0,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835532,293414.00
07/25/2015 10:45,2,5.918,ACTIVE,216.90,356.48,59.975,1437835504,"201051344000646","174011321042388",27.85,39.50,0,331.83,395.25,166.9,159.2,0.795,187583.0,187583.0,7891,0,0,0,L,1122011218,0,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835533,293415.00
07/25/2015 10:45,2,3.850,ACTIVE,217.35,404.27,59.965,1437835504,"274151322000068","174011321042388",37.61,48.00,0,385.63,445.75,146.0,139.0,0.544,373800.7,373800.7,8907,0,0,0,L,1151911521,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835534,293416.00
07/25/2015 10:45,2,6.035,ACTIVE,217.13,371.21,59.965,1437835504,"274151322000076","174011321042388",27.97,49.00,0,332.73,383.23,171.0,163.1,0.663,499169.3,499169.3,9178,0,0,0,L,1151911521,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835535,293417.00
07/25/2015 10:45,1,3.535,ACTIVE,216.7,325.21,60.03,1437835504,"033051125000132","174011321042388",33.39,36,0.515,316.85,365.38,117.5,111.1,0.529,49500.600000024,49527.5,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835537,293418.00
07/25/2015 10:45,1,4.016,ACTIVE,217.1,346.77,60.00,1437835504,"033051125000150","174011321042388",38.38,35,0.686,315.00,376.55,153.4,148.5,0.687,66165.000000012,66200.800000012,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835538,293419.00
07/25/2015 10:45,2,6.010,ACTIVE,216.90,356.48,59.981,1437835504,"201051344000890","174011321042388",27.65,42.30,0,332.73,394.95,168.3,160.6,0.769,192070.4,192070.4,7903,0,0,0,L,1122011218,0,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835539,293420.00
07/25/2015 10:45,2,5.943,ACTIVE,218.48,358.58,59.975,1437835504,"201051344000900","174011321042388",28.75,33.00,0,331.53,395.85,172.9,165.0,0.787,192615.0,192615.0,7921,0,0,0,L,1122011218,0,124.49,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835540,293421.00
07/25/2015 10:45,2,6.049,ACTIVE,217.80,358.58,59.965,1437835504,"201051344000633","174011321042388",27.41,38.20,0,331.83,394.65,167.8,160.1,0.787,181895.4,181895.4,7920,0,0,0,L,1122011218,0,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835541,293422.00
07/25/2015 10:45,1,5.367,ACTIVE,217.0,359.95,60.03,1437835504,"040051121000185","174011321042388",24.97,37,0.592,317.37,370.59,133.3,127.9,0.598,57910.299999999,57941.099999999,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835542,293423.00
07/25/2015 10:45,2,5.979,ACTIVE,218.71,357.68,59.965,1437835504,"201051344000983","174011321042388",28.27,34.80,0,330.03,396.15,171.1,163.3,0.800,189557.4,189557.4,7916,0,0,0,L,1122011218,0,124.49,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835543,293424.00
07/25/2015 10:45,2,5.961,ACTIVE,217.80,357.38,59.970,1437835504,"201051344000917","174011321042388",27.93,37.30,0,331.53,394.35,168.6,160.8,0.800,192564.0,192564.0,7919,0,0,0,L,1122011218,0,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835544,293425.00
07/25/2015 10:45,1,5.300,ACTIVE,216.3,333.81,60.03,1437835504,"040051121000116","174011321042388",25.27,34,0.591,316.72,370.28,133.2,127.2,0.597,58164.900000024,58195.900000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835545,293426.00
07/25/2015 10:45,1,3.471,ACTIVE,216.9,329.43,60.03,1437835504,"033051125000135","174011321042388",33.35,35,0.511,318.07,366.06,115.2,110.3,0.517,49208.999999998,49235.600000022,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835547,293427.00
07/25/2015 10:45,2,5.859,ACTIVE,218.48,358.28,59.975,1437835504,"201051344000648","174011321042388",28.21,34.80,0,332.13,395.55,167.3,159.5,0.782,188059.4,188059.4,7912,0,0,0,L,1122011218,0,123.81,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835548,293428.00
07/25/2015 10:45,2,6.004,ACTIVE,217.80,358.58,59.965,1437835504,"201051344001093","174011321042388",28.35,38.40,0,331.53,395.25,172.4,164.5,0.791,190740.1,190740.1,7908,0,0,0,L,1122011218,0,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835548,293429.00
07/25/2015 10:45,2,5.934,ACTIVE,218.71,358.58,59.970,1437835504,"201051344000645","174011321042388",28.23,35.00,0,331.83,394.65,169.5,161.7,0.769,188809.3,188809.3,7919,0,0,0,L,1122011218,0,124.72,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835549,293430.00
07/25/2015 10:45,2,5.729,ACTIVE,216.67,355.28,59.965,1437835504,"274151322000085","174011321042388",27.71,44.50,0,332.43,381.12,160.6,153.1,0.614,470135.6,470135.6,9185,0,0,0,L,1151911521,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835550,293431.00
07/25/2015 10:45,2,6.002,ACTIVE,218.26,358.58,59.959,1437835504,"201051344000651","174011321042388",27.69,36.80,0,331.83,394.65,168.3,160.5,0.765,188131.0,188131.0,7900,0,0,0,L,1122011218,0,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835551,293432.00
07/25/2015 10:45,2,5.953,ACTIVE,217.80,357.08,59.970,1437835504,"201051344000867","174011321042388",28.15,37.00,0,332.43,394.35,169.7,161.9,0.778,180680.8,180680.8,7921,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835552,293433.00
07/25/2015 10:45,1,5.535,ACTIVE,216.6,361.37,60.03,1437835504,"040051121000095","174011321042388",22.52,33,0.550,317.68,367.68,124.0,118.8,0.556,56023,56051.8,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835554,293434.00
07/25/2015 10:45,2,5.990,ACTIVE,216.67,355.58,59.954,1437835504,"201051344001230","174011321042388",27.91,40.40,0,331.83,395.55,169.2,161.4,0.800,191729.1,191729.1,7928,0,0,0,L,1122011218,0,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835555,293435.00
07/25/2015 10:45,2,5.904,ACTIVE,218.93,359.18,59.959,1437835504,"201051344000576","174011321042388",28.37,33.80,0,331.83,396.15,169.6,161.8,0.773,187981.7,187981.7,7932,0,0,0,L,1122011218,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835556,293436.00
07/25/2015 10:45,2,5.961,ACTIVE,218.93,358.58,59.965,1437835504,"201051344000579","174011321042388",27.93,38.40,0,331.53,395.25,168.7,160.9,0.787,194743.6,194743.6,7896,0,0,0,L,1122011218,0,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437835556,293437.00
07/25/2015 11:00,2,6.344,ACTIVE,217.80,357.08,59.970,1437836404,"201051344000955","174011321042388",27.71,39.50,0,331.53,397.66,178.1,169.9,0.853,193616.0,193616.0,7911,0,0,0,L,1122011218,0,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836405,293438.00
07/25/2015 11:00,1,5.951,ACTIVE,217.0,369.20,60.00,1437836404,"040051121000195","174011321042388",24.40,38,0.638,317.12,373.94,144.5,137.8,0.640,60889.2,60922.599999976,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836406,293439.00
07/25/2015 11:00,2,6.305,ACTIVE,216.45,367.90,59.965,1437836404,"274151322000095","174011321042388",27.81,49.00,0,331.53,385.63,177.6,169.4,0.672,493240.7,493240.7,8809,0,0,0,L,1151911521,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836407,293440.00
07/25/2015 11:00,2,6.367,ACTIVE,218.26,358.88,59.975,1437836404,"201051344000868","174011321042388",27.93,35.20,0,331.83,397.35,180.0,171.8,0.813,180124.3,180124.3,7914,0,0,0,L,1122011218,0,124.04,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836408,293441.00
07/25/2015 11:00,2,6.287,ACTIVE,220.06,362.19,60.012,1437836404,"201051344000853","174011321042388",28.29,35.00,0,338.44,401.86,180.1,171.9,0.840,186478.5,186478.5,7918,0,0,0,L,1122011218,0,125.40,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836409,293442.00
07/25/2015 11:00,2,6.195,ACTIVE,218.93,359.18,59.970,1437836404,"201051344000582","174011321042388",27.93,37.50,0,331.83,397.05,175.4,167.3,0.809,186214.3,186214.3,7897,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836410,293443.00
07/25/2015 11:00,1,5.801,ACTIVE,217.7,361.06,60.03,1437836404,"040051121000097","174011321042388",24.95,37,0.640,316.43,374.99,144.0,138.3,0.644,59256.800000012,59290.200000012,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836411,293444.00
07/25/2015 11:00,2,6.365,ACTIVE,219.61,360.38,59.991,1437836404,"201051344000469","174011321042388",28.05,33.30,0,334.24,399.16,180.8,172.6,0.862,181751.5,181751.5,7910,0,0,0,L,1122011218,0,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836412,293445.00
07/25/2015 11:00,2,6.348,ACTIVE,219.61,361.29,59.981,1437836404,"201051344000988","174011321042388",27.87,35.80,0,336.64,400.66,179.1,170.9,0.826,181110.9,181110.9,7899,0,0,0,L,1122011218,0,124.49,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836413,293446.00
07/25/2015 11:00,2,6.309,ACTIVE,219.61,360.08,60.007,1437836404,"201051344001158","174011321042388",27.59,37.30,0,336.94,397.66,176.2,168.1,0.826,187012.5,187012.5,7899,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836414,293447.00
07/25/2015 11:00,2,6.242,ACTIVE,218.48,358.28,59.970,1437836404,"201051344001025","174011321042388",28.39,40.80,0,331.83,397.35,179.4,171.3,0.804,190968.5,190968.5,7899,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836415,293448.00
07/25/2015 11:00,1,4.261,ACTIVE,216.7,344.51,60.03,1437836404,"033051125000118","174011321042388",38.50,38,0.726,315.06,379.31,163.2,156.1,0.719,66078.6,66116.6,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836416,293449.00
07/25/2015 11:00,2,6.266,ACTIVE,219.39,359.18,59.975,1437836404,"201051344000569","174011321042388",28.47,35.20,0,333.93,398.56,180.6,172.4,0.835,194288.2,194288.2,7918,0,0,0,L,1122011218,0,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836417,293450.00
07/25/2015 11:00,2,4.074,ACTIVE,216.90,414.19,59.981,1437836404,"274151322000094","174011321042388",37.65,47.50,0,386.23,443.94,156.1,148.7,0.605,374654.8,374654.8,9302,0,0,0,L,1151911521,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836418,293451.00
07/25/2015 11:00,1,5.953,ACTIVE,217.5,327.56,60.03,1437836404,"040051121000068","174011321042388",22.57,35,0.591,316.22,371.02,133.7,127.9,0.598,55875.499999988,55906.400000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836419,293452.00
07/25/2015 11:00,2,6.275,ACTIVE,219.61,359.78,59.975,1437836404,"201051344000458","174011321042388",28.09,36.80,0,334.24,397.35,178.4,170.2,0.849,190073.3,190073.3,7906,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836420,293453.00
07/25/2015 11:00,2,5.953,ACTIVE,216.90,365.19,59.975,1437836404,"274151322000087","174011321042388",26.12,62.80,0,332.13,380.22,157.4,150.0,0.592,445892.7,445892.7,8765,0,0,0,L,1151911521,0,124.72,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836421,293454.00
07/25/2015 11:00,2,6.047,ACTIVE,216.90,348.06,59.975,1437836404,"274151322000052","174011321042388",27.55,50.40,0,331.53,383.23,168.7,160.9,0.654,476785.3,476785.3,9175,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836422,293455.00
07/25/2015 11:00,2,6.180,ACTIVE,217.58,357.38,59.975,1437836404,"201051344001145","174011321042388",28.11,38.00,0,331.83,396.15,175.9,167.8,0.800,195234.1,195234.1,7920,0,0,0,L,1122011218,0,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836423,293456.00
07/25/2015 11:00,2,6.309,ACTIVE,217.35,358.28,59.954,1437836404,"201051344000685","174011321042388",27.65,38.60,0,331.83,397.05,176.6,168.5,0.862,194099.9,194099.9,7921,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836424,293457.00
07/25/2015 11:00,2,6.020,ACTIVE,216.67,363.69,59.949,1437836404,"274151322000088","174011321042388",27.35,46.20,0,331.53,382.63,166.8,159.0,0.632,457203.9,457203.9,8782,0,0,0,L,1151911521,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836425,293458.00
07/25/2015 11:00,2,6.314,ACTIVE,218.26,358.28,59.981,1437836404,"201051344000438","174011321042388",27.53,39.80,0,331.23,397.66,176.1,168.1,0.844,194164.1,194164.1,7897,0,0,0,L,1122011218,0,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836426,293459.00
07/25/2015 11:00,2,6.256,ACTIVE,218.48,357.68,59.986,1437836404,"201051344001135","174011321042388",27.93,37.50,0,331.53,396.45,176.8,168.7,0.813,185563.4,185563.4,7881,0,0,0,L,1122011218,0,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836427,293460.00
07/25/2015 11:00,2,6.213,ACTIVE,217.58,357.38,59.981,1437836404,"201051344000417","174011321042388",27.61,43.80,0,331.53,396.45,173.5,165.5,0.831,189541.4,189541.4,7896,0,0,0,L,1122011218,0,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836428,293461.00
07/25/2015 11:00,2,6.344,ACTIVE,217.58,355.88,59.981,1437836404,"201051344000594","174011321042388",27.77,42.30,0,331.23,398.26,178.6,170.4,0.822,190624.1,190624.1,7907,0,0,0,L,1122011218,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836429,293462.00
07/25/2015 11:00,2,5.949,ACTIVE,216.22,364.29,59.970,1437836404,"274151322000083","174011321042388",27.49,50.60,0,331.53,382.63,165.6,157.9,0.641,472803.4,472803.4,9204,0,0,0,L,1151911521,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836430,293463.00
07/25/2015 11:00,2,6.328,ACTIVE,218.71,358.58,59.986,1437836404,"201051344000585","174011321042388",27.85,38.80,0,332.13,396.45,178.5,170.4,0.826,189852.3,189852.3,7898,0,0,0,L,1122011218,0,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836431,293464.00
07/25/2015 11:00,2,6.053,ACTIVE,216.90,370.60,59.944,1437836404,"274151322000054","174011321042388",27.51,46.20,0,331.53,383.83,168.7,160.9,0.641,467712.0,467712.0,8773,0,0,0,L,1151911521,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836432,293465.00
07/25/2015 11:00,2,6.412,ACTIVE,218.48,357.38,59.975,1437836404,"201051344001203","174011321042388",27.97,41.00,0,331.83,397.96,181.7,173.4,0.840,190854.5,190854.5,7908,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836433,293466.00
07/25/2015 11:00,2,6.275,ACTIVE,217.35,356.48,59.970,1437836404,"201051344000646","174011321042388",27.75,40.60,0,331.53,397.96,176.4,168.3,0.831,187623.9,187623.9,7892,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836433,293467.00
07/25/2015 11:00,2,4.115,ACTIVE,217.80,419.60,59.975,1437836404,"274151322000068","174011321042388",37.41,48.50,0,384.43,446.05,156.5,149.1,0.579,373836.6,373836.6,8908,0,0,0,L,1151911521,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836434,293468.00
07/25/2015 11:00,2,6.391,ACTIVE,217.80,359.48,59.970,1437836404,"274151322000076","174011321042388",27.93,50.20,0,331.83,385.03,180.6,172.4,0.698,499211.2,499211.2,9179,0,0,0,L,1151911521,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836435,293469.00
07/25/2015 11:00,1,3.715,ACTIVE,217.5,328.49,60.03,1437836404,"033051125000132","174011321042388",33.60,37,0.545,318.55,367.74,124.2,118.2,0.557,49527.5,49556.100000024,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836436,293470.00
07/25/2015 11:00,1,4.235,ACTIVE,217.4,373.56,60.03,1437836404,"033051125000150","174011321042388",38.55,36,0.726,315.36,379.18,162.5,156.7,0.720,66200.800000012,66238.700000012,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836438,293471.00
07/25/2015 11:00,2,6.293,ACTIVE,217.80,356.78,59.991,1437836404,"201051344000890","174011321042388",27.83,43.60,0,332.13,398.26,177.3,169.3,0.818,192111.6,192111.6,7904,0,0,0,L,1122011218,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836439,293472.00
07/25/2015 11:00,2,6.350,ACTIVE,219.16,359.18,59.975,1437836404,"201051344000900","174011321042388",28.45,34.30,0,331.53,398.56,182.9,174.6,0.831,192657.4,192657.4,7922,0,0,0,L,1122011218,0,124.72,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836440,293473.00
07/25/2015 11:00,2,6.314,ACTIVE,218.93,359.48,59.975,1437836404,"201051344000633","174011321042388",27.73,40.00,0,331.53,397.05,177.5,169.4,0.835,181936.5,181936.5,7921,0,0,0,L,1122011218,0,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836441,293474.00
07/25/2015 11:00,1,5.764,ACTIVE,217.8,333.48,60.03,1437836404,"040051121000185","174011321042388",24.80,38,0.630,315.77,373.50,142.2,136.4,0.635,57941.099999999,57974.099999999,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836442,293475.00
07/25/2015 11:00,2,6.264,ACTIVE,219.84,359.78,59.965,1437836404,"201051344000983","174011321042388",28.43,35.80,0,332.13,398.56,180.3,172.1,0.844,189599.3,189599.3,7917,0,0,0,L,1122011218,0,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836443,293476.00
07/25/2015 11:00,2,6.303,ACTIVE,218.71,358.58,60.007,1437836404,"201051344000917","174011321042388",27.89,38.20,0,330.93,396.75,178.0,169.9,0.840,192605.3,192605.3,7920,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836444,293477.00
07/25/2015 11:00,1,5.663,ACTIVE,216.9,328.95,60.03,1437836404,"040051121000116","174011321042388",25.08,35,0.626,316.43,373.10,141.3,134.9,0.630,58195.900000024,58228.500000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836445,293478.00
07/25/2015 11:00,1,3.663,ACTIVE,217.9,328.87,60.00,1437836404,"033051125000135","174011321042388",33.49,36,0.540,318.31,368.46,122.1,116.7,0.541,49235.600000022,49263.900000034,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836447,293479.00
07/25/2015 11:00,2,6.297,ACTIVE,219.39,359.78,59.970,1437836404,"201051344000648","174011321042388",27.63,36.00,0,333.63,398.26,176.3,168.2,0.822,188100.3,188100.3,7913,0,0,0,L,1122011218,0,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836448,293480.00
07/25/2015 11:00,2,6.375,ACTIVE,218.71,359.18,59.981,1437836404,"201051344001093","174011321042388",28.11,40.00,0,331.83,397.96,181.5,173.3,0.818,190782.2,190782.2,7909,0,0,0,L,1122011218,0,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836448,293481.00
07/25/2015 11:00,2,6.369,ACTIVE,219.39,358.88,59.981,1437836404,"201051344000645","174011321042388",27.71,36.50,0,336.64,396.75,178.8,170.6,0.809,188850.8,188850.8,7920,0,0,0,L,1122011218,0,124.94,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836449,293482.00
07/25/2015 11:00,2,6.076,ACTIVE,217.13,366.40,59.986,1437836404,"274151322000085","174011321042388",27.65,45.50,0,331.83,383.23,170.1,162.2,0.641,470175.0,470175.0,9186,0,0,0,L,1151911521,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836450,293483.00
07/25/2015 11:00,2,6.336,ACTIVE,218.71,359.48,59.965,1437836404,"201051344000651","174011321042388",27.75,37.50,0,332.13,396.75,178.0,169.9,0.809,188172.3,188172.3,7901,0,0,0,L,1122011218,0,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836451,293484.00
07/25/2015 11:00,2,6.387,ACTIVE,218.71,360.08,59.981,1437836404,"201051344000867","174011321042388",27.65,38.00,0,331.83,396.45,178.9,170.7,0.813,180722.3,180722.3,7922,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836452,293485.00
07/25/2015 11:00,1,5.836,ACTIVE,217.1,354.90,60.03,1437836404,"040051121000095","174011321042388",22.62,34,0.585,316.25,370.30,131.4,126.2,0.583,56051.8,56082.3,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836453,293486.00
07/25/2015 11:00,2,6.344,ACTIVE,217.58,355.58,59.975,1437836404,"201051344001230","174011321042388",27.79,41.00,0,333.03,397.96,178.5,170.3,0.840,191770.5,191770.5,7929,0,0,0,L,1122011218,0,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836454,293487.00
07/25/2015 11:00,2,6.260,ACTIVE,219.84,360.08,59.975,1437836404,"201051344000576","174011321042388",28.21,34.80,0,337.54,400.36,178.8,170.7,0.818,188023.2,188023.2,7933,0,0,0,L,1122011218,0,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836455,293488.00
07/25/2015 11:00,2,6.281,ACTIVE,219.84,360.69,59.975,1437836404,"201051344000579","174011321042388",27.95,39.80,0,337.54,399.16,177.8,169.7,0.831,194784.8,194784.8,7897,0,0,0,L,1122011218,0,124.94,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437836456,293489.00
07/25/2015 11:15,2,6.607,ACTIVE,216.90,357.98,59.965,1437837304,"201051344000955","174011321042388",27.89,40.40,0,331.53,400.36,186.6,178.1,0.893,193659.5,193659.5,7912,0,0,0,L,1122011218,0,122.68,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837305,293490.00
07/25/2015 11:15,1,6.207,ACTIVE,216.6,367.68,60.03,1437837304,"040051121000195","174011321042388",24.63,39,0.675,315.81,375.87,152.1,145.3,0.674,60922.599999976,60957.899999988,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837306,293491.00
07/25/2015 11:15,2,6.672,ACTIVE,215.77,372.41,59.944,1437837304,"274151322000095","174011321042388",27.61,50.60,0,330.63,387.44,186.2,177.8,0.703,493284.1,493284.1,8810,0,0,0,L,1151911521,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837307,293492.00
07/25/2015 11:15,2,6.670,ACTIVE,217.58,359.18,59.981,1437837304,"201051344000868","174011321042388",28.07,35.60,0,331.23,400.06,189.6,181.0,0.862,180168.4,180168.4,7915,0,0,0,L,1122011218,0,123.14,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837308,293493.00
07/25/2015 11:15,2,6.650,ACTIVE,219.39,362.79,59.975,1437837304,"201051344000853","174011321042388",28.21,35.40,0,338.44,406.67,189.8,181.3,0.888,186522.7,186522.7,7919,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837309,293494.00
07/25/2015 11:15,2,6.492,ACTIVE,218.26,360.38,59.970,1437837304,"201051344000582","174011321042388",28.01,38.40,0,330.63,400.06,184.1,175.7,0.844,186257.2,186257.2,7898,0,0,0,L,1122011218,0,123.59,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837310,293495.00
07/25/2015 11:15,1,6.043,ACTIVE,217.3,369.84,60.03,1437837304,"040051121000097","174011321042388",25.16,38,0.674,316.49,376.56,151.3,145.6,0.675,59290.200000012,59325.500000012,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837311,293496.00
07/25/2015 11:15,2,6.639,ACTIVE,219.39,362.49,59.975,1437837304,"201051344000469","174011321042388",28.33,33.30,0,336.94,405.47,190.5,181.9,0.910,181795.8,181795.8,7911,0,0,0,L,1122011218,0,123.59,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837312,293497.00
07/25/2015 11:15,2,6.768,ACTIVE,219.16,361.29,59.938,1437837304,"201051344000988","174011321042388",27.43,36.80,0,336.64,405.77,188.1,179.7,0.875,181154.7,181154.7,7900,0,0,0,L,1122011218,0,123.81,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837313,293498.00
07/25/2015 11:15,2,6.619,ACTIVE,219.16,360.69,59.975,1437837304,"201051344001158","174011321042388",27.67,38.00,0,336.94,403.67,185.4,177.0,0.871,187055.6,187055.6,7900,0,0,0,L,1122011218,0,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837314,293499.00
07/25/2015 11:15,2,6.646,ACTIVE,218.03,358.88,59.975,1437837304,"201051344001025","174011321042388",28.07,41.50,0,330.93,400.06,188.8,180.4,0.849,191012.4,191012.4,7900,0,0,0,L,1122011218,0,123.36,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837315,293500.00
07/25/2015 11:15,1,4.511,ACTIVE,216.0,337.43,60.03,1437837304,"033051125000118","174011321042388",38.20,38,0.763,314.89,381.79,171.4,163.7,0.756,66116.6,66156.6,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837316,293501.00
07/25/2015 11:15,2,6.580,ACTIVE,218.93,359.78,59.975,1437837304,"201051344000569","174011321042388",28.51,35.60,0,333.63,403.37,189.9,181.4,0.875,194332.4,194332.4,7919,0,0,0,L,1122011218,0,123.59,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837317,293502.00
07/25/2015 11:15,2,4.279,ACTIVE,216.45,417.79,59.986,1437837304,"274151322000094","174011321042388",37.65,48.80,0,384.13,449.35,163.4,155.8,0.623,374692.7,374692.7,9303,0,0,0,L,1151911521,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837318,293503.00
07/25/2015 11:15,1,6.222,ACTIVE,216.7,368.77,60.00,1437837304,"040051121000068","174011321042388",22.63,36,0.623,317.82,371.80,140.1,134.1,0.626,55906.400000024,55939.199999976,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837319,293504.00
