ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 11:15,2,6.590,ACTIVE,219.39,361.89,59.981,1437837304,"201051344000458","174011321042388",28.13,37.50,0,334.84,402.46,187.6,179.2,0.893,190116.9,190116.9,7907,0,0,0,L,1122011218,0,124.49,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837320,293505.00
07/25/2015 11:15,2,6.266,ACTIVE,216.67,368.20,59.970,1437837304,"274151322000087","174011321042388",26.00,65.70,0,331.83,382.33,164.8,157.1,0.610,445931.0,445931.0,8766,0,0,0,L,1151911521,0,125.17,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837321,293506.00
07/25/2015 11:15,2,6.408,ACTIVE,216.45,360.38,59.975,1437837304,"274151322000052","174011321042388",27.23,51.80,0,331.23,384.73,176.6,168.6,0.685,476826.5,476826.5,9176,0,0,0,L,1151911521,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837322,293507.00
07/25/2015 11:15,2,6.594,ACTIVE,217.35,357.68,59.975,1437837304,"201051344001145","174011321042388",27.69,38.80,0,330.63,399.16,184.9,176.6,0.849,195277.1,195277.1,7921,0,0,0,L,1122011218,0,123.36,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837323,293508.00
07/25/2015 11:15,2,6.547,ACTIVE,217.13,357.08,59.975,1437837304,"201051344000685","174011321042388",27.99,39.50,0,331.53,399.76,185.4,177.0,0.902,194143.0,194143.0,7922,0,0,0,L,1122011218,0,123.81,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837324,293509.00
07/25/2015 11:15,2,6.357,ACTIVE,216.45,365.80,59.965,1437837304,"274151322000088","174011321042388",27.17,47.50,0,330.93,384.73,174.9,166.9,0.663,457244.5,457244.5,8783,0,0,0,L,1151911521,0,125.62,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837325,293510.00
07/25/2015 11:15,2,6.611,ACTIVE,218.03,359.18,59.970,1437837304,"201051344000438","174011321042388",27.63,40.80,0,331.53,399.76,185.0,176.6,0.862,194207.2,194207.2,7898,0,0,0,L,1122011218,0,123.59,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837326,293511.00
07/25/2015 11:15,2,6.654,ACTIVE,218.03,358.28,59.965,1437837304,"201051344001135","174011321042388",27.65,37.80,0,331.53,400.06,186.3,177.9,0.844,185606.7,185606.7,7882,0,0,0,L,1122011218,0,123.59,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837327,293512.00
07/25/2015 11:15,2,6.459,ACTIVE,217.58,360.08,59.965,1437837304,"201051344000417","174011321042388",27.87,44.80,0,331.83,399.76,182.2,174.0,0.857,189583.8,189583.8,7897,0,0,0,L,1122011218,0,123.14,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837328,293513.00
07/25/2015 11:15,2,6.666,ACTIVE,217.35,358.28,59.970,1437837304,"201051344000594","174011321042388",27.71,43.60,0,331.23,400.96,187.0,178.6,0.879,190667.7,190667.7,7908,0,0,0,L,1122011218,0,123.14,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837329,293514.00
07/25/2015 11:15,2,6.301,ACTIVE,216.00,363.39,59.965,1437837304,"274151322000083","174011321042388",27.29,51.00,0,331.53,384.73,174.0,166.0,0.689,472843.9,472843.9,9205,0,0,0,L,1151911521,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837330,293515.00
07/25/2015 11:15,2,6.453,ACTIVE,218.71,360.08,59.975,1437837304,"201051344000585","174011321042388",28.71,39.30,0,331.83,399.16,187.5,179.1,0.866,189896.0,189896.0,7899,0,0,0,L,1122011218,0,123.36,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837331,293516.00
07/25/2015 11:15,2,6.385,ACTIVE,216.90,351.97,59.954,1437837304,"274151322000054","174011321042388",27.27,47.00,0,330.93,386.23,176.5,168.4,0.672,467753.1,467753.1,8774,0,0,0,L,1151911521,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837332,293517.00
07/25/2015 11:15,2,6.734,ACTIVE,218.48,359.18,59.965,1437837304,"201051344001203","174011321042388",27.91,41.30,0,331.53,400.66,190.2,181.7,0.888,190898.9,190898.9,7909,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837333,293518.00
07/25/2015 11:15,2,6.545,ACTIVE,217.35,359.48,59.965,1437837304,"201051344000646","174011321042388",27.99,41.00,0,330.63,401.26,185.4,177.1,0.853,187667.1,187667.1,7893,0,0,0,L,1122011218,0,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837334,293519.00
07/25/2015 11:15,2,4.293,ACTIVE,217.58,407.57,59.970,1437837304,"274151322000068","174011321042388",37.69,50.00,0,387.14,447.25,163.0,155.4,0.610,373874.5,373874.5,8909,0,0,0,L,1151911521,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837335,293520.00
07/25/2015 11:15,2,6.684,ACTIVE,217.35,373.31,59.949,1437837304,"274151322000076","174011321042388",28.05,51.80,0,331.23,386.83,189.9,181.4,0.729,499255.4,499255.4,9180,0,0,0,L,1151911521,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837336,293521.00
07/25/2015 11:15,1,3.912,ACTIVE,216.7,328.92,60.00,1437837304,"033051125000132","174011321042388",33.51,38,0.577,318.08,369.37,130.4,124.2,0.584,49556.100000024,49586.300000012,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837337,293522.00
07/25/2015 11:15,1,4.483,ACTIVE,217.1,355.10,60.03,1437837304,"033051125000150","174011321042388",38.31,37,0.765,314.66,381.39,170.9,165.3,0.756,66238.700000012,66278.800000012,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837338,293523.00
07/25/2015 11:15,2,6.666,ACTIVE,217.35,359.78,59.965,1437837304,"201051344000890","174011321042388",27.61,44.30,0,331.53,400.96,186.3,177.9,0.857,192155.0,192155.0,7905,0,0,0,L,1122011218,0,123.36,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837339,293524.00
07/25/2015 11:15,2,6.764,ACTIVE,218.93,362.49,59.965,1437837304,"201051344000900","174011321042388",27.99,34.50,0,330.33,401.56,191.8,183.2,0.866,192702.2,192702.2,7923,0,0,0,L,1122011218,0,124.27,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837340,293525.00
07/25/2015 11:15,2,6.723,ACTIVE,218.48,359.78,59.959,1437837304,"201051344000633","174011321042388",27.33,40.80,0,331.23,399.46,186.0,177.6,0.875,181979.9,181979.9,7922,0,0,0,L,1122011218,0,123.81,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837341,293526.00
07/25/2015 11:15,1,6.116,ACTIVE,217.3,338.46,60.00,1437837304,"040051121000185","174011321042388",24.64,38,0.668,316.98,375.84,150.0,144.4,0.665,57974.099999999,58008.999999999,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837342,293527.00
07/25/2015 11:15,2,6.643,ACTIVE,219.61,361.29,59.954,1437837304,"201051344000983","174011321042388",28.21,36.00,0,332.73,402.16,189.7,181.2,0.888,189643.4,189643.4,7918,0,0,0,L,1122011218,0,124.27,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837343,293528.00
07/25/2015 11:15,2,6.584,ACTIVE,218.48,360.08,59.965,1437837304,"201051344000917","174011321042388",28.01,38.80,0,330.63,399.16,186.8,178.4,0.884,192648.8,192648.8,7921,0,0,0,L,1122011218,0,123.59,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837344,293529.00
07/25/2015 11:15,1,5.948,ACTIVE,216.1,324.95,60.00,1437837304,"040051121000116","174011321042388",25.06,36,0.658,315.58,375.46,148.3,141.8,0.660,58228.500000024,58263.100000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837345,293530.00
07/25/2015 11:15,1,3.889,ACTIVE,217.2,325.58,60.03,1437837304,"033051125000135","174011321042388",33.14,36,0.568,318.07,369.69,128.2,122.7,0.570,49263.900000034,49293.699999986,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837347,293531.00
07/25/2015 11:15,2,6.510,ACTIVE,218.93,360.08,59.965,1437837304,"201051344000648","174011321042388",28.07,36.50,0,333.93,400.66,185.2,176.8,0.857,188143.4,188143.4,7914,0,0,0,L,1122011218,0,123.59,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837348,293532.00
07/25/2015 11:15,2,6.711,ACTIVE,218.48,359.78,59.959,1437837304,"201051344001093","174011321042388",27.95,40.60,0,331.53,401.26,190.0,181.5,0.849,190826.6,190826.6,7910,0,0,0,L,1122011218,0,123.59,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837348,293533.00
07/25/2015 11:15,2,6.715,ACTIVE,219.39,359.78,59.959,1437837304,"201051344000645","174011321042388",27.59,37.00,0,333.93,400.06,187.6,179.1,0.853,188894.5,188894.5,7921,0,0,0,L,1122011218,0,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837349,293534.00
07/25/2015 11:15,2,6.396,ACTIVE,216.90,361.29,59.954,1437837304,"274151322000085","174011321042388",27.51,46.40,0,331.83,384.73,178.0,169.9,0.681,470216.5,470216.5,9187,0,0,0,L,1151911521,0,125.62,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837350,293535.00
07/25/2015 11:15,2,6.570,ACTIVE,218.93,359.48,59.965,1437837304,"201051344000651","174011321042388",28.09,38.00,0,332.43,400.06,186.8,178.3,0.844,188215.8,188215.8,7902,0,0,0,L,1122011218,0,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837351,293536.00
07/25/2015 11:15,2,6.682,ACTIVE,218.48,357.08,59.970,1437837304,"201051344000867","174011321042388",27.77,38.80,0,330.93,400.06,187.8,179.4,0.862,180766.0,180766.0,7923,0,0,0,L,1122011218,0,123.81,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837352,293537.00
07/25/2015 11:15,1,6.170,ALERT,217.0,327.71,60.00,1437837304,"040051121000095","174011321042388",22.46,34,0.615,317.74,371.49,137.9,133.0,0.614,56082.3,56114.4,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437837354,293538.00
07/25/2015 11:15,2,6.654,ACTIVE,217.13,357.68,59.954,1437837304,"201051344001230","174011321042388",27.79,42.00,0,331.83,401.26,187.2,178.7,0.884,191814.1,191814.1,7930,0,0,0,L,1122011218,0,123.36,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837354,293539.00
07/25/2015 11:15,2,6.607,ACTIVE,219.61,361.29,59.959,1437837304,"201051344000576","174011321042388",28.09,35.40,0,337.54,405.17,188.0,179.5,0.849,188067.0,188067.0,7934,0,0,0,L,1122011218,0,124.27,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837355,293540.00
07/25/2015 11:15,2,6.723,ACTIVE,219.61,360.38,59.965,1437837304,"201051344000579","174011321042388",27.33,40.80,0,337.24,404.57,186.1,177.7,0.866,194828.3,194828.3,7898,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437837356,293541.00
07/25/2015 11:30,2,6.967,ACTIVE,217.80,357.38,59.954,1437838203,"201051344000955","174011321042388",27.37,41.30,0,330.93,401.86,193.3,184.7,0.906,193704.8,193704.8,7913,0,0,0,L,1122011218,0,123.14,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838204,293542.00
07/25/2015 11:30,1,6.493,ACTIVE,216.9,339.16,60.03,1437838203,"040051121000195","174011321042388",24.47,40,0.699,316.07,378.05,158.1,151.0,0.694,60957.899999988,60994.7,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838206,293543.00
07/25/2015 11:30,2,6.963,ACTIVE,216.90,355.58,59.949,1437838203,"274151322000095","174011321042388",27.49,51.30,0,331.23,388.94,193.7,185.0,0.729,493329.5,493329.5,8811,0,0,0,L,1151911521,0,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838207,293544.00
07/25/2015 11:30,2,6.922,ACTIVE,218.93,361.29,59.965,1437838203,"201051344000868","174011321042388",28.09,35.80,0,330.93,402.77,197.0,188.2,0.888,180214.5,180214.5,7916,0,0,0,L,1122011218,0,124.04,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838207,293545.00
07/25/2015 11:30,2,6.969,ACTIVE,220.52,363.69,59.944,1437838203,"201051344000853","174011321042388",28.05,35.80,0,337.84,409.08,198.0,189.2,0.924,186569.0,186569.0,7920,0,0,0,L,1122011218,0,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838208,293546.00
07/25/2015 11:30,2,6.871,ACTIVE,219.61,362.49,59.949,1437838203,"201051344000582","174011321042388",27.57,39.00,0,330.93,406.07,191.9,183.3,0.884,186302.0,186302.0,7899,0,0,0,L,1122011218,0,124.27,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838209,293547.00
07/25/2015 11:30,1,6.358,ACTIVE,218.4,337.57,60.00,1437838203,"040051121000097","174011321042388",24.72,38,0.694,316.91,379.13,156.4,150.4,0.691,59325.500000012,59362.400000012,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838211,293548.00
07/25/2015 11:30,2,6.926,ACTIVE,220.29,363.69,59.965,1437838203,"201051344000469","174011321042388",28.23,34.30,0,336.64,408.78,198.0,189.2,0.937,181842.2,181842.2,7912,0,0,0,L,1122011218,0,124.27,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838212,293549.00
07/25/2015 11:30,2,7.098,ACTIVE,220.29,363.69,59.965,1437838203,"201051344000988","174011321042388",27.21,37.30,0,335.74,408.18,195.3,186.6,0.888,181200.5,181200.5,7901,0,0,0,L,1122011218,0,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838213,293550.00
07/25/2015 11:30,2,6.965,ACTIVE,220.29,361.59,59.959,1437838203,"201051344001158","174011321042388",27.31,38.80,0,336.94,407.27,192.8,184.1,0.897,187100.7,187100.7,7901,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838214,293551.00
07/25/2015 11:30,2,6.990,ACTIVE,219.16,361.29,59.975,1437838203,"201051344001025","174011321042388",27.73,42.50,0,330.33,403.37,196.2,187.4,0.875,191058.3,191058.3,7901,0,0,0,L,1122011218,0,123.81,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838215,293552.00
07/25/2015 11:30,1,4.688,ACTIVE,217.2,349.80,60.00,1437838203,"033051125000118","174011321042388",38.21,39,0.789,313.20,385.32,178.2,170.7,0.779,66156.6,66198.2,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838216,293553.00
07/25/2015 11:30,2,6.957,ACTIVE,220.06,361.29,59.986,1437838203,"201051344000569","174011321042388",28.05,36.80,0,332.13,408.48,197.5,188.7,0.902,194378.7,194378.7,7920,0,0,0,L,1122011218,0,124.04,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838217,293554.00
07/25/2015 11:30,2,4.506,ACTIVE,217.35,419.00,59.949,1437838203,"274151322000094","174011321042388",37.41,50.00,0,383.83,448.45,170.1,162.3,0.650,374732.5,374732.5,9304,0,0,0,L,1151911521,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838218,293555.00
07/25/2015 11:30,1,6.533,ACTIVE,217.4,368.41,60.03,1437838203,"040051121000068","174011321042388",22.27,36,0.640,317.89,375.07,144.8,138.4,0.645,55939.199999976,55973.199999976,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838219,293556.00
07/25/2015 11:30,2,6.951,ACTIVE,220.06,361.59,59.949,1437838203,"201051344000458","174011321042388",27.75,38.20,0,333.93,407.57,195.4,186.7,0.924,190162.6,190162.6,7908,0,0,0,L,1122011218,0,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838220,293557.00
07/25/2015 11:30,2,6.602,ACTIVE,217.13,357.08,59.954,1437838203,"274151322000087","174011321042388",25.56,68.30,0,332.13,383.53,170.8,162.9,0.645,445971.1,445971.1,8767,0,0,0,L,1151911521,0,125.17,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838221,293558.00
07/25/2015 11:30,2,6.682,ACTIVE,217.13,354.67,59.949,1437838203,"274151322000052","174011321042388",26.94,53.80,0,330.33,386.23,182.3,174.0,0.703,476869.2,476869.2,9177,0,0,0,L,1151911521,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838222,293559.00
07/25/2015 11:30,2,6.914,ACTIVE,218.03,359.18,59.922,1437838203,"201051344001145","174011321042388",27.47,39.30,0,330.63,401.86,192.4,183.8,0.875,195322.1,195322.1,7922,0,0,0,L,1122011218,0,123.59,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838223,293560.00
07/25/2015 11:30,2,6.998,ACTIVE,217.80,356.18,59.954,1437838203,"201051344000685","174011321042388",27.23,40.20,0,330.93,401.56,192.9,184.3,0.924,194188.2,194188.2,7923,0,0,0,L,1122011218,0,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838224,293561.00
07/25/2015 11:30,2,6.621,ACTIVE,217.13,363.39,59.954,1437838203,"274151322000088","174011321042388",26.92,48.30,0,330.93,385.93,180.3,172.1,0.685,457286.9,457286.9,8784,0,0,0,L,1151911521,0,125.85,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838225,293562.00
07/25/2015 11:30,2,6.898,ACTIVE,218.71,360.08,59.949,1437838203,"201051344000438","174011321042388",27.47,41.80,0,331.23,402.16,191.8,183.2,0.897,194252.1,194252.1,7899,0,0,0,L,1122011218,0,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838226,293563.00
07/25/2015 11:30,2,6.947,ACTIVE,218.71,359.78,59.959,1437838203,"201051344001135","174011321042388",27.43,39.00,0,330.93,402.46,193.0,184.3,0.879,185652.0,185652.0,7883,0,0,0,L,1122011218,0,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838227,293564.00
07/25/2015 11:30,2,6.908,ACTIVE,218.26,359.18,59.933,1437838203,"201051344000417","174011321042388",27.04,45.00,0,331.23,401.26,189.1,180.6,0.888,189628.2,189628.2,7898,0,0,0,L,1122011218,0,123.36,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838228,293565.00
07/25/2015 11:30,2,7.055,ACTIVE,218.03,360.38,59.965,1437838203,"201051344000594","174011321042388",27.19,44.30,0,330.03,403.67,194.2,185.5,0.902,190713.2,190713.2,7909,0,0,0,L,1122011218,0,123.59,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838228,293566.00
07/25/2015 11:30,2,6.580,ACTIVE,216.67,354.97,59.991,1437838203,"274151322000083","174011321042388",27.04,52.50,0,331.23,385.63,180.2,172.0,0.712,472886.1,472886.1,9206,0,0,0,L,1151911521,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838229,293567.00
07/25/2015 11:30,2,6.861,ACTIVE,219.39,360.69,59.965,1437838203,"201051344000585","174011321042388",28.07,40.00,0,331.83,406.67,194.8,186.1,0.893,189941.8,189941.8,7900,0,0,0,L,1122011218,0,123.81,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838230,293568.00
07/25/2015 11:30,2,6.654,ACTIVE,216.90,350.17,59.965,1437838203,"274151322000054","174011321042388",27.06,48.30,0,330.33,387.14,182.3,174.0,0.689,467795.9,467795.9,8775,0,0,0,L,1151911521,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838231,293569.00
07/25/2015 11:30,2,6.990,ACTIVE,219.16,360.69,60.002,1437838203,"201051344001203","174011321042388",27.97,42.50,0,331.53,403.97,197.9,189.1,0.924,190945.2,190945.2,7910,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838232,293570.00
07/25/2015 11:30,2,6.898,ACTIVE,217.80,357.08,59.965,1437838203,"201051344000646","174011321042388",27.57,42.30,0,330.33,401.86,192.5,183.8,0.875,187712.2,187712.2,7894,0,0,0,L,1122011218,0,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838233,293571.00
07/25/2015 11:30,2,4.504,ACTIVE,218.03,412.98,59.954,1437838203,"274151322000068","174011321042388",37.07,50.40,0,385.63,449.95,168.7,160.9,0.636,373914.1,373914.1,8910,0,0,0,L,1151911521,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838234,293572.00
07/25/2015 11:30,2,7.004,ACTIVE,217.80,374.51,59.954,1437838203,"274151322000076","174011321042388",27.63,53.30,0,331.53,390.14,196.1,187.3,0.751,499301.4,499301.4,9181,0,0,0,L,1151911521,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838235,293573.00
07/25/2015 11:30,1,4.133,ACTIVE,217.5,342.61,60.00,1437838203,"033051125000132","174011321042388",32.89,38,0.593,317.28,371.87,135.3,128.6,0.598,49586.300000012,49617.900000036,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838237,293574.00
07/25/2015 11:30,1,4.681,ACTIVE,217.4,350.60,60.00,1437838203,"033051125000150","174011321042388",38.06,38,0.792,314.84,384.60,177.3,171.1,0.781,66278.800000012,66320.700000012,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838238,293575.00
07/25/2015 11:30,2,6.990,ACTIVE,217.80,358.88,59.970,1437838203,"201051344000890","174011321042388",27.33,45.80,0,330.63,402.46,193.4,184.8,0.888,192200.4,192200.4,7906,0,0,0,L,1122011218,0,123.59,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838239,293576.00
07/25/2015 11:30,2,7.066,ACTIVE,219.61,363.09,59.975,1437838203,"201051344000900","174011321042388",27.97,35.40,0,331.83,408.78,200.1,191.2,0.906,192749.1,192749.1,7924,0,0,0,L,1122011218,0,124.49,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838240,293577.00
07/25/2015 11:30,2,6.982,ACTIVE,218.93,360.38,59.975,1437838203,"201051344000633","174011321042388",27.35,41.00,0,331.23,405.77,193.4,184.8,0.910,182025.3,182025.3,7923,0,0,0,L,1122011218,0,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838241,293578.00
07/25/2015 11:30,1,6.417,ACTIVE,217.7,347.21,60.03,1437838203,"040051121000185","174011321042388",24.41,39,0.692,316.51,377.82,155.8,149.9,0.692,58008.999999999,58045.799999999,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838242,293579.00
07/25/2015 11:30,2,6.945,ACTIVE,220.06,361.59,59.975,1437838203,"201051344000983","174011321042388",28.11,36.80,0,332.73,407.87,197.6,188.8,0.915,189689.7,189689.7,7919,0,0,0,L,1122011218,0,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838243,293580.00
07/25/2015 11:30,2,6.910,ACTIVE,218.93,360.38,59.986,1437838203,"201051344000917","174011321042388",27.79,39.50,0,330.63,402.16,194.4,185.8,0.919,192694.3,192694.3,7922,0,0,0,L,1122011218,0,124.04,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838244,293581.00
07/25/2015 11:30,1,6.202,ACTIVE,217.1,362.95,60.03,1437838203,"040051121000116","174011321042388",24.93,36,0.683,315.51,377.76,153.8,147.1,0.680,58263.100000024,58298.900000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838245,293582.00
07/25/2015 11:30,1,4.047,ACTIVE,217.8,341.58,60.03,1437838203,"033051125000135","174011321042388",32.92,37,0.586,316.94,372.11,132.5,127.1,0.590,49293.699999986,49324.900000034,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838247,293583.00
07/25/2015 11:30,2,6.848,ACTIVE,219.61,361.59,59.986,1437838203,"201051344000648","174011321042388",27.81,37.30,0,333.63,407.27,192.8,184.1,0.884,188188.6,188188.6,7915,0,0,0,L,1122011218,0,124.04,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838248,293584.00
07/25/2015 11:30,2,6.979,ACTIVE,219.16,361.59,59.991,1437838203,"201051344001093","174011321042388",27.95,41.00,0,330.93,407.27,197.6,188.8,0.902,190872.8,190872.8,7911,0,0,0,L,1122011218,0,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838249,293585.00
07/25/2015 11:30,2,7.025,ACTIVE,219.84,361.89,59.991,1437838203,"201051344000645","174011321042388",27.49,37.80,0,333.63,406.97,195.6,186.8,0.879,188940.3,188940.3,7922,0,0,0,L,1122011218,0,124.72,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838249,293586.00
07/25/2015 11:30,2,6.658,ACTIVE,217.35,357.98,59.970,1437838203,"274151322000085","174011321042388",27.41,47.50,0,331.53,386.83,185.0,176.7,0.703,470259.8,470259.8,9188,0,0,0,L,1151911521,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838250,293587.00
07/25/2015 11:30,2,7.023,ACTIVE,219.39,362.49,59.981,1437838203,"201051344000651","174011321042388",27.27,38.80,0,332.73,406.37,194.1,185.4,0.875,188261.3,188261.3,7903,0,0,0,L,1122011218,0,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838251,293588.00
07/25/2015 11:30,2,6.920,ACTIVE,218.93,359.78,59.975,1437838203,"201051344000867","174011321042388",27.87,39.30,0,331.23,402.16,195.3,186.6,0.893,180811.8,180811.8,7924,0,0,0,L,1122011218,0,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838252,293589.00
07/25/2015 11:30,1,6.427,ACTIVE,217.6,361.51,60.00,1437838203,"040051121000095","174011321042388",22.20,35,0.631,317.80,373.74,141.9,136.6,0.632,56114.4,56147.9,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838253,293590.00
07/25/2015 11:30,2,6.938,ACTIVE,217.58,359.48,59.975,1437838203,"201051344001230","174011321042388",27.77,42.50,0,330.93,403.37,194.9,186.2,0.910,191859.8,191859.8,7931,0,0,0,L,1122011218,0,123.59,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838254,293591.00
07/25/2015 11:30,2,6.947,ACTIVE,219.84,363.09,59.981,1437838203,"201051344000576","174011321042388",27.85,35.80,0,336.94,408.18,195.9,187.2,0.884,188112.9,188112.9,7935,0,0,0,L,1122011218,0,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838255,293592.00
07/25/2015 11:30,2,6.922,ACTIVE,220.06,361.89,59.991,1437838203,"201051344000579","174011321042388",27.67,41.50,0,336.94,407.57,193.9,185.3,0.902,194873.7,194873.7,7899,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437838256,293593.00
07/25/2015 11:45,2,7.232,ACTIVE,218.71,360.99,59.986,1437839103,"201051344000955","174011321042388",27.21,42.50,0,330.93,403.37,199.3,190.5,0.937,193751.6,193751.6,7914,0,0,0,L,1122011218,0,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839105,293594.00
07/25/2015 11:45,1,6.781,ACTIVE,217.7,348.39,60.00,1437839103,"040051121000195","174011321042388",24.21,41,0.720,315.19,380.48,163.3,155.9,0.716,60994.7,61032.899999988,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839106,293595.00
07/25/2015 11:45,2,7.205,ACTIVE,217.35,370.00,59.996,1437839103,"274151322000095","174011321042388",27.41,53.50,0,330.33,390.14,200.1,191.2,0.756,493376.4,493376.4,8812,0,0,0,L,1151911521,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839107,293596.00
07/25/2015 11:45,2,7.240,ACTIVE,219.16,360.69,59.981,1437839103,"201051344000868","174011321042388",27.73,37.50,0,330.33,408.48,203.2,194.3,0.910,180262.3,180262.3,7917,0,0,0,L,1122011218,0,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839108,293597.00
07/25/2015 11:45,2,7.213,ACTIVE,221.19,362.79,59.949,1437839103,"201051344000853","174011321042388",27.99,36.80,0,336.04,410.58,204.2,195.1,0.946,186617.1,186617.1,7921,0,0,0,L,1122011218,0,125.85,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839109,293598.00
07/25/2015 11:45,2,7.084,ACTIVE,220.06,363.69,59.986,1437839103,"201051344000582","174011321042388",27.57,39.80,0,331.83,409.08,197.9,189.1,0.910,186348.6,186348.6,7900,0,0,0,L,1122011218,0,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839110,293599.00
07/25/2015 11:45,1,6.642,ACTIVE,218.2,332.14,60.03,1437839103,"040051121000097","174011321042388",24.45,40,0.715,316.45,381.16,161.6,155.1,0.710,59362.400000012,59400.400000012,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839111,293600.00
07/25/2015 11:45,2,7.252,ACTIVE,220.97,365.19,59.970,1437839103,"201051344000469","174011321042388",27.85,35.20,0,336.94,411.48,204.4,195.4,0.968,181890.3,181890.3,7913,0,0,0,L,1122011218,0,124.94,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839112,293601.00
07/25/2015 11:45,2,7.326,ACTIVE,220.74,365.49,59.975,1437839103,"201051344000988","174011321042388",27.23,38.00,0,335.74,409.68,201.9,192.9,0.924,181248.0,181248.0,7902,0,0,0,L,1122011218,0,125.17,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839113,293602.00
07/25/2015 11:45,2,7.254,ACTIVE,220.74,363.39,59.981,1437839103,"201051344001158","174011321042388",27.02,39.30,0,336.94,409.38,198.5,189.6,0.906,187147.5,187147.5,7902,0,0,0,L,1122011218,0,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839114,293603.00
07/25/2015 11:45,2,7.184,ACTIVE,219.39,360.38,59.981,1437839103,"201051344001025","174011321042388",27.87,43.20,0,331.83,407.87,202.7,193.7,0.902,191106.0,191106.0,7902,0,0,0,L,1122011218,0,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839115,293604.00
07/25/2015 11:45,1,4.870,ACTIVE,217.6,381.09,60.03,1437839103,"033051125000118","174011321042388",38.07,41,0.817,313.44,388.24,184.4,176.7,0.804,66198.2,66241.5,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839116,293605.00
07/25/2015 11:45,2,7.164,ACTIVE,220.29,363.09,59.986,1437839103,"201051344000569","174011321042388",28.15,37.50,0,336.94,411.18,204.2,195.1,0.941,194426.7,194426.7,7921,0,0,0,L,1122011218,0,124.72,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839117,293606.00
07/25/2015 11:45,2,4.648,ACTIVE,217.80,418.09,59.965,1437839103,"274151322000094","174011321042388",37.59,51.00,0,381.42,448.15,177.4,169.3,0.676,374773.6,374773.6,9305,0,0,0,L,1151911521,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839118,293607.00
07/25/2015 11:45,1,6.746,ACTIVE,217.5,372.96,60.03,1437839103,"040051121000068","174011321042388",22.25,38,0.659,317.51,376.52,149.3,142.6,0.662,55973.199999976,56008.5,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839119,293608.00
07/25/2015 11:45,2,7.195,ACTIVE,220.74,362.79,59.986,1437839103,"201051344000458","174011321042388",27.73,38.60,0,337.84,410.58,201.9,193.0,0.950,190210.1,190210.1,7909,0,0,0,L,1122011218,0,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839120,293609.00
07/25/2015 11:45,2,6.799,ACTIVE,217.58,367.90,59.975,1437839103,"274151322000087","174011321042388",25.45,71.70,0,330.93,385.03,175.3,167.3,0.654,446012.3,446012.3,8768,0,0,0,L,1151911521,0,125.17,124.49,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839121,293610.00
07/25/2015 11:45,2,6.939,ACTIVE,218.03,369.40,60.002,1437839103,"274151322000052","174011321042388",26.82,55.80,0,330.93,391.04,188.3,179.8,0.720,476913.4,476913.4,9178,0,0,0,L,1151911521,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839122,293611.00
07/25/2015 11:45,2,7.137,ACTIVE,218.48,360.38,59.981,1437839103,"201051344001145","174011321042388",27.45,40.20,0,330.03,406.37,198.4,189.6,0.902,195368.8,195368.8,7923,0,0,0,L,1122011218,0,124.49,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839123,293612.00
07/25/2015 11:45,2,7.195,ACTIVE,218.48,360.38,59.986,1437839103,"201051344000685","174011321042388",27.37,41.00,0,330.93,403.07,199.4,190.6,0.959,194235.0,194235.0,7924,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839124,293613.00
07/25/2015 11:45,2,6.881,ACTIVE,217.35,358.88,59.981,1437839103,"274151322000088","174011321042388",26.74,50.40,0,330.93,387.74,186.3,177.9,0.703,457330.6,457330.6,8785,0,0,0,L,1151911521,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839125,293614.00
07/25/2015 11:45,2,7.158,ACTIVE,219.16,361.29,59.986,1437839103,"201051344000438","174011321042388",27.31,43.00,0,330.63,406.37,197.8,189.0,0.910,194298.6,194298.6,7900,0,0,0,L,1122011218,0,124.94,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839126,293615.00
07/25/2015 11:45,2,7.232,ACTIVE,219.61,360.08,59.996,1437839103,"201051344001135","174011321042388",27.25,40.00,0,331.23,406.07,199.6,190.7,0.897,185698.8,185698.8,7884,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839127,293616.00
07/25/2015 11:45,2,7.084,ACTIVE,218.93,360.69,59.991,1437839103,"201051344000417","174011321042388",27.23,46.40,0,330.93,403.37,195.2,186.5,0.919,189674.1,189674.1,7899,0,0,0,L,1122011218,0,124.04,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839128,293617.00
07/25/2015 11:45,2,7.281,ACTIVE,218.71,361.59,59.975,1437839103,"201051344000594","174011321042388",27.17,46.20,0,330.03,403.97,200.4,191.5,0.924,190760.3,190760.3,7910,0,0,0,L,1122011218,0,124.49,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839129,293618.00
07/25/2015 11:45,2,6.885,ACTIVE,217.35,373.91,59.981,1437839103,"274151322000083","174011321042388",26.70,54.50,0,330.93,387.14,185.9,177.5,0.742,472929.8,472929.8,9207,0,0,0,L,1151911521,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839130,293619.00
07/25/2015 11:45,2,7.213,ACTIVE,220.06,361.89,60.023,1437839103,"201051344000585","174011321042388",27.71,41.30,0,331.83,408.78,202.3,193.4,0.928,189989.2,189989.2,7901,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839131,293620.00
07/25/2015 11:45,2,6.967,ACTIVE,217.80,370.30,59.965,1437839103,"274151322000054","174011321042388",26.72,50.40,0,330.33,388.94,188.4,180.0,0.712,467840.1,467840.1,8776,0,0,0,L,1151911521,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839131,293621.00
07/25/2015 11:45,2,7.359,ACTIVE,219.84,359.78,59.986,1437839103,"201051344001203","174011321042388",27.41,43.60,0,333.03,408.78,204.4,195.3,0.955,190993.2,190993.2,7911,0,0,0,L,1122011218,0,125.40,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839132,293622.00
07/25/2015 11:45,2,7.184,ACTIVE,218.71,359.78,59.991,1437839103,"201051344000646","174011321042388",27.33,43.20,0,330.03,403.67,198.8,190.0,0.915,187758.9,187758.9,7895,0,0,0,L,1122011218,0,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839133,293623.00
07/25/2015 11:45,2,4.631,ACTIVE,218.93,404.27,59.986,1437839103,"274151322000068","174011321042388",37.33,51.50,0,375.71,445.75,175.9,167.8,0.663,373955.1,373955.1,8911,0,0,0,L,1151911521,0,125.85,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839134,293624.00
07/25/2015 11:45,2,7.270,ACTIVE,218.48,377.22,59.981,1437839103,"274151322000076","174011321042388",27.45,54.80,0,331.53,395.55,202.0,193.0,0.773,499348.8,499348.8,9182,0,0,0,L,1151911521,0,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839135,293625.00
07/25/2015 11:45,1,4.267,ACTIVE,217.8,361.97,60.00,1437839103,"033051125000132","174011321042388",32.83,39,0.610,315.26,374.23,139.4,132.3,0.616,49617.900000036,49650.300000012,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839136,293626.00
07/25/2015 11:45,1,4.852,ACTIVE,218.3,374.85,60.03,1437839103,"033051125000150","174011321042388",38.00,39,0.818,314.79,387.37,183.4,176.8,0.802,66320.700000012,66364.100000012,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839138,293627.00
07/25/2015 11:45,2,7.377,ACTIVE,218.71,359.48,59.991,1437839103,"201051344000890","174011321042388",26.70,46.40,0,330.63,403.97,199.3,190.5,0.906,192247.3,192247.3,7907,0,0,0,L,1122011218,0,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839139,293628.00
07/25/2015 11:45,2,7.301,ACTIVE,220.52,363.99,59.975,1437839103,"201051344000900","174011321042388",27.97,35.60,0,333.33,410.88,206.7,197.6,0.932,192797.7,192797.7,7925,0,0,0,L,1122011218,0,125.40,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839139,293629.00
07/25/2015 11:45,2,7.301,ACTIVE,219.84,362.19,59.981,1437839103,"201051344000633","174011321042388",27.00,42.80,0,331.53,408.48,199.4,190.5,0.928,182072.2,182072.2,7924,0,0,0,L,1122011218,0,125.17,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839140,293630.00
07/25/2015 11:45,1,6.724,ACTIVE,218.5,323.42,60.03,1437839103,"040051121000185","174011321042388",24.06,41,0.713,316.82,380.21,161.0,154.7,0.707,58045.799999999,58083.599999999,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839142,293631.00
07/25/2015 11:45,2,7.275,ACTIVE,220.97,363.69,59.981,1437839103,"201051344000983","174011321042388",27.69,37.30,0,336.94,411.18,204.1,195.1,0.941,189737.6,189737.6,7920,0,0,0,L,1122011218,0,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839143,293632.00
07/25/2015 11:45,2,7.285,ACTIVE,219.84,363.09,59.975,1437839103,"201051344000917","174011321042388",27.17,40.40,0,330.63,407.57,200.4,191.5,0.941,192741.5,192741.5,7923,0,0,0,L,1122011218,0,124.72,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839144,293633.00
07/25/2015 11:45,1,6.453,ACTIVE,217.6,340.98,60.03,1437839103,"040051121000116","174011321042388",24.73,38,0.703,315.90,379.91,158.8,151.6,0.700,58298.900000024,58336.200000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839145,293634.00
07/25/2015 11:45,1,4.245,ALERT,218.7,361.09,60.00,1437839103,"033051125000135","174011321042388",32.41,38,0.603,317.64,374.36,136.9,131.5,0.605,49324.900000034,49356.900000034,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437839147,293635.00
07/25/2015 11:45,2,7.221,ACTIVE,220.06,363.09,60.018,1437839103,"201051344001093","174011321042388",27.81,41.80,0,331.83,409.98,203.3,194.3,0.928,190920.7,190920.7,7912,0,0,0,L,1122011218,0,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839149,293636.00
07/25/2015 11:45,2,7.338,ACTIVE,220.74,362.79,59.981,1437839103,"201051344000645","174011321042388",27.15,38.80,0,336.94,409.38,201.9,192.9,0.906,188987.8,188987.8,7923,0,0,0,L,1122011218,0,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839150,293637.00
07/25/2015 11:45,2,6.975,ACTIVE,217.80,360.99,60.002,1437839103,"274151322000085","174011321042388",26.98,49.80,0,331.23,388.94,190.3,181.8,0.725,470304.5,470304.5,9189,0,0,0,L,1151911521,0,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839151,293638.00
07/25/2015 11:45,2,7.303,ACTIVE,220.06,361.59,59.986,1437839103,"201051344000651","174011321042388",27.12,40.00,0,333.33,408.48,200.6,191.6,0.902,188308.4,188308.4,7904,0,0,0,L,1122011218,0,125.40,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839152,293639.00
07/25/2015 11:45,2,7.199,ACTIVE,219.84,360.38,59.970,1437839103,"201051344000867","174011321042388",27.65,40.40,0,330.93,404.57,201.5,192.6,0.910,180859.2,180859.2,7925,0,0,0,L,1122011218,0,125.17,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839153,293640.00
07/25/2015 11:45,1,6.663,ACTIVE,218.1,351.84,60.03,1437839103,"040051121000095","174011321042388",22.11,36,0.649,317.52,376.71,146.6,140.7,0.649,56147.9,56182.5,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839154,293641.00
07/25/2015 11:45,2,7.254,ACTIVE,218.48,360.99,59.970,1437839103,"201051344001230","174011321042388",27.35,43.60,0,330.03,404.57,201.1,192.2,0.959,191907.1,191907.1,7932,0,0,0,L,1122011218,0,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839155,293642.00
07/25/2015 11:45,2,7.221,ACTIVE,220.97,365.19,59.970,1437839103,"201051344000576","174011321042388",27.71,36.50,0,336.94,410.88,202.6,193.6,0.919,188160.4,188160.4,7936,0,0,0,L,1122011218,0,125.40,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839156,293643.00
07/25/2015 11:45,2,7.223,ACTIVE,221.19,363.39,59.975,1437839103,"201051344000579","174011321042388",27.31,42.50,0,337.84,409.68,199.8,190.9,0.928,194920.8,194920.8,7900,0,0,0,L,1122011218,0,125.40,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839157,293644.00
07/25/2015 11:45,2,7.148,ACTIVE,220.52,362.49,59.965,1437839103,"201051344000648","174011321042388",27.49,38.60,0,336.64,410.28,199.0,190.1,0.932,188235.9,188235.9,7916,0,0,0,L,1122011218,1,124.72,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437839158,293645.00
07/25/2015 12:00,2,7.477,ACTIVE,218.93,361.29,59.981,1437840003,"201051344000955","174011321042388",27.04,43.40,0,330.63,404.87,204.8,195.7,0.959,193799.9,193799.9,7915,0,0,0,L,1122011218,0,124.04,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840004,293646.00
07/25/2015 12:00,1,7.017,ACTIVE,217.4,362.69,60.00,1437840003,"040051121000195","174011321042388",24.03,42,0.741,316.59,381.85,167.8,160.0,0.734,61032.899999988,61072.2,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840005,293647.00
07/25/2015 12:00,2,7.434,ACTIVE,217.58,352.57,60.012,1437840003,"274151322000095","174011321042388",27.35,54.30,0,330.63,391.64,205.8,196.7,0.773,493424.9,493424.9,8813,0,0,0,L,1151911521,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840006,293648.00
