ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 12:00,2,7.586,ACTIVE,219.84,363.09,59.981,1437840003,"201051344000868","174011321042388",27.29,37.80,0,336.94,409.38,209.6,200.4,0.932,180311.7,180311.7,7918,0,0,0,L,1122011218,0,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840007,293649.00
07/25/2015 12:00,2,7.537,ACTIVE,221.64,366.70,59.975,1437840003,"201051344000853","174011321042388",27.63,37.30,0,335.74,412.38,210.8,201.5,0.999,186666.7,186666.7,7922,0,0,0,L,1122011218,0,125.85,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840008,293650.00
07/25/2015 12:00,2,7.424,ACTIVE,220.29,363.39,59.965,1437840003,"201051344000582","174011321042388",27.15,40.80,0,336.64,410.88,204.1,195.1,0.932,186396.7,186396.7,7901,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840009,293651.00
07/25/2015 12:00,1,6.827,ACTIVE,218.6,336.88,60.03,1437840003,"040051121000097","174011321042388",24.37,41,0.733,317.47,382.05,165.6,158.9,0.728,59400.400000012,59439.600000012,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840010,293652.00
07/25/2015 12:00,2,7.387,ACTIVE,221.42,365.19,59.991,1437840003,"201051344000469","174011321042388",28.11,35.20,0,336.94,413.29,210.5,201.2,0.981,181939.9,181939.9,7914,0,0,0,L,1122011218,0,125.17,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840011,293653.00
07/25/2015 12:00,2,7.498,ACTIVE,221.19,364.89,59.981,1437840003,"201051344000988","174011321042388",27.37,38.20,0,335.14,412.08,207.7,198.6,0.955,181297.1,181297.1,7903,0,0,0,L,1122011218,0,125.40,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840012,293654.00
07/25/2015 12:00,2,7.469,ACTIVE,221.42,363.69,59.991,1437840003,"201051344001158","174011321042388",27.06,40.20,0,337.24,411.48,204.5,195.5,0.946,187195.7,187195.7,7903,0,0,0,L,1122011218,0,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840013,293655.00
07/25/2015 12:00,2,7.555,ACTIVE,220.06,363.09,59.991,1437840003,"201051344001025","174011321042388",27.29,43.80,0,337.24,409.68,208.9,199.7,0.928,191155.2,191155.2,7903,0,0,0,L,1122011218,0,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840014,293656.00
07/25/2015 12:00,1,5.035,ACTIVE,218.2,386.12,60.03,1437840003,"033051125000118","174011321042388",37.86,42,0.837,312.70,389.06,189.7,181.3,0.817,66241.5,66286.2,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840015,293657.00
07/25/2015 12:00,2,7.396,ACTIVE,220.97,364.59,59.996,1437840003,"201051344000569","174011321042388",28.07,38.40,0,337.54,413.59,210.3,201.0,0.963,194476.2,194476.2,7922,0,0,0,L,1122011218,0,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840016,293658.00
07/25/2015 12:00,2,4.842,ACTIVE,218.03,412.98,59.970,1437840003,"274151322000094","174011321042388",36.96,51.30,0,380.82,446.95,180.3,172.1,0.689,374816.2,374816.2,9306,0,0,0,L,1151911521,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840017,293659.00
07/25/2015 12:00,1,7.019,ACTIVE,218.4,343.41,60.03,1437840003,"040051121000068","174011321042388",21.89,38,0.677,318.53,377.50,152.9,147.1,0.669,56008.5,56044.7,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840018,293660.00
07/25/2015 12:00,2,7.533,ACTIVE,221.42,366.10,59.996,1437840003,"201051344000458","174011321042388",27.25,39.50,0,338.14,412.38,207.8,198.6,0.981,190259.1,190259.1,7910,0,0,0,L,1122011218,0,125.62,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840019,293661.00
07/25/2015 12:00,2,7.068,ACTIVE,218.03,364.59,59.996,1437840003,"274151322000087","174011321042388",25.05,73.30,0,332.13,385.33,179.2,171.0,0.667,446054.5,446054.5,8769,0,0,0,L,1151911521,0,125.40,124.49,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840020,293662.00
07/25/2015 12:00,2,7.104,ACTIVE,218.03,360.99,59.981,1437840003,"274151322000052","174011321042388",26.84,56.50,0,330.33,394.35,193.0,184.4,0.738,476958.9,476958.9,9179,0,0,0,L,1151911521,0,125.17,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840021,293663.00
07/25/2015 12:00,2,7.471,ACTIVE,219.16,362.49,59.986,1437840003,"201051344001145","174011321042388",27.06,41.00,0,331.53,405.77,204.6,195.5,0.932,195417.0,195417.0,7924,0,0,0,L,1122011218,0,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840022,293664.00
07/25/2015 12:00,2,7.449,ACTIVE,218.71,360.69,59.986,1437840003,"201051344000685","174011321042388",27.19,41.80,0,330.33,404.57,205.1,196.0,0.986,194283.3,194283.3,7925,0,0,0,L,1122011218,0,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840023,293665.00
07/25/2015 12:00,2,7.082,ACTIVE,217.58,350.17,59.965,1437840003,"274151322000088","174011321042388",26.66,51.30,0,330.93,388.64,191.1,182.5,0.716,457375.7,457375.7,8786,0,0,0,L,1151911521,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840025,293666.00
07/25/2015 12:00,2,7.469,ACTIVE,219.61,362.49,59.996,1437840003,"201051344000438","174011321042388",26.84,43.60,0,332.43,406.37,202.9,193.9,0.937,194346.5,194346.5,7901,0,0,0,L,1122011218,0,124.72,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840026,293667.00
07/25/2015 12:00,2,7.449,ACTIVE,219.84,362.19,59.981,1437840003,"201051344001135","174011321042388",27.15,40.80,0,334.54,405.77,204.9,195.9,0.928,185747.2,185747.2,7885,0,0,0,L,1122011218,0,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840026,293668.00
07/25/2015 12:00,2,7.387,ACTIVE,219.16,361.29,59.986,1437840003,"201051344000417","174011321042388",26.84,47.30,0,331.53,404.87,200.7,191.8,0.941,189721.4,189721.4,7900,0,0,0,L,1122011218,0,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840027,293669.00
07/25/2015 12:00,2,7.480,ACTIVE,219.16,362.49,59.986,1437840003,"201051344000594","174011321042388",27.19,46.80,0,330.03,406.07,206.1,197.0,0.959,190809.0,190809.0,7911,0,0,0,L,1122011218,0,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840028,293670.00
07/25/2015 12:00,2,7.102,ACTIVE,217.13,373.61,59.986,1437840003,"274151322000083","174011321042388",26.56,56.30,0,330.63,391.04,191.1,182.5,0.769,472974.8,472974.8,9208,0,0,0,L,1151911521,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840029,293671.00
07/25/2015 12:00,2,7.457,ACTIVE,220.29,365.19,59.981,1437840003,"201051344000585","174011321042388",27.49,42.50,0,337.24,410.88,207.6,198.4,0.959,190038.2,190038.2,7902,0,0,0,L,1122011218,0,124.49,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840030,293672.00
07/25/2015 12:00,2,7.160,ACTIVE,218.03,376.92,59.965,1437840003,"274151322000054","174011321042388",26.60,52.00,0,330.33,390.14,192.8,184.1,0.725,467885.6,467885.6,8777,0,0,0,L,1151911521,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840031,293673.00
07/25/2015 12:00,2,7.580,ACTIVE,220.06,363.69,60.002,1437840003,"201051344001203","174011321042388",27.33,44.30,0,337.84,410.88,209.8,200.5,0.977,191042.7,191042.7,7912,0,0,0,L,1122011218,0,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840032,293674.00
07/25/2015 12:00,2,7.426,ACTIVE,218.71,361.59,59.991,1437840003,"201051344000646","174011321042388",27.15,44.50,0,329.43,405.47,204.2,195.1,0.946,187807.1,187807.1,7896,0,0,0,L,1122011218,0,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840033,293675.00
07/25/2015 12:00,2,4.816,ACTIVE,218.93,414.79,59.981,1437840003,"274151322000068","174011321042388",37.01,53.50,0,380.82,445.45,179.1,171.0,0.672,373997.5,373997.5,8912,0,0,0,L,1151911521,0,126.30,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840034,293676.00
07/25/2015 12:00,2,7.578,ACTIVE,218.71,365.19,59.986,1437840003,"274151322000076","174011321042388",27.02,56.80,0,327.02,403.37,207.2,198.1,0.791,499397.8,499397.8,9183,0,0,0,L,1151911521,0,125.85,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840035,293677.00
07/25/2015 12:00,1,4.415,ACTIVE,218.4,370.42,60.03,1437840003,"033051125000132","174011321042388",32.57,40,0.628,316.69,374.87,143.1,136.4,0.633,49650.300000012,49683.900000036,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840036,293678.00
07/25/2015 12:00,1,5.012,ACTIVE,217.8,362.51,60.03,1437840003,"033051125000150","174011321042388",37.76,40,0.835,314.66,388.41,188.3,180.6,0.825,66364.100000012,66408.800000012,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840037,293679.00
07/25/2015 12:00,2,7.564,ACTIVE,218.71,362.19,59.991,1437840003,"201051344000890","174011321042388",26.76,47.50,0,330.63,405.47,205.1,196.1,0.932,192295.8,192295.8,7908,0,0,0,L,1122011218,0,124.27,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840038,293680.00
07/25/2015 12:00,2,7.500,ACTIVE,220.52,365.80,59.981,1437840003,"201051344000900","174011321042388",28.09,36.50,0,337.24,413.29,213.2,203.9,0.959,192847.9,192847.9,7926,0,0,0,L,1122011218,0,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840039,293681.00
07/25/2015 12:00,2,7.561,ACTIVE,219.84,362.79,59.996,1437840003,"201051344000633","174011321042388",26.80,43.80,0,336.64,409.68,205.2,196.2,0.955,182120.7,182120.7,7925,0,0,0,L,1122011218,0,124.72,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840040,293682.00
07/25/2015 12:00,1,7.011,ACTIVE,218.6,353.01,60.03,1437840003,"040051121000185","174011321042388",23.60,42,0.730,317.67,382.23,164.6,158.4,0.724,58083.599999999,58122.799999999,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840041,293683.00
07/25/2015 12:00,2,7.494,ACTIVE,221.42,364.29,60.007,1437840003,"201051344000983","174011321042388",27.69,38.40,0,337.24,412.98,210.1,200.9,0.963,189787.2,189787.2,7921,0,0,0,L,1122011218,0,125.40,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840042,293684.00
07/25/2015 12:00,2,7.379,ACTIVE,220.06,362.49,59.981,1437840003,"201051344000917","174011321042388",27.67,41.50,0,335.74,410.28,206.6,197.5,0.968,192790.2,192790.2,7924,0,0,0,L,1122011218,0,124.49,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840043,293685.00
07/25/2015 12:00,1,6.634,ACTIVE,217.7,361.84,60.03,1437840003,"040051121000116","174011321042388",24.63,38,0.719,315.44,381.25,162.5,155.5,0.715,58336.200000024,58374.500000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840044,293686.00
07/25/2015 12:00,1,4.343,ACTIVE,219.0,357.29,60.03,1437840003,"033051125000135","174011321042388",32.42,39,0.618,318.50,374.93,140.1,134.5,0.619,49356.900000034,49390.30000001,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840045,293687.00
07/25/2015 12:00,2,7.420,ACTIVE,220.74,364.59,59.991,1437840003,"201051344000648","174011321042388",27.31,39.30,0,338.44,412.68,205.1,196.0,0.950,188283.6,188283.6,7917,0,0,0,L,1122011218,0,124.72,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840046,293688.00
07/25/2015 12:00,2,7.477,ACTIVE,220.29,363.69,59.954,1437840003,"201051344001093","174011321042388",27.61,42.50,0,335.74,412.08,209.0,199.8,0.950,190970.0,190970.0,7913,0,0,0,L,1122011218,0,124.94,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840047,293689.00
07/25/2015 12:00,2,7.508,ACTIVE,220.97,363.69,59.991,1437840003,"201051344000645","174011321042388",27.35,38.80,0,338.44,412.08,208.1,198.9,0.928,189036.8,189036.8,7924,0,0,0,L,1122011218,0,125.40,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840048,293690.00
07/25/2015 12:00,2,7.182,ACTIVE,218.26,373.01,59.975,1437840003,"274151322000085","174011321042388",26.90,51.30,0,332.13,389.84,195.4,186.7,0.742,470350.6,470350.6,9190,0,0,0,L,1151911521,0,126.07,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840049,293691.00
07/25/2015 12:00,2,7.602,ACTIVE,220.52,363.39,59.986,1437840003,"201051344000651","174011321042388",26.74,41.00,0,337.84,411.18,205.8,196.7,0.924,188357.0,188357.0,7905,0,0,0,L,1122011218,0,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840050,293692.00
07/25/2015 12:00,2,7.514,ACTIVE,220.06,361.29,59.996,1437840003,"201051344000867","174011321042388",27.25,41.30,0,332.73,406.37,207.3,198.2,0.937,180908.1,180908.1,7926,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840051,293693.00
07/25/2015 12:00,1,6.895,ACTIVE,218.4,329.54,60.03,1437840003,"040051121000095","174011321042388",21.84,37,0.665,315.89,377.43,149.9,144.2,0.655,56182.5,56218,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840052,293694.00
07/25/2015 12:00,2,7.441,ACTIVE,218.71,361.29,59.986,1437840003,"201051344001230","174011321042388",27.45,44.30,0,329.43,406.37,206.8,197.7,0.968,191955.8,191955.8,7933,0,0,0,L,1122011218,0,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840053,293695.00
07/25/2015 12:00,2,7.498,ACTIVE,221.19,364.59,59.975,1437840003,"201051344000576","174011321042388",27.47,37.30,0,336.94,412.38,208.4,199.3,0.941,188209.6,188209.6,7937,0,0,0,L,1122011218,0,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840054,293696.00
07/25/2015 12:00,2,7.586,ACTIVE,221.42,364.59,59.981,1437840003,"201051344000579","174011321042388",26.78,42.80,0,336.94,411.48,205.6,196.5,0.950,194969.2,194969.2,7901,0,0,0,L,1122011218,0,125.40,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840055,293697.00
07/25/2015 12:15,2,7.600,ACTIVE,218.93,361.29,59.975,1437840903,"201051344000955","174011321042388",27.17,44.30,0,330.63,406.37,209.0,199.8,0.990,193849.3,193849.3,7916,0,0,0,L,1122011218,0,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840904,293698.00
07/25/2015 12:15,1,7.265,ACTIVE,218.0,336.34,60.00,1437840903,"040051121000195","174011321042388",23.77,43,0.756,316.66,383.15,171.8,163.6,0.748,61072.2,61112.500000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840906,293699.00
07/25/2015 12:15,2,7.705,ACTIVE,217.80,360.08,59.944,1437840903,"274151322000095","174011321042388",27.00,56.00,0,330.03,399.76,210.3,201.0,0.787,493474.6,493474.6,8814,0,0,0,L,1151911521,0,125.62,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840907,293700.00
07/25/2015 12:15,2,7.605,ACTIVE,219.84,361.89,59.954,1437840903,"201051344000868","174011321042388",27.87,37.80,0,333.03,412.98,214.6,205.2,0.963,180362.4,180362.4,7919,0,0,0,L,1122011218,0,124.72,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840908,293701.00
07/25/2015 12:15,2,7.650,ACTIVE,221.64,366.10,59.954,1437840903,"201051344000853","174011321042388",27.95,38.00,0,335.74,414.19,216.4,207.0,0.999,186717.8,186717.8,7923,0,0,0,L,1122011218,0,125.62,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840908,293702.00
07/25/2015 12:15,2,7.652,ACTIVE,220.52,363.69,59.933,1437840903,"201051344000582","174011321042388",27.04,41.30,0,336.34,413.29,209.6,200.3,0.955,186446.1,186446.1,7902,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840909,293703.00
07/25/2015 12:15,1,7.024,ACTIVE,218.6,369.74,60.00,1437840903,"040051121000097","174011321042388",24.22,42,0.749,317.18,383.37,169.3,162.8,0.742,59439.600000012,59479.700000012,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840911,293704.00
07/25/2015 12:15,2,7.654,ACTIVE,221.42,367.30,59.965,1437840903,"201051344000469","174011321042388",27.89,36.00,0,336.34,414.49,215.9,206.5,1.016,181991.0,181991.0,7915,0,0,0,L,1122011218,0,124.94,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840911,293705.00
07/25/2015 12:15,2,7.732,ACTIVE,221.64,367.90,59.944,1437840903,"201051344000988","174011321042388",27.27,38.80,0,335.44,413.89,213.5,204.2,0.981,181347.5,181347.5,7904,0,0,0,L,1122011218,0,125.40,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840912,293706.00
07/25/2015 12:15,2,7.691,ACTIVE,221.64,365.80,59.959,1437840903,"201051344001158","174011321042388",26.98,40.60,0,336.94,412.38,210.1,200.8,0.972,187245.3,187245.3,7904,0,0,0,L,1122011218,0,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840913,293707.00
07/25/2015 12:15,2,7.676,ACTIVE,220.06,363.09,59.949,1437840903,"201051344001025","174011321042388",27.57,45.00,0,331.83,412.08,214.3,204.9,0.946,191205.7,191205.7,7904,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840914,293708.00
07/25/2015 12:15,1,5.175,ACTIVE,218.0,323.24,60.00,1437840903,"033051125000118","174011321042388",37.73,43,0.861,313.72,390.18,194.2,186.5,0.845,66286.2,66331.9,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840916,293709.00
07/25/2015 12:15,2,7.744,ACTIVE,221.19,369.40,59.991,1437840903,"201051344000569","174011321042388",27.47,38.60,0,336.34,414.49,215.5,206.0,0.986,194527.2,194527.2,7923,0,0,0,L,1122011218,0,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840917,293710.00
07/25/2015 12:15,2,4.947,ACTIVE,218.26,408.48,59.944,1437840903,"274151322000094","174011321042388",36.98,53.30,0,378.72,447.85,185.2,176.8,0.707,374859.8,374859.8,9307,0,0,0,L,1151911521,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840917,293711.00
07/25/2015 12:15,1,7.197,ACTIVE,218.3,344.15,60.00,1437840903,"040051121000068","174011321042388",21.82,39,0.691,313.43,379.08,156.2,150.3,0.686,56044.7,56081.6,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840919,293712.00
07/25/2015 12:15,2,7.641,ACTIVE,221.42,366.10,59.949,1437840903,"201051344000458","174011321042388",27.63,39.80,0,337.54,413.89,213.6,204.3,1.008,190309.6,190309.6,7911,0,0,0,L,1122011218,0,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840920,293713.00
07/25/2015 12:15,2,7.271,ACTIVE,217.80,363.69,59.928,1437840903,"274151322000087","174011321042388",24.85,75.70,0,331.23,386.53,182.9,174.6,0.685,446097.7,446097.7,8770,0,0,0,L,1151911521,0,125.17,124.49,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840921,293714.00
07/25/2015 12:15,2,7.377,ACTIVE,218.03,357.98,59.986,1437840903,"274151322000052","174011321042388",26.44,58.30,0,330.93,390.14,197.3,188.6,0.756,477005.5,477005.5,9180,0,0,0,L,1151911521,0,124.94,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840922,293715.00
07/25/2015 12:15,2,7.652,ACTIVE,218.93,361.29,59.938,1437840903,"201051344001145","174011321042388",27.12,41.50,0,331.23,407.27,210.1,200.9,0.946,195466.5,195466.5,7925,0,0,0,L,1122011218,0,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840923,293716.00
07/25/2015 12:15,2,7.627,ACTIVE,218.71,362.19,59.954,1437840903,"201051344000685","174011321042388",27.25,42.80,0,330.63,406.37,210.5,201.3,1.008,194332.9,194332.9,7926,0,0,0,L,1122011218,0,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840924,293717.00
07/25/2015 12:15,2,7.314,ACTIVE,218.26,377.22,59.933,1437840903,"274151322000088","174011321042388",26.30,52.80,0,331.23,389.84,194.7,186.0,0.734,457421.6,457421.6,8787,0,0,0,L,1151911521,0,126.07,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840925,293718.00
07/25/2015 12:15,2,7.688,ACTIVE,219.84,361.89,59.949,1437840903,"201051344000438","174011321042388",26.68,44.50,0,332.13,407.27,207.6,198.5,0.959,194395.6,194395.6,7902,0,0,0,L,1122011218,0,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840926,293719.00
07/25/2015 12:15,2,7.682,ACTIVE,219.84,360.99,59.954,1437840903,"201051344001135","174011321042388",27.04,41.30,0,331.23,410.88,210.2,200.9,0.955,185796.8,185796.8,7886,0,0,0,L,1122011218,0,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840927,293720.00
07/25/2015 12:15,2,7.553,ACTIVE,219.16,362.19,59.970,1437840903,"201051344000417","174011321042388",26.88,48.00,0,330.93,406.37,205.7,196.6,0.955,189769.9,189769.9,7901,0,0,0,L,1122011218,0,124.27,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840928,293721.00
07/25/2015 12:15,2,7.717,ACTIVE,219.16,362.49,59.965,1437840903,"201051344000594","174011321042388",27.10,48.00,0,329.43,407.57,211.8,202.5,0.977,190858.9,190858.9,7912,0,0,0,L,1122011218,0,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840929,293722.00
07/25/2015 12:15,2,7.234,ACTIVE,217.58,359.78,59.949,1437840903,"274151322000083","174011321042388",26.72,58.30,0,330.03,389.24,195.9,187.1,0.778,473021.0,473021.0,9209,0,0,0,L,1151911521,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840930,293723.00
07/25/2015 12:15,2,7.648,ACTIVE,220.52,363.69,59.954,1437840903,"201051344000585","174011321042388",27.55,42.80,0,336.94,412.38,213.4,204.1,0.977,190088.5,190088.5,7903,0,0,0,L,1122011218,0,124.49,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840931,293724.00
07/25/2015 12:15,2,7.357,ACTIVE,217.80,366.70,59.954,1437840903,"274151322000054","174011321042388",26.46,53.50,0,329.73,390.44,197.2,188.4,0.747,467932.2,467932.2,8778,0,0,0,L,1151911521,0,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840931,293725.00
07/25/2015 12:15,2,7.834,ACTIVE,220.29,363.09,59.949,1437840903,"201051344001203","174011321042388",27.15,45.00,0,337.24,412.68,215.5,206.1,1.003,191093.6,191093.6,7913,0,0,0,L,1122011218,0,125.40,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840932,293726.00
07/25/2015 12:15,2,7.615,ACTIVE,218.93,363.09,59.959,1437840903,"201051344000646","174011321042388",27.17,44.50,0,329.13,407.27,209.4,200.2,0.968,187856.5,187856.5,7897,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840933,293727.00
07/25/2015 12:15,2,4.854,ACTIVE,218.93,427.41,59.965,1437840903,"274151322000068","174011321042388",37.49,54.50,0,380.22,448.45,184.1,175.8,0.694,374041.0,374041.0,8913,0,0,0,L,1151911521,0,125.85,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840935,293728.00
07/25/2015 12:15,2,7.811,ACTIVE,218.48,363.99,59.965,1437840903,"274151322000076","174011321042388",26.78,58.00,0,333.33,396.15,211.7,202.4,0.813,499447.9,499447.9,9184,0,0,0,L,1151911521,0,125.62,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840936,293729.00
07/25/2015 12:15,1,4.504,ACTIVE,217.9,331.17,60.00,1437840903,"033051125000132","174011321042388",32.70,41,0.644,319.39,376.28,146.5,139.9,0.641,49683.900000036,49718.300000012,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840937,293730.00
07/25/2015 12:15,1,5.142,ACTIVE,218.2,365.54,60.00,1437840903,"033051125000150","174011321042388",37.72,41,0.857,315.32,389.66,193.0,185.8,0.841,66408.800000012,66454.700000012,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840938,293731.00
07/25/2015 12:15,2,7.748,ACTIVE,218.93,361.59,59.959,1437840903,"201051344000890","174011321042388",26.86,48.30,0,330.33,406.97,210.7,201.5,0.963,192345.5,192345.5,7909,0,0,0,L,1122011218,0,124.72,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840939,293732.00
07/25/2015 12:15,2,7.762,ACTIVE,220.97,364.89,59.959,1437840903,"201051344000900","174011321042388",27.83,37.00,0,337.24,415.09,218.8,209.3,0.972,192899.6,192899.6,7927,0,0,0,L,1122011218,0,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840940,293733.00
07/25/2015 12:15,2,7.689,ACTIVE,220.06,362.49,59.928,1437840903,"201051344000633","174011321042388",27.12,44.00,0,336.64,411.78,210.9,201.7,0.981,182170.4,182170.4,7926,0,0,0,L,1122011218,0,124.94,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840941,293734.00
07/25/2015 12:15,1,7.117,ACTIVE,218.6,366.45,60.00,1437840903,"040051121000185","174011321042388",23.90,43,0.748,317.33,382.59,169.2,162.9,0.740,58122.799999999,58162.899999999,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840943,293735.00
07/25/2015 12:15,2,7.680,ACTIVE,221.19,364.29,59.949,1437840903,"201051344000983","174011321042388",27.83,38.60,0,336.64,414.79,216.4,207.0,0.994,189838.2,189838.2,7922,0,0,0,L,1122011218,0,125.62,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840944,293736.00
07/25/2015 12:15,2,7.613,ACTIVE,220.06,362.49,59.986,1437840903,"201051344000917","174011321042388",27.57,41.80,0,332.43,412.08,212.4,203.1,0.999,192840.4,192840.4,7925,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840944,293737.00
07/25/2015 12:15,1,6.812,ACTIVE,217.8,327.25,60.00,1437840903,"040051121000116","174011321042388",24.57,39,0.735,316.93,381.30,166.5,159.4,0.730,58374.500000024,58413.900000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840946,293738.00
07/25/2015 12:15,1,4.483,ACTIVE,218.3,368.62,60.00,1437840903,"033051125000135","174011321042388",32.20,40,0.634,318.51,376.21,143.6,137.8,0.629,49390.30000001,49424.20000001,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840947,293739.00
07/25/2015 12:15,2,7.633,ACTIVE,220.74,363.39,59.970,1437840903,"201051344000648","174011321042388",27.31,39.00,0,337.84,414.19,211.0,201.7,0.972,188333.4,188333.4,7918,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840948,293740.00
07/25/2015 12:15,2,7.641,ACTIVE,220.06,364.89,59.954,1437840903,"201051344001093","174011321042388",27.73,43.00,0,336.64,413.59,214.5,205.1,0.963,191020.7,191020.7,7914,0,0,0,L,1122011218,0,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840949,293741.00
07/25/2015 12:15,2,7.703,ACTIVE,220.97,363.39,59.912,1437840903,"201051344000645","174011321042388",27.41,39.80,0,338.14,412.98,214.1,204.7,0.968,189087.3,189087.3,7925,0,0,0,L,1122011218,0,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840950,293742.00
07/25/2015 12:15,2,7.365,ACTIVE,218.03,367.90,59.917,1437840903,"274151322000085","174011321042388",26.90,53.00,0,331.83,391.34,200.4,191.5,0.765,470397.9,470397.9,9191,0,0,0,L,1151911521,0,125.85,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840951,293743.00
07/25/2015 12:15,2,7.730,ACTIVE,220.29,363.69,59.949,1437840903,"201051344000651","174011321042388",27.04,41.50,0,337.54,412.98,211.7,202.4,0.946,188406.9,188406.9,7906,0,0,0,L,1122011218,0,125.62,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840952,293744.00
07/25/2015 12:15,2,7.607,ACTIVE,220.06,362.19,59.954,1437840903,"201051344000867","174011321042388",27.71,41.50,0,332.73,407.57,213.5,204.1,0.963,180958.5,180958.5,7927,0,0,0,L,1122011218,0,125.17,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840953,293745.00
07/25/2015 12:15,1,7.043,ACTIVE,218.8,354.30,60.00,1437840903,"040051121000095","174011321042388",21.88,38,0.680,314.43,378.32,153.3,148.0,0.672,56218,56254.4,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840954,293746.00
07/25/2015 12:15,2,7.584,ACTIVE,218.48,360.38,59.938,1437840903,"201051344001230","174011321042388",27.63,44.50,0,329.43,407.87,212.1,202.8,0.994,192006.0,192006.0,7934,0,0,0,L,1122011218,0,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840955,293747.00
07/25/2015 12:15,2,7.656,ACTIVE,221.19,366.70,59.949,1437840903,"201051344000576","174011321042388",27.69,37.50,0,335.74,414.49,214.7,205.3,0.963,188260.2,188260.2,7938,0,0,0,L,1122011218,0,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840956,293748.00
07/25/2015 12:15,2,7.738,ACTIVE,221.42,364.29,59.938,1437840903,"201051344000579","174011321042388",26.98,43.80,0,336.94,412.98,211.4,202.1,0.981,195019.1,195019.1,7902,0,0,0,L,1122011218,0,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437840957,293749.00
07/25/2015 12:30,2,7.766,ACTIVE,219.16,361.89,59.975,1437841804,"201051344000955","174011321042388",27.15,44.80,0,330.63,407.57,213.4,204.0,1.008,193899.9,193899.9,7917,0,0,0,L,1122011218,0,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841805,293750.00
07/25/2015 12:30,1,7.403,ACTIVE,217.7,354.13,60.00,1437841804,"040051121000195","174011321042388",23.83,44,0.771,315.66,384.26,175.6,166.8,0.763,61112.500000012,61153.800000024,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841806,293751.00
07/25/2015 12:30,2,7.793,ACTIVE,217.80,357.98,59.986,1437841804,"274151322000095","174011321042388",27.29,57.30,0,330.03,394.35,215.1,205.7,0.809,493525.5,493525.5,8815,0,0,0,L,1151911521,0,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841807,293752.00
07/25/2015 12:30,2,7.924,ACTIVE,220.06,363.99,59.970,1437841804,"201051344000868","174011321042388",27.37,38.20,0,336.94,414.19,219.7,210.1,0.981,180414.4,180414.4,7920,0,0,0,L,1122011218,0,124.72,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841808,293753.00
07/25/2015 12:30,2,7.848,ACTIVE,222.10,367.90,60.012,1437841804,"201051344000853","174011321042388",27.83,38.20,0,335.44,414.79,221.2,211.6,1.034,186770.1,186770.1,7924,0,0,0,L,1122011218,0,126.07,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841809,293754.00
07/25/2015 12:30,2,7.783,ACTIVE,220.74,364.59,59.965,1437841804,"201051344000582","174011321042388",27.10,42.00,0,337.24,414.49,213.7,204.4,0.972,186496.6,186496.6,7903,0,0,0,L,1122011218,0,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841810,293755.00
07/25/2015 12:30,1,7.218,ACTIVE,219.1,359.12,60.00,1437841804,"040051121000097","174011321042388",24.07,42,0.764,317.58,384.73,172.9,165.9,0.754,59479.700000012,59520.800000012,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841811,293756.00
07/25/2015 12:30,2,7.852,ACTIVE,221.64,366.10,59.981,1437841804,"201051344000469","174011321042388",27.75,36.30,0,334.84,415.69,220.6,210.9,1.025,182043.2,182043.2,7916,0,0,0,L,1122011218,0,125.17,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841812,293757.00
07/25/2015 12:30,2,7.953,ACTIVE,221.87,366.10,59.970,1437841804,"201051344000988","174011321042388",27.06,39.30,0,333.93,414.49,217.6,208.1,0.977,181399.1,181399.1,7905,0,0,0,L,1122011218,0,125.62,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841813,293758.00
07/25/2015 12:30,2,7.826,ACTIVE,221.87,365.80,59.981,1437841804,"201051344001158","174011321042388",27.04,41.00,0,335.74,413.89,214.4,205.0,1.008,187296.1,187296.1,7905,0,0,0,L,1122011218,0,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841814,293759.00
07/25/2015 12:30,2,7.926,ACTIVE,220.52,363.99,59.981,1437841804,"201051344001025","174011321042388",27.27,45.30,0,337.24,414.49,218.7,209.2,0.968,191257.4,191257.4,7905,0,0,0,L,1122011218,0,124.94,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841815,293760.00
07/25/2015 12:30,1,5.353,ACTIVE,218.6,327.61,60.03,1437841804,"033051125000118","174011321042388",37.25,43,0.875,312.39,392.46,198.4,189.9,0.854,66331.9,66378.8,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841816,293761.00
07/25/2015 12:30,2,7.934,ACTIVE,221.42,364.59,59.944,1437841804,"201051344000569","174011321042388",27.43,39.30,0,336.04,415.99,220.3,210.7,1.016,194579.4,194579.4,7924,0,0,0,L,1122011218,0,125.17,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841817,293762.00
07/25/2015 12:30,2,4.986,ACTIVE,218.26,407.57,59.986,1437841804,"274151322000094","174011321042388",37.41,53.80,0,380.52,450.56,191.1,182.6,0.738,374904.6,374904.6,9308,0,0,0,L,1151911521,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841818,293763.00
07/25/2015 12:30,1,7.344,ACTIVE,218.4,355.21,60.03,1437841804,"040051121000068","174011321042388",21.84,40,0.706,318.63,379.82,159.6,152.8,0.703,56081.6,56119.4,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841819,293764.00
07/25/2015 12:30,2,7.852,ACTIVE,221.64,366.10,59.981,1437841804,"201051344000458","174011321042388",27.45,40.00,0,336.94,415.09,218.1,208.6,1.016,190361.2,190361.2,7912,0,0,0,L,1122011218,0,125.85,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841820,293765.00
07/25/2015 12:30,2,7.422,ACTIVE,218.48,352.57,59.986,1437841804,"274151322000087","174011321042388",24.83,79.70,0,331.83,387.74,186.6,178.1,0.703,446141.8,446141.8,8771,0,0,0,L,1151911521,0,125.62,124.72,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841821,293766.00
07/25/2015 12:30,2,7.570,ACTIVE,218.48,366.40,59.981,1437841804,"274151322000052","174011321042388",26.32,60.00,0,331.83,391.94,201.7,192.7,0.765,477053.2,477053.2,9181,0,0,0,L,1151911521,0,125.17,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841822,293767.00
07/25/2015 12:30,2,7.748,ACTIVE,219.39,361.59,60.002,1437841804,"201051344001145","174011321042388",27.31,42.50,0,331.83,411.48,214.3,204.9,0.963,195517.2,195517.2,7926,0,0,0,L,1122011218,0,124.49,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841823,293768.00
07/25/2015 12:30,2,7.834,ACTIVE,218.93,361.89,59.986,1437841804,"201051344000685","174011321042388",27.10,42.80,0,330.33,407.57,214.8,205.4,1.030,194383.7,194383.7,7927,0,0,0,L,1122011218,0,124.94,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841824,293769.00
07/25/2015 12:30,2,7.457,ACTIVE,218.03,353.17,59.975,1437841804,"274151322000088","174011321042388",26.34,54.50,0,331.83,391.04,198.8,190.0,0.751,457468.7,457468.7,8788,0,0,0,L,1151911521,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841825,293770.00
07/25/2015 12:30,2,7.816,ACTIVE,220.06,362.49,59.986,1437841804,"201051344000438","174011321042388",26.86,45.50,0,336.34,412.08,212.4,203.1,0.990,194445.9,194445.9,7903,0,0,0,L,1122011218,0,125.17,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841826,293771.00
07/25/2015 12:30,2,7.850,ACTIVE,220.29,362.19,59.986,1437841804,"201051344001135","174011321042388",27.02,41.80,0,336.64,412.98,214.7,205.3,0.972,185847.6,185847.6,7887,0,0,0,L,1122011218,0,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841827,293772.00
07/25/2015 12:30,2,7.744,ACTIVE,219.61,362.49,59.975,1437841804,"201051344000417","174011321042388",26.78,48.80,0,336.34,407.57,210.1,200.8,0.986,189819.6,189819.6,7902,0,0,0,L,1122011218,0,124.49,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841828,293773.00
07/25/2015 12:30,2,7.768,ACTIVE,219.39,362.49,59.996,1437841804,"201051344000594","174011321042388",27.45,48.80,0,319.21,426.81,216.0,206.6,0.990,190910.0,190910.0,7913,0,0,0,L,1122011218,0,124.72,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841829,293774.00
07/25/2015 12:30,2,7.488,ACTIVE,218.03,362.19,59.970,1437841804,"274151322000083","174011321042388",26.40,59.00,0,330.63,390.44,200.0,191.1,0.791,473068.3,473068.3,9210,0,0,0,L,1151911521,0,125.17,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841830,293775.00
07/25/2015 12:30,2,7.893,ACTIVE,220.97,364.59,59.981,1437841804,"201051344000585","174011321042388",27.31,43.40,0,337.24,413.89,218.2,208.7,0.999,190140.2,190140.2,7904,0,0,0,L,1122011218,0,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841830,293776.00
07/25/2015 12:30,2,7.508,ACTIVE,218.26,376.31,59.991,1437841804,"274151322000054","174011321042388",26.48,53.80,0,330.33,391.94,201.3,192.4,0.765,467979.8,467979.8,8779,0,0,0,L,1151911521,0,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841831,293777.00
07/25/2015 12:30,2,7.938,ACTIVE,220.74,363.99,59.970,1437841804,"201051344001203","174011321042388",27.35,45.50,0,337.84,414.49,219.8,210.2,1.025,191145.6,191145.6,7914,0,0,0,L,1122011218,0,125.62,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841832,293778.00
07/25/2015 12:30,2,7.793,ACTIVE,219.39,362.49,59.996,1437841804,"201051344000646","174011321042388",27.14,45.30,0,328.82,409.08,214.1,204.7,0.990,187907.2,187907.2,7898,0,0,0,L,1122011218,0,124.94,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841833,293779.00
07/25/2015 12:30,2,5.070,ACTIVE,219.39,398.26,59.986,1437841804,"274151322000068","174011321042388",36.90,54.80,0,379.32,444.24,190.1,181.5,0.703,374085.5,374085.5,8914,0,0,0,L,1151911521,0,125.85,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841834,293780.00
07/25/2015 12:30,2,7.949,ACTIVE,219.39,362.79,59.986,1437841804,"274151322000076","174011321042388",26.92,59.50,0,337.24,397.96,216.5,207.0,0.822,499499.0,499499.0,9185,0,0,0,L,1151911521,0,125.85,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841835,293781.00
07/25/2015 12:30,1,4.647,ACTIVE,218.6,359.78,60.03,1437841804,"033051125000132","174011321042388",32.35,42,0.655,316.18,377.02,149.6,142.2,0.659,49718.300000012,49753.300000012,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841836,293782.00
07/25/2015 12:30,1,5.264,ACTIVE,218.7,380.61,60.03,1437841804,"033051125000150","174011321042388",37.62,41,0.874,315.36,391.82,197.0,189.9,0.858,66454.700000012,66501.600000012,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841837,293783.00
07/25/2015 12:30,2,7.922,ACTIVE,219.39,360.08,59.991,1437841804,"201051344000890","174011321042388",26.84,48.00,0,330.03,408.18,215.2,205.8,0.977,192396.2,192396.2,7910,0,0,0,L,1122011218,0,124.72,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841838,293784.00
07/25/2015 12:30,2,7.932,ACTIVE,221.19,368.20,59.981,1437841804,"201051344000900","174011321042388",27.87,37.80,0,336.04,416.29,223.8,214.1,1.008,192952.4,192952.4,7928,0,0,0,L,1122011218,0,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841839,293785.00
07/25/2015 12:30,2,7.910,ACTIVE,220.52,366.40,59.991,1437841804,"201051344000633","174011321042388",26.90,45.00,0,336.94,412.98,215.4,206.0,0.999,182221.3,182221.3,7927,0,0,0,L,1122011218,0,125.17,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841841,293786.00
07/25/2015 12:30,1,7.304,ACTIVE,218.9,325.22,60.03,1437841804,"040051121000185","174011321042388",23.77,43,0.764,317.03,384.81,172.8,166.1,0.756,58162.899999999,58203.999999999,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841842,293787.00
07/25/2015 12:30,2,7.840,ACTIVE,221.64,367.00,59.991,1437841804,"201051344000983","174011321042388",27.79,38.80,0,335.74,415.99,220.5,210.9,1.025,189890.3,189890.3,7923,0,0,0,L,1122011218,0,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841843,293788.00
07/25/2015 12:30,2,7.885,ACTIVE,220.06,363.39,59.986,1437841804,"201051344000917","174011321042388",27.19,42.30,0,336.94,412.98,217.0,207.5,1.021,192891.6,192891.6,7926,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841844,293789.00
07/25/2015 12:30,1,6.961,ACTIVE,217.5,370.49,60.07,1437841804,"040051121000116","174011321042388",24.57,40,0.754,317.15,382.26,170.2,162.5,0.742,58413.900000024,58453.900000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841845,293790.00
07/25/2015 12:30,1,4.590,ACTIVE,219.3,366.84,60.07,1437841804,"033051125000135","174011321042388",32.09,40,0.646,318.53,377.52,146.6,140.7,0.641,49424.20000001,49458.90000001,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841846,293791.00
07/25/2015 12:30,2,7.812,ACTIVE,221.19,364.29,60.034,1437841804,"201051344000648","174011321042388",27.17,39.50,0,336.94,415.09,215.2,205.8,0.994,188384.2,188384.2,7919,0,0,0,L,1122011218,0,124.94,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841847,293792.00
