ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 12:30,2,7.805,ACTIVE,220.52,365.19,59.991,1437841804,"201051344001093","174011321042388",27.67,43.60,0,335.14,414.19,218.6,209.0,0.990,191072.4,191072.4,7915,0,0,0,L,1122011218,0,125.17,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841848,293793.00
07/25/2015 12:30,2,7.877,ACTIVE,221.42,365.19,59.991,1437841804,"201051344000645","174011321042388",27.37,40.00,0,337.24,414.49,218.2,208.6,0.955,189138.8,189138.8,7926,0,0,0,L,1122011218,0,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841849,293794.00
07/25/2015 12:30,2,7.545,ACTIVE,218.48,367.30,60.002,1437841804,"274151322000085","174011321042388",26.78,53.80,0,333.33,392.55,204.6,195.5,0.778,470446.2,470446.2,9192,0,0,0,L,1151911521,0,126.07,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841850,293795.00
07/25/2015 12:30,2,7.941,ACTIVE,220.74,364.29,60.002,1437841804,"201051344000651","174011321042388",26.84,41.80,0,336.94,413.89,215.9,206.4,0.963,188457.9,188457.9,7907,0,0,0,L,1122011218,0,125.62,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841851,293796.00
07/25/2015 12:30,2,7.951,ACTIVE,220.29,362.79,59.996,1437841804,"201051344000867","174011321042388",27.04,41.80,0,336.64,412.38,217.7,208.2,0.981,181009.9,181009.9,7928,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841852,293797.00
07/25/2015 12:30,1,7.274,ACTIVE,218.3,345.75,60.07,1437841804,"040051121000095","174011321042388",21.60,38,0.694,317.77,379.73,156.4,150.1,0.684,56254.4,56291.7,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841853,293798.00
07/25/2015 12:30,2,7.844,ACTIVE,218.93,362.19,59.986,1437841804,"201051344001230","174011321042388",27.33,45.30,0,329.73,408.78,217.1,207.6,0.986,192057.1,192057.1,7935,0,0,0,L,1122011218,0,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841854,293799.00
07/25/2015 12:30,2,7.877,ACTIVE,221.64,367.00,59.996,1437841804,"201051344000576","174011321042388",27.45,37.80,0,335.14,415.09,218.8,209.3,0.968,188311.9,188311.9,7939,0,0,0,L,1122011218,0,125.40,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841855,293800.00
07/25/2015 12:30,2,7.846,ACTIVE,222.10,366.70,59.996,1437841804,"201051344000579","174011321042388",27.15,44.50,0,336.94,413.59,215.6,206.2,0.999,195070.0,195070.0,7903,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437841856,293801.00
07/25/2015 12:45,2,8.012,ACTIVE,218.93,362.19,59.970,1437842703,"201051344000955","174011321042388",26.72,45.00,0,330.03,408.78,216.9,207.4,1.021,193951.2,193951.2,7918,0,0,0,L,1122011218,0,123.81,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842704,293802.00
07/25/2015 12:45,1,7.504,ACTIVE,217.6,370.91,60.03,1437842703,"040051121000195","174011321042388",23.86,45,0.784,317.18,384.82,178.2,169.7,0.778,61153.800000024,61195.7,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842706,293803.00
07/25/2015 12:45,2,7.959,ACTIVE,217.58,367.90,59.965,1437842703,"274151322000095","174011321042388",27.08,59.30,0,330.33,394.65,218.2,208.7,0.818,493577.1,493577.1,8816,0,0,0,L,1151911521,0,125.62,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842707,293804.00
07/25/2015 12:45,2,7.990,ACTIVE,219.84,365.19,59.970,1437842703,"201051344000868","174011321042388",27.55,39.00,0,335.14,415.39,222.8,213.1,0.994,180467.1,180467.1,7921,0,0,0,L,1122011218,0,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842708,293805.00
07/25/2015 12:45,2,7.984,ACTIVE,221.87,368.20,59.970,1437842703,"201051344000853","174011321042388",27.75,38.80,0,335.14,415.69,224.4,214.6,1.025,186823.2,186823.2,7925,0,0,0,L,1122011218,0,125.62,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842708,293806.00
07/25/2015 12:45,2,7.949,ACTIVE,220.52,364.29,59.965,1437842703,"201051344000582","174011321042388",26.90,42.50,0,336.94,415.39,216.3,206.9,0.986,186547.9,186547.9,7904,0,0,0,L,1122011218,0,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842709,293807.00
07/25/2015 12:45,1,7.334,ACTIVE,218.6,322.27,60.03,1437842703,"040051121000097","174011321042388",24.11,43,0.778,316.55,385.66,176.0,169.1,0.771,59520.800000012,59562.500000012,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842711,293808.00
07/25/2015 12:45,2,8.061,ACTIVE,221.42,368.80,59.975,1437842703,"201051344000469","174011321042388",27.43,36.30,0,335.14,416.89,224.0,214.2,1.065,182096.2,182096.2,7917,0,0,0,L,1122011218,0,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842711,293809.00
07/25/2015 12:45,2,8.059,ACTIVE,221.64,367.00,60.018,1437842703,"201051344000988","174011321042388",27.10,40.00,0,334.54,415.39,221.2,211.6,0.999,181451.4,181451.4,7906,0,0,0,L,1122011218,0,125.17,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842712,293810.00
07/25/2015 12:45,2,8.010,ACTIVE,221.42,365.49,59.975,1437842703,"201051344001158","174011321042388",26.84,41.50,0,336.04,414.49,217.6,208.1,0.990,187347.5,187347.5,7906,0,0,0,L,1122011218,0,125.17,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842713,293811.00
07/25/2015 12:45,2,8.033,ACTIVE,220.06,363.69,59.975,1437842703,"201051344001025","174011321042388",27.25,45.50,0,337.24,415.69,221.8,212.1,0.981,191309.9,191309.9,7906,0,0,0,L,1122011218,0,124.27,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842714,293812.00
07/25/2015 12:45,1,5.380,ACTIVE,217.9,379.44,60.03,1437842703,"033051125000118","174011321042388",37.62,44,0.891,312.12,393.00,201.4,192.3,0.874,66378.8,66426.4,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842716,293813.00
07/25/2015 12:45,2,8.010,ACTIVE,220.97,366.70,59.986,1437842703,"201051344000569","174011321042388",27.57,39.50,0,336.04,416.59,223.6,213.9,1.039,194632.3,194632.3,7925,0,0,0,L,1122011218,0,124.49,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842717,293814.00
07/25/2015 12:45,2,5.189,ACTIVE,217.58,407.87,59.954,1437842703,"274151322000094","174011321042388",36.74,54.50,0,379.02,444.85,192.8,184.1,0.738,374950.1,374950.1,9309,0,0,0,L,1151911521,0,125.17,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842717,293815.00
07/25/2015 12:45,1,7.542,ACTIVE,218.0,364.35,60.03,1437842703,"040051121000068","174011321042388",21.54,40,0.715,317.96,380.67,161.6,154.8,0.712,56119.4,56157.6,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842719,293816.00
07/25/2015 12:45,2,7.928,ACTIVE,221.42,366.10,59.981,1437842703,"201051344000458","174011321042388",27.59,40.60,0,336.64,415.99,221.4,211.7,1.047,190413.6,190413.6,7913,0,0,0,L,1122011218,0,125.40,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842720,293817.00
07/25/2015 12:45,2,7.496,ACTIVE,217.58,371.81,59.965,1437842703,"274151322000087","174011321042388",24.81,80.50,0,331.23,388.04,188.2,179.7,0.707,446186.4,446186.4,8772,0,0,0,L,1151911521,0,125.40,124.04,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842720,293818.00
07/25/2015 12:45,2,7.627,ACTIVE,218.03,354.97,59.965,1437842703,"274151322000052","174011321042388",26.44,61.30,0,330.63,394.65,204.2,195.2,0.791,477101.5,477101.5,9182,0,0,0,L,1151911521,0,124.94,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842721,293819.00
07/25/2015 12:45,2,7.990,ACTIVE,218.93,363.39,59.970,1437842703,"201051344001145","174011321042388",26.84,43.40,0,331.53,410.28,217.2,207.7,0.977,195568.6,195568.6,7927,0,0,0,L,1122011218,0,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842722,293820.00
07/25/2015 12:45,2,8.043,ACTIVE,218.48,361.89,59.986,1437842703,"201051344000685","174011321042388",26.70,43.40,0,330.03,408.78,217.4,207.9,1.043,194435.2,194435.2,7928,0,0,0,L,1122011218,0,124.49,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842723,293821.00
07/25/2015 12:45,2,7.570,ACTIVE,217.58,362.49,59.975,1437842703,"274151322000088","174011321042388",26.30,55.30,0,331.83,392.25,201.6,192.7,0.765,457516.5,457516.5,8789,0,0,0,L,1151911521,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842725,293822.00
07/25/2015 12:45,2,7.895,ACTIVE,219.61,363.69,59.986,1437842703,"201051344000438","174011321042388",26.90,45.80,0,332.43,413.59,215.2,205.8,0.999,194496.8,194496.8,7904,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842727,293823.00
07/25/2015 12:45,2,8.031,ACTIVE,219.84,364.29,59.991,1437842703,"201051344001135","174011321042388",26.74,42.50,0,331.23,413.59,217.5,208.0,0.977,185899.2,185899.2,7888,0,0,0,L,1122011218,0,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842727,293824.00
07/25/2015 12:45,2,7.895,ACTIVE,219.16,363.69,59.981,1437842703,"201051344000417","174011321042388",26.62,49.50,0,331.83,408.48,212.7,203.4,0.999,189870.0,189870.0,7903,0,0,0,L,1122011218,0,124.04,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842729,293825.00
07/25/2015 12:45,2,8.064,ACTIVE,218.93,363.09,59.949,1437842703,"201051344000594","174011321042388",26.82,49.30,0,329.13,409.68,218.9,209.4,1.012,190961.9,190961.9,7914,0,0,0,L,1122011218,0,124.27,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842729,293826.00
07/25/2015 12:45,2,7.615,ACTIVE,217.13,373.01,59.975,1437842703,"274151322000083","174011321042388",26.32,61.30,0,330.63,391.04,202.8,193.8,0.809,473116.3,473116.3,9211,0,0,0,L,1151911521,0,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842730,293827.00
07/25/2015 12:45,2,8.045,ACTIVE,220.06,363.69,59.970,1437842703,"201051344000585","174011321042388",27.17,43.60,0,336.64,415.09,221.4,211.8,1.012,190192.6,190192.6,7905,0,0,0,L,1122011218,0,124.27,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842731,293828.00
07/25/2015 12:45,2,7.732,ACTIVE,217.58,377.52,59.938,1437842703,"274151322000054","174011321042388",26.06,55.00,0,330.63,392.85,204.1,195.1,0.778,468028.1,468028.1,8780,0,0,0,L,1151911521,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842732,293829.00
07/25/2015 12:45,2,8.166,ACTIVE,219.84,362.79,59.975,1437842703,"201051344001203","174011321042388",26.84,46.00,0,337.84,415.69,222.1,212.5,1.034,191198.3,191198.3,7915,0,0,0,L,1122011218,0,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842733,293830.00
07/25/2015 12:45,2,7.996,ACTIVE,218.71,361.89,59.970,1437842703,"201051344000646","174011321042388",26.80,46.00,0,328.52,409.68,216.9,207.4,1.003,187958.6,187958.6,7899,0,0,0,L,1122011218,0,124.27,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842734,293831.00
07/25/2015 12:45,2,5.102,ACTIVE,218.71,403.67,59.965,1437842703,"274151322000068","174011321042388",37.21,56.80,0,377.52,446.35,192.3,183.7,0.725,374130.8,374130.8,8915,0,0,0,L,1151911521,0,126.07,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842735,293832.00
07/25/2015 12:45,2,8.084,ACTIVE,218.26,362.19,59.970,1437842703,"274151322000076","174011321042388",26.78,60.50,0,333.63,399.16,219.1,209.6,0.849,499551.0,499551.0,9186,0,0,0,L,1151911521,0,125.40,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842736,293833.00
07/25/2015 12:45,1,4.698,ACTIVE,217.6,341.58,60.03,1437842703,"033051125000132","174011321042388",32.42,43,0.665,317.24,377.88,151.5,144.0,0.666,49753.300000012,49789.100000024,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842737,293834.00
07/25/2015 12:45,1,5.337,ACTIVE,218.4,388.67,60.00,1437842703,"033051125000150","174011321042388",37.67,42,0.892,314.72,392.25,200.1,193.2,0.872,66501.600000012,66549.300000012,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842738,293835.00
07/25/2015 12:45,2,7.953,ACTIVE,218.48,360.38,59.975,1437842703,"201051344000890","174011321042388",26.98,49.00,0,329.43,409.08,217.3,207.8,0.999,192447.8,192447.8,7911,0,0,0,L,1122011218,0,124.27,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842739,293836.00
07/25/2015 12:45,2,8.010,ACTIVE,220.74,366.10,59.986,1437842703,"201051344000900","174011321042388",27.95,38.00,0,336.64,417.49,226.6,216.8,1.021,193006.1,193006.1,7929,0,0,0,L,1122011218,0,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842740,293837.00
07/25/2015 12:45,2,8.029,ACTIVE,219.84,364.29,59.975,1437842703,"201051344000633","174011321042388",26.84,45.50,0,336.34,414.49,218.2,208.6,1.016,182273.1,182273.1,7928,0,0,0,L,1122011218,0,124.72,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842741,293838.00
07/25/2015 12:45,1,7.430,ACTIVE,218.2,364.50,60.00,1437842703,"040051121000185","174011321042388",23.73,44,0.779,317.60,384.76,175.5,169.1,0.766,58203.999999999,58245.699999999,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842742,293839.00
07/25/2015 12:45,2,8.016,ACTIVE,221.19,364.59,59.944,1437842703,"201051344000983","174011321042388",27.53,39.50,0,335.74,418.39,223.4,213.7,1.021,189943.3,189943.3,7924,0,0,0,L,1122011218,0,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842743,293840.00
07/25/2015 12:45,2,7.936,ACTIVE,219.84,363.69,59.965,1437842703,"201051344000917","174011321042388",27.27,43.40,0,336.64,414.19,219.0,209.5,1.030,192943.7,192943.7,7927,0,0,0,L,1122011218,0,124.49,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842744,293841.00
07/25/2015 12:45,1,7.080,ACTIVE,217.2,340.11,60.03,1437842703,"040051121000116","174011321042388",24.47,40,0.765,314.22,383.20,172.4,165.2,0.756,58453.900000024,58494.600000024,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842745,293842.00
07/25/2015 12:45,1,4.656,ACTIVE,217.9,357.41,60.00,1437842703,"033051125000135","174011321042388",32.05,41,0.659,318.72,377.92,148.5,142.9,0.652,49458.90000001,49494.30000001,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842747,293843.00
07/25/2015 12:45,2,7.932,ACTIVE,220.52,363.39,59.928,1437842703,"201051344000648","174011321042388",27.10,40.60,0,337.24,416.29,217.5,208.0,0.994,188435.7,188435.7,7920,0,0,0,L,1122011218,0,124.49,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842748,293844.00
07/25/2015 12:45,2,8.006,ACTIVE,219.84,364.59,59.975,1437842703,"201051344001093","174011321042388",27.23,44.30,0,336.64,415.69,220.8,211.2,1.008,191124.8,191124.8,7916,0,0,0,L,1122011218,0,124.49,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842748,293845.00
07/25/2015 12:45,2,7.988,ACTIVE,220.74,363.99,60.002,1437842703,"201051344000645","174011321042388",27.29,40.80,0,337.24,415.99,220.7,211.1,0.994,189191.1,189191.1,7927,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842749,293846.00
07/25/2015 12:45,2,7.688,ACTIVE,217.58,377.82,59.959,1437842703,"274151322000085","174011321042388",26.64,55.30,0,331.83,393.15,207.3,198.2,0.787,470495.3,470495.3,9193,0,0,0,L,1151911521,0,125.85,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842750,293847.00
07/25/2015 12:45,2,8.080,ACTIVE,220.29,364.89,59.970,1437842703,"201051344000651","174011321042388",26.64,43.00,0,337.54,415.09,218.1,208.6,0.972,188509.6,188509.6,7908,0,0,0,L,1122011218,0,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842751,293848.00
07/25/2015 12:45,2,8.047,ACTIVE,219.61,361.89,59.970,1437842703,"201051344000867","174011321042388",27.06,42.80,0,332.43,414.19,220.5,210.9,0.999,181062.1,181062.1,7929,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842752,293849.00
07/25/2015 12:45,1,7.343,ACTIVE,217.7,325.13,60.00,1437842703,"040051121000095","174011321042388",21.69,39,0.704,317.38,380.06,158.5,152.0,0.700,56291.7,56329.2,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842753,293850.00
07/25/2015 12:45,2,7.922,ACTIVE,218.71,361.89,59.970,1437842703,"201051344001230","174011321042388",27.29,46.40,0,329.73,409.98,218.9,209.4,1.030,192109.1,192109.1,7936,0,0,0,L,1122011218,0,124.27,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842754,293851.00
07/25/2015 12:45,2,7.928,ACTIVE,221.19,368.20,59.965,1437842703,"201051344000576","174011321042388",27.59,38.60,0,336.04,416.29,221.4,211.8,1.003,188364.4,188364.4,7940,0,0,0,L,1122011218,0,125.17,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842755,293852.00
07/25/2015 12:45,2,8.008,ACTIVE,221.42,365.80,59.959,1437842703,"201051344000579","174011321042388",26.94,45.30,0,336.94,414.79,218.4,208.9,1.008,195121.8,195121.8,7904,0,0,0,L,1122011218,0,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437842756,293853.00
07/25/2015 13:00,2,8.072,ACTIVE,219.16,362.79,59.959,1437843604,"201051344000955","174011321042388",26.60,46.20,0,332.13,409.38,217.3,207.9,1.021,194003.1,194003.1,7919,0,0,0,L,1122011218,0,123.81,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843605,293854.00
07/25/2015 13:00,1,7.645,ACTIVE,217.9,381.22,60.00,1437843604,"040051121000195","174011321042388",23.60,45,0.791,316.30,385.81,179.5,170.8,0.780,61195.7,61238.099999976,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843607,293855.00
07/25/2015 13:00,2,8.139,ACTIVE,217.35,371.81,59.965,1437843604,"274151322000095","174011321042388",26.72,60.00,0,330.63,396.15,219.9,210.3,0.826,493629.5,493629.5,8817,0,0,0,L,1151911521,0,125.62,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843608,293856.00
07/25/2015 13:00,2,8.121,ACTIVE,219.84,365.49,59.981,1437843604,"201051344000868","174011321042388",27.33,39.80,0,336.64,416.29,224.8,215.0,1.003,180520.6,180520.6,7922,0,0,0,L,1122011218,0,124.49,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843609,293857.00
07/25/2015 13:00,2,8.154,ACTIVE,221.64,368.80,59.954,1437843604,"201051344000853","174011321042388",27.39,39.80,0,335.14,415.99,226.2,216.4,1.043,186877.0,186877.0,7926,0,0,0,L,1122011218,0,125.62,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843610,293858.00
07/25/2015 13:00,2,7.973,ACTIVE,220.52,364.29,59.975,1437843604,"201051344000582","174011321042388",27.04,43.20,0,335.44,416.29,218.5,208.9,1.003,186599.8,186599.8,7905,0,0,0,L,1122011218,0,124.72,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843610,293859.00
07/25/2015 13:00,1,7.358,ACTIVE,218.5,331.35,60.00,1437843604,"040051121000097","174011321042388",24.06,43,0.779,316.13,385.92,176.1,169.0,0.769,59562.500000012,59604.700000012,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843612,293860.00
07/25/2015 13:00,2,8.027,ACTIVE,221.64,366.70,59.986,1437843604,"201051344000469","174011321042388",27.77,37.30,0,334.84,416.89,225.6,215.8,1.030,182149.9,182149.9,7918,0,0,0,L,1122011218,0,124.94,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843613,293861.00
07/25/2015 13:00,2,8.150,ACTIVE,221.64,366.70,59.975,1437843604,"201051344000988","174011321042388",27.02,40.40,0,333.93,415.39,223.0,213.3,1.003,181504.5,181504.5,7907,0,0,0,L,1122011218,0,125.17,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843614,293862.00
07/25/2015 13:00,2,8.119,ACTIVE,221.64,367.30,59.944,1437843604,"201051344001158","174011321042388",26.72,42.30,0,335.44,414.49,219.6,210.0,1.012,187399.7,187399.7,7907,0,0,0,L,1122011218,0,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843615,293863.00
07/25/2015 13:00,2,8.049,ACTIVE,220.29,364.29,59.970,1437843604,"201051344001025","174011321042388",27.33,46.60,0,337.24,417.19,222.6,212.9,0.994,191363.2,191363.2,7907,0,0,0,L,1122011218,0,124.49,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843616,293864.00
07/25/2015 13:00,1,5.427,ALERT,218.3,330.32,60.03,1437843604,"033051125000118","174011321042388",37.64,44,0.894,312.84,394.21,203.3,193.7,0.881,66426.4,66476.299999988,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437843617,293865.00
07/25/2015 13:00,2,8.008,ACTIVE,221.19,366.40,59.975,1437843604,"201051344000569","174011321042388",27.85,40.20,0,334.84,417.19,225.8,216.0,1.065,194686.1,194686.1,7926,0,0,0,L,1122011218,0,124.72,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843618,293866.00
07/25/2015 13:00,2,5.020,ACTIVE,218.26,416.29,59.959,1437843604,"274151322000094","174011321042388",37.83,55.80,0,379.32,446.95,192.3,183.7,0.738,374996.2,374996.2,9310,0,0,0,L,1151911521,0,125.17,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843619,293867.00
07/25/2015 13:00,1,7.506,ACTIVE,218.1,330.31,60.00,1437843604,"040051121000068","174011321042388",21.72,41,0.717,317.61,380.74,162.2,155.6,0.713,56157.6,56196.4,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843620,293868.00
07/25/2015 13:00,2,8.105,ACTIVE,221.42,366.10,59.970,1437843604,"201051344000458","174011321042388",27.27,40.80,0,336.04,416.29,223.9,214.2,1.043,190466.8,190466.8,7914,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843621,293869.00
07/25/2015 13:00,2,7.658,ACTIVE,217.80,359.48,59.954,1437843604,"274151322000087","174011321042388",24.45,83.00,0,331.83,388.64,189.6,181.1,0.707,446231.6,446231.6,8773,0,0,0,L,1151911521,0,125.62,124.04,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843622,293870.00
07/25/2015 13:00,2,7.730,ACTIVE,218.26,373.01,59.954,1437843604,"274151322000052","174011321042388",26.20,62.50,0,332.13,396.75,204.9,195.9,0.782,477150.5,477150.5,9183,0,0,0,L,1151911521,0,125.62,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843623,293871.00
07/25/2015 13:00,2,8.090,ACTIVE,218.93,363.99,59.975,1437843604,"201051344001145","174011321042388",26.78,43.60,0,333.33,414.49,219.3,209.8,0.990,195620.8,195620.8,7928,0,0,0,L,1122011218,0,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843624,293872.00
07/25/2015 13:00,2,8.154,ACTIVE,218.71,362.79,59.996,1437843604,"201051344000685","174011321042388",26.60,44.50,0,330.03,409.68,219.6,210.0,1.052,194487.5,194487.5,7929,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843625,293873.00
07/25/2015 13:00,2,7.707,ACTIVE,217.80,351.07,59.965,1437843604,"274151322000088","174011321042388",25.96,56.80,0,331.83,396.45,202.7,193.7,0.765,457564.8,457564.8,8790,0,0,0,L,1151911521,0,126.07,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843626,293874.00
07/25/2015 13:00,2,8.051,ACTIVE,219.84,363.99,59.996,1437843604,"201051344000438","174011321042388",26.56,46.20,0,336.64,414.19,216.5,207.0,1.003,194548.4,194548.4,7905,0,0,0,L,1122011218,0,124.72,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843627,293875.00
07/25/2015 13:00,2,8.051,ACTIVE,220.06,363.69,59.965,1437843604,"201051344001135","174011321042388",26.84,43.20,0,336.64,415.09,218.8,209.2,0.986,185951.4,185951.4,7889,0,0,0,L,1122011218,0,124.72,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843628,293876.00
07/25/2015 13:00,2,8.033,ACTIVE,219.39,363.39,59.965,1437843604,"201051344000417","174011321042388",26.32,50.20,0,336.04,412.68,214.1,204.7,1.003,189920.9,189920.9,7904,0,0,0,L,1122011218,0,124.04,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843629,293877.00
07/25/2015 13:00,2,8.119,ACTIVE,219.16,363.39,59.938,1437843604,"201051344000594","174011321042388",26.88,50.00,0,330.03,414.79,220.9,211.3,1.008,191014.4,191014.4,7915,0,0,0,L,1122011218,0,124.04,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843630,293878.00
07/25/2015 13:00,2,7.746,ACTIVE,217.35,352.27,59.959,1437843604,"274151322000083","174011321042388",26.14,61.70,0,330.93,392.25,204.9,195.8,0.818,473165.0,473165.0,9212,0,0,0,L,1151911521,0,125.17,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843630,293879.00
07/25/2015 13:00,2,8.215,ACTIVE,220.52,363.99,59.954,1437843604,"201051344000585","174011321042388",26.80,44.80,0,335.44,415.69,222.9,213.2,1.021,190245.7,190245.7,7906,0,0,0,L,1122011218,0,124.49,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843631,293880.00
07/25/2015 13:00,2,7.770,ACTIVE,218.03,368.50,59.959,1437843604,"274151322000054","174011321042388",26.06,56.50,0,330.93,395.25,204.9,195.8,0.778,468077.0,468077.0,8781,0,0,0,L,1151911521,0,125.62,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843632,293881.00
07/25/2015 13:00,2,8.125,ACTIVE,220.52,363.39,59.954,1437843604,"201051344001203","174011321042388",27.23,47.00,0,337.54,416.89,224.1,214.4,1.039,191251.7,191251.7,7916,0,0,0,L,1122011218,0,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843633,293882.00
07/25/2015 13:00,2,8.082,ACTIVE,219.16,364.59,59.965,1437843604,"201051344000646","174011321042388",26.68,46.60,0,330.03,410.58,218.4,208.9,1.008,188010.6,188010.6,7900,0,0,0,L,1122011218,0,124.49,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843634,293883.00
07/25/2015 13:00,2,5.207,ACTIVE,218.93,407.27,59.965,1437843604,"274151322000068","174011321042388",36.60,56.80,0,377.52,445.75,192.8,184.1,0.729,374176.6,374176.6,8916,0,0,0,L,1151911521,0,126.07,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843635,293884.00
07/25/2015 13:00,2,8.270,ACTIVE,218.71,352.87,59.986,1437843604,"274151322000076","174011321042388",26.32,61.00,0,337.54,400.66,220.4,210.8,0.835,499603.6,499603.6,9187,0,0,0,L,1151911521,0,125.85,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843636,293885.00
07/25/2015 13:00,1,4.793,ACTIVE,218.3,360.80,60.03,1437843604,"033051125000132","174011321042388",32.06,43,0.668,314.97,378.39,152.9,145.1,0.671,49789.100000024,49825.100000024,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843637,293886.00
07/25/2015 13:00,1,5.418,ACTIVE,218.6,358.30,60.00,1437843604,"033051125000150","174011321042388",37.37,43,0.894,314.79,392.95,201.5,194.6,0.877,66549.300000012,66597.600000012,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843639,293887.00
07/25/2015 13:00,2,7.992,ACTIVE,219.16,362.79,59.965,1437843604,"201051344000890","174011321042388",27.10,49.80,0,330.33,410.28,219.2,209.7,0.999,192500.0,192500.0,7912,0,0,0,L,1122011218,0,124.49,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843640,293888.00
07/25/2015 13:00,2,8.154,ACTIVE,220.97,365.80,59.949,1437843604,"201051344000900","174011321042388",27.69,38.40,0,335.44,418.39,228.6,218.7,1.030,193060.5,193060.5,7930,0,0,0,L,1122011218,0,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843641,293889.00
07/25/2015 13:00,2,8.156,ACTIVE,220.06,364.59,59.954,1437843604,"201051344000633","174011321042388",26.66,46.00,0,336.34,414.79,220.1,210.5,1.025,182325.4,182325.4,7929,0,0,0,L,1122011218,0,124.94,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843642,293890.00
07/25/2015 13:00,1,7.496,ACTIVE,218.5,339.94,60.00,1437843604,"040051121000185","174011321042388",23.65,45,0.779,316.20,385.82,176.4,169.4,0.771,58245.699999999,58287.899999999,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843643,293891.00
07/25/2015 13:00,2,8.027,ACTIVE,221.64,365.49,59.922,1437843604,"201051344000983","174011321042388",27.79,40.40,0,334.84,417.79,225.7,216.0,1.030,189996.9,189996.9,7925,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843644,293892.00
07/25/2015 13:00,2,8.072,ACTIVE,220.29,363.69,59.965,1437843604,"201051344000917","174011321042388",27.14,43.20,0,335.14,415.39,221.9,212.3,1.047,192996.3,192996.3,7928,0,0,0,L,1122011218,0,124.49,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843645,293893.00
07/25/2015 13:00,1,7.205,ACTIVE,217.1,374.26,60.00,1437843604,"040051121000116","174011321042388",24.25,41,0.771,316.02,384.56,173.8,166.3,0.760,58494.600000024,58535.800000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843646,293894.00
07/25/2015 13:00,1,4.765,ACTIVE,218.9,367.75,60.00,1437843604,"033051125000135","174011321042388",31.52,42,0.658,318.39,378.37,149.4,143.2,0.654,49494.30000001,49529.90000001,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843647,293895.00
07/25/2015 13:00,2,8.068,ACTIVE,221.19,364.89,59.928,1437843604,"201051344000648","174011321042388",26.92,40.80,0,336.04,417.19,219.8,210.2,1.034,188488.0,188488.0,7921,0,0,0,L,1122011218,0,124.72,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843648,293896.00
07/25/2015 13:00,2,7.998,ACTIVE,220.52,365.19,59.933,1437843604,"201051344001093","174011321042388",27.53,44.80,0,335.74,417.19,222.9,213.2,1.012,191177.8,191177.8,7917,0,0,0,L,1122011218,0,124.94,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843649,293897.00
07/25/2015 13:00,2,8.068,ACTIVE,221.42,365.49,59.981,1437843604,"201051344000645","174011321042388",27.33,40.60,0,336.34,415.99,223.4,213.7,0.999,189244.1,189244.1,7928,0,0,0,L,1122011218,0,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843650,293898.00
07/25/2015 13:00,2,7.736,ACTIVE,218.26,374.21,59.959,1437843604,"274151322000085","174011321042388",26.64,55.80,0,333.03,396.45,208.6,199.4,0.787,470545.0,470545.0,9194,0,0,0,L,1151911521,0,126.53,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843651,293899.00
07/25/2015 13:00,2,7.979,ACTIVE,220.74,364.89,59.975,1437843604,"201051344000651","174011321042388",27.19,43.40,0,336.64,415.99,219.7,210.1,0.986,188562.0,188562.0,7909,0,0,0,L,1122011218,0,125.17,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843652,293900.00
07/25/2015 13:00,2,8.115,ACTIVE,220.29,363.09,59.970,1437843604,"201051344000867","174011321042388",27.06,43.00,0,337.24,414.49,222.3,212.7,1.003,181115.0,181115.0,7930,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843653,293901.00
07/25/2015 13:00,1,7.485,ACTIVE,218.3,328.92,60.00,1437843604,"040051121000095","174011321042388",21.32,40,0.705,317.90,380.40,158.8,152.9,0.695,56329.2,56367.3,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843654,293902.00
07/25/2015 13:00,2,8.061,ACTIVE,218.93,363.99,59.954,1437843604,"201051344001230","174011321042388",27.10,46.80,0,328.82,409.68,221.1,211.5,1.030,192161.6,192161.6,7937,0,0,0,L,1122011218,0,124.27,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843655,293903.00
07/25/2015 13:00,2,8.129,ACTIVE,221.42,365.80,59.944,1437843604,"201051344000576","174011321042388",27.19,38.60,0,334.84,416.29,223.8,214.1,1.003,188417.6,188417.6,7941,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843656,293904.00
07/25/2015 13:00,2,8.102,ACTIVE,221.64,366.40,60.007,1437843604,"201051344000579","174011321042388",26.86,46.00,0,336.04,414.79,220.2,210.6,1.025,195174.1,195174.1,7905,0,0,0,L,1122011218,0,125.17,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437843657,293905.00
07/25/2015 13:15,2,8.221,ACTIVE,219.16,362.49,59.981,1437844504,"201051344000955","174011321042388",26.28,46.60,0,330.93,410.88,218.7,209.2,1.030,194055.3,194055.3,7920,0,0,0,L,1122011218,0,123.81,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844505,293906.00
07/25/2015 13:15,1,7.627,ACTIVE,218.2,381.80,60.03,1437844504,"040051121000195","174011321042388",23.85,46,0.797,315.91,386.71,181.0,172.9,0.779,61238.099999976,61281.000000012,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844506,293907.00
07/25/2015 13:15,2,8.209,ACTIVE,217.35,356.18,60.007,1437844504,"274151322000095","174011321042388",26.76,60.30,0,325.82,419.60,222.4,212.7,0.835,493682.4,493682.4,8818,0,0,0,L,1151911521,0,125.62,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844507,293908.00
07/25/2015 13:15,2,8.145,ACTIVE,219.84,364.89,59.959,1437844504,"201051344000868","174011321042388",27.39,39.50,0,336.34,417.49,225.8,216.0,1.012,180574.4,180574.4,7923,0,0,0,L,1122011218,0,124.27,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844508,293909.00
07/25/2015 13:15,2,8.131,ACTIVE,221.64,367.60,59.975,1437844504,"201051344000853","174011321042388",27.59,40.20,0,334.84,416.89,227.2,217.4,1.052,186931.3,186931.3,7927,0,0,0,L,1122011218,0,125.62,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844509,293910.00
07/25/2015 13:15,2,7.996,ACTIVE,220.52,365.19,59.959,1437844504,"201051344000582","174011321042388",27.14,43.60,0,336.64,416.89,219.6,210.0,0.994,186652.3,186652.3,7906,0,0,0,L,1122011218,0,124.72,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844510,293911.00
07/25/2015 13:15,1,7.485,ACTIVE,218.7,342.58,60.00,1437844504,"040051121000097","174011321042388",23.93,44,0.789,316.69,386.87,178.2,171.2,0.775,59604.700000012,59647.300000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844511,293912.00
07/25/2015 13:15,2,8.094,ACTIVE,221.87,369.70,59.981,1437844504,"201051344000469","174011321042388",27.67,38.00,0,333.93,418.09,226.7,216.9,1.065,182204.0,182204.0,7919,0,0,0,L,1122011218,0,124.94,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844512,293913.00
07/25/2015 13:15,2,8.230,ACTIVE,221.87,368.80,59.970,1437844504,"201051344000988","174011321042388",26.86,40.20,0,333.93,415.99,223.8,214.1,1.021,181557.9,181557.9,7908,0,0,0,L,1122011218,0,125.17,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844514,293914.00
07/25/2015 13:15,2,8.113,ACTIVE,221.64,365.80,59.975,1437844504,"201051344001158","174011321042388",26.78,43.00,0,335.74,415.39,220.0,210.4,1.012,187452.3,187452.3,7908,0,0,0,L,1122011218,0,124.94,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844515,293915.00
07/25/2015 13:15,2,8.125,ACTIVE,220.52,366.10,59.981,1437844504,"201051344001025","174011321042388",27.35,46.80,0,336.94,416.89,225.2,215.4,0.990,191416.8,191416.8,7908,0,0,0,L,1122011218,0,124.49,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844516,293916.00
07/25/2015 13:15,1,5.272,ACTIVE,217.7,324.41,60.03,1437844504,"033051125000118","174011321042388",38.72,45,0.897,311.99,395.11,203.1,193.7,0.880,66476.299999988,66524.799999988,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844517,293917.00
07/25/2015 13:15,2,8.123,ACTIVE,221.64,365.49,59.975,1437844504,"201051344000569","174011321042388",27.59,40.40,0,334.54,417.79,227.0,217.1,1.025,194740.2,194740.2,7927,0,0,0,L,1122011218,0,124.72,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844518,293918.00
07/25/2015 13:15,2,5.184,ACTIVE,218.26,424.11,59.975,1437844504,"274151322000094","174011321042388",37.31,56.80,0,369.70,455.97,196.2,187.4,0.751,375042.8,375042.8,9311,0,0,0,L,1151911521,0,125.62,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844519,293919.00
07/25/2015 13:15,1,7.590,ACTIVE,218.4,327.07,60.00,1437844504,"040051121000068","174011321042388",21.72,42,0.726,318.02,381.36,164.1,157.3,0.722,56196.4,56235.5,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844520,293920.00
07/25/2015 13:15,2,8.189,ACTIVE,221.64,365.80,59.970,1437844504,"201051344000458","174011321042388",27.08,42.00,0,336.04,416.89,224.5,214.7,1.052,190520.4,190520.4,7915,0,0,0,L,1122011218,0,125.40,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844521,293921.00
07/25/2015 13:15,2,7.705,ACTIVE,218.03,371.81,59.938,1437844504,"274151322000087","174011321042388",24.53,84.50,0,316.20,405.17,191.6,183.0,0.716,446277.0,446277.0,8774,0,0,0,L,1151911521,0,125.85,124.04,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844522,293922.00
07/25/2015 13:15,2,7.822,ACTIVE,218.71,354.97,60.007,1437844504,"274151322000052","174011321042388",26.16,63.70,0,324.62,413.59,207.2,198.0,0.787,477199.7,477199.7,9184,0,0,0,L,1151911521,0,125.40,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844523,293923.00
07/25/2015 13:15,2,8.186,ACTIVE,219.39,363.09,59.970,1437844504,"201051344001145","174011321042388",26.70,44.30,0,332.13,415.69,221.4,211.8,0.994,195673.5,195673.5,7929,0,0,0,L,1122011218,0,124.04,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844524,293924.00
07/25/2015 13:15,2,8.174,ACTIVE,219.16,365.19,59.981,1437844504,"201051344000685","174011321042388",26.72,44.50,0,329.73,410.58,221.0,211.4,1.065,194540.2,194540.2,7930,0,0,0,L,1122011218,0,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844525,293925.00
07/25/2015 13:15,2,7.750,ACTIVE,218.03,352.57,59.996,1437844504,"274151322000088","174011321042388",26.10,56.50,0,316.80,410.88,204.9,195.8,0.769,457613.4,457613.4,8791,0,0,0,L,1151911521,0,126.30,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844526,293926.00
07/25/2015 13:15,2,8.066,ACTIVE,220.29,365.80,59.996,1437844504,"201051344000438","174011321042388",26.74,46.60,0,330.63,415.39,218.3,208.8,1.003,194600.4,194600.4,7906,0,0,0,L,1122011218,0,124.72,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844527,293927.00
07/25/2015 13:15,2,8.047,ACTIVE,220.52,363.39,60.012,1437844504,"201051344001135","174011321042388",27.10,43.80,0,336.64,415.69,220.7,211.1,0.994,186004.0,186004.0,7890,0,0,0,L,1122011218,0,124.72,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844528,293928.00
07/25/2015 13:15,2,7.986,ACTIVE,219.61,363.99,59.986,1437844504,"201051344000417","174011321042388",26.70,50.20,0,331.53,414.19,216.0,206.6,1.008,189972.4,189972.4,7905,0,0,0,L,1122011218,0,124.04,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844529,293929.00
07/25/2015 13:15,2,8.256,ACTIVE,219.61,363.99,59.991,1437844504,"201051344000594","174011321042388",26.54,51.00,0,328.22,415.69,221.8,212.2,1.021,191067.4,191067.4,7916,0,0,0,L,1122011218,0,124.27,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844530,293930.00
07/25/2015 13:15,2,7.805,ACTIVE,217.35,375.11,59.986,1437844504,"274151322000083","174011321042388",26.16,63.30,0,330.33,392.55,206.7,197.5,0.822,473214.2,473214.2,9213,0,0,0,L,1151911521,0,125.40,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844531,293931.00
07/25/2015 13:15,2,8.193,ACTIVE,220.74,366.70,59.975,1437844504,"201051344000585","174011321042388",27.17,45.30,0,335.74,416.29,225.3,215.5,1.039,190299.3,190299.3,7907,0,0,0,L,1122011218,0,124.49,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844531,293932.00
07/25/2015 13:15,2,7.855,ACTIVE,218.26,378.42,59.975,1437844504,"274151322000054","174011321042388",26.06,56.50,0,330.63,407.87,207.3,198.1,0.787,468126.3,468126.3,8782,0,0,0,L,1151911521,0,125.85,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844532,293933.00
07/25/2015 13:15,2,8.172,ACTIVE,220.52,367.30,59.981,1437844504,"201051344001203","174011321042388",27.23,46.80,0,337.54,417.49,225.4,215.7,1.030,191305.5,191305.5,7917,0,0,0,L,1122011218,0,125.17,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844533,293934.00
07/25/2015 13:15,2,8.129,ACTIVE,219.16,362.79,59.975,1437844504,"201051344000646","174011321042388",26.78,46.80,0,327.62,414.49,220.3,210.7,1.021,188063.1,188063.1,7901,0,0,0,L,1122011218,0,124.27,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844534,293935.00
07/25/2015 13:15,2,5.227,ACTIVE,218.93,414.79,59.991,1437844504,"274151322000068","174011321042388",36.88,57.00,0,371.51,463.48,194.3,185.6,0.738,374222.9,374222.9,8917,0,0,0,L,1151911521,0,126.07,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844535,293936.00
