ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 13:15,2,8.174,ACTIVE,218.93,379.92,59.996,1437844504,"274151322000076","174011321042388",26.96,63.00,0,315.90,425.31,222.9,213.2,0.849,499656.6,499656.6,9188,0,0,0,L,1151911521,0,125.85,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844536,293937.00
07/25/2015 13:15,1,4.821,ACTIVE,218.6,332.75,60.03,1437844504,"033051125000132","174011321042388",32.09,43,0.675,317.04,378.79,154.0,146.3,0.672,49825.100000024,49861.5,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844537,293938.00
07/25/2015 13:15,1,5.366,ACTIVE,218.3,384.50,60.03,1437844504,"033051125000150","174011321042388",38.03,43,0.901,314.03,393.58,203.1,195.5,0.884,66597.600000012,66646.200000012,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844538,293939.00
07/25/2015 13:15,2,8.059,ACTIVE,219.16,363.09,59.981,1437844504,"201051344000890","174011321042388",27.02,50.20,0,330.03,410.88,220.5,210.9,1.003,192552.6,192552.6,7913,0,0,0,L,1122011218,0,124.27,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844539,293940.00
07/25/2015 13:15,2,8.209,ACTIVE,221.19,367.90,59.986,1437844504,"201051344000900","174011321042388",27.67,39.00,0,334.84,419.30,230.0,220.1,1.008,193115.4,193115.4,7931,0,0,0,L,1122011218,0,125.17,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844540,293941.00
07/25/2015 13:15,2,8.121,ACTIVE,220.29,367.00,59.986,1437844504,"201051344000633","174011321042388",26.90,46.40,0,336.34,415.39,221.3,211.6,1.021,182378.1,182378.1,7930,0,0,0,L,1122011218,0,124.94,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844541,293942.00
07/25/2015 13:15,1,7.620,ACTIVE,218.7,341.49,60.03,1437844504,"040051121000185","174011321042388",23.47,45,0.786,316.53,385.93,178.0,170.9,0.777,58287.899999999,58330.399999999,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844543,293943.00
07/25/2015 13:15,2,8.072,ACTIVE,221.64,366.70,59.986,1437844504,"201051344000983","174011321042388",27.73,40.60,0,335.44,418.09,226.6,216.8,1.043,190051.0,190051.0,7926,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844544,293944.00
07/25/2015 13:15,2,8.186,ACTIVE,220.29,365.19,59.986,1437844504,"201051344000917","174011321042388",26.92,44.00,0,336.04,416.59,223.1,213.4,1.039,193049.5,193049.5,7929,0,0,0,L,1122011218,0,124.49,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844545,293945.00
07/25/2015 13:15,1,7.293,ACTIVE,217.4,363.40,60.03,1437844504,"040051121000116","174011321042388",24.19,42,0.775,315.74,383.89,175.6,167.3,0.763,58535.800000024,58577.500000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844546,293946.00
07/25/2015 13:15,1,4.797,ACTIVE,218.5,361.22,60.03,1437844504,"033051125000135","174011321042388",31.59,42,0.666,317.36,378.95,150.8,144.4,0.656,49529.90000001,49565.70000001,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844547,293947.00
07/25/2015 13:15,2,8.029,ACTIVE,221.19,367.00,59.991,1437844504,"201051344000648","174011321042388",27.17,41.00,0,336.04,417.49,220.8,211.2,1.012,188540.7,188540.7,7922,0,0,0,L,1122011218,0,124.49,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844548,293948.00
07/25/2015 13:15,2,7.988,ACTIVE,220.74,367.90,59.991,1437844504,"201051344001093","174011321042388",27.65,44.50,0,336.04,417.19,223.6,213.9,1.016,191231.3,191231.3,7918,0,0,0,L,1122011218,0,124.72,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844549,293949.00
07/25/2015 13:15,2,8.137,ACTIVE,221.42,365.19,59.981,1437844504,"201051344000645","174011321042388",27.21,40.80,0,336.04,416.59,224.1,214.4,1.016,189297.6,189297.6,7929,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844550,293950.00
07/25/2015 13:15,2,7.824,ACTIVE,218.48,377.22,59.975,1437844504,"274151322000085","174011321042388",26.58,57.30,0,318.61,416.89,210.4,201.2,0.791,470595.1,470595.1,9195,0,0,0,L,1151911521,0,126.53,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844551,293951.00
07/25/2015 13:15,2,8.193,ACTIVE,220.74,366.70,59.991,1437844504,"201051344000651","174011321042388",26.74,43.40,0,336.34,416.59,221.8,212.1,0.986,188614.9,188614.9,7910,0,0,0,L,1122011218,0,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844552,293952.00
07/25/2015 13:15,2,8.172,ACTIVE,220.29,363.69,60.007,1437844504,"201051344000867","174011321042388",27.06,43.40,0,333.33,415.99,223.7,214.0,1.003,181168.3,181168.3,7931,0,0,0,L,1122011218,0,124.72,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844553,293953.00
07/25/2015 13:15,1,7.526,ACTIVE,217.8,370.25,60.03,1437844504,"040051121000095","174011321042388",21.51,40,0.716,311.89,381.02,161.1,154.4,0.708,56367.3,56405.7,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844554,293954.00
07/25/2015 13:15,2,8.123,ACTIVE,218.93,362.19,59.986,1437844504,"201051344001230","174011321042388",27.08,46.80,0,328.82,410.88,222.6,212.9,1.039,192214.7,192214.7,7938,0,0,0,L,1122011218,0,124.04,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844555,293955.00
07/25/2015 13:15,2,8.162,ACTIVE,221.64,369.40,59.991,1437844504,"201051344000576","174011321042388",27.21,39.30,0,334.84,417.79,224.8,215.0,1.034,188471.3,188471.3,7942,0,0,0,L,1122011218,0,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844556,293956.00
07/25/2015 13:15,2,8.156,ACTIVE,221.87,367.60,59.981,1437844504,"201051344000579","174011321042388",26.84,46.20,0,335.44,415.69,221.7,212.0,1.056,195226.9,195226.9,7906,0,0,0,L,1122011218,0,125.17,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437844556,293957.00
07/25/2015 13:30,2,8.145,ACTIVE,218.48,360.69,59.986,1437845403,"201051344000955","174011321042388",26.68,46.80,0,330.33,409.98,220.1,210.5,1.034,194107.8,194107.8,7921,0,0,0,L,1122011218,0,123.59,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845404,293958.00
07/25/2015 13:30,1,7.815,ACTIVE,216.9,328.28,60.00,1437845403,"040051121000195","174011321042388",23.37,46,0.801,314.00,385.54,181.7,172.4,0.794,61281.000000012,61324.000000012,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845406,293959.00
07/25/2015 13:30,2,8.234,ACTIVE,217.35,369.40,59.970,1437845403,"274151322000095","174011321042388",26.76,60.50,0,329.13,396.45,222.9,213.2,0.840,493735.6,493735.6,8819,0,0,0,L,1151911521,0,125.85,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845406,293960.00
07/25/2015 13:30,2,8.342,ACTIVE,219.39,363.09,59.970,1437845403,"201051344000868","174011321042388",26.80,40.80,0,336.04,417.19,226.3,216.5,1.012,180628.4,180628.4,7924,0,0,0,L,1122011218,0,124.04,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845407,293961.00
07/25/2015 13:30,2,8.211,ACTIVE,221.42,368.50,59.996,1437845403,"201051344000853","174011321042388",27.35,40.80,0,335.14,417.49,227.4,217.6,1.056,186985.5,186985.5,7928,0,0,0,L,1122011218,0,125.40,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845408,293962.00
07/25/2015 13:30,2,8.133,ACTIVE,219.84,363.69,59.965,1437845403,"201051344000582","174011321042388",26.80,44.30,0,336.34,417.19,220.7,211.1,1.012,186704.9,186704.9,7907,0,0,0,L,1122011218,0,124.27,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845409,293963.00
07/25/2015 13:30,1,7.511,ACTIVE,217.8,353.44,60.03,1437845403,"040051121000097","174011321042388",23.97,44,0.795,315.89,386.30,179.1,171.9,0.782,59647.300000012,59690.000000012,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845411,293964.00
07/25/2015 13:30,2,8.152,ACTIVE,220.97,367.00,59.970,1437845403,"201051344000469","174011321042388",27.49,38.00,0,334.84,418.09,226.9,217.1,1.056,182258.3,182258.3,7920,0,0,0,L,1122011218,0,124.27,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845412,293965.00
07/25/2015 13:30,2,8.264,ACTIVE,221.42,368.20,59.965,1437845403,"201051344000988","174011321042388",26.82,41.00,0,332.73,417.19,224.4,214.7,1.043,181611.4,181611.4,7909,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845413,293966.00
07/25/2015 13:30,2,8.225,ACTIVE,221.19,363.69,60.002,1437845403,"201051344001158","174011321042388",26.52,43.20,0,335.44,416.29,221.0,211.4,1.012,187504.9,187504.9,7909,0,0,0,L,1122011218,0,124.72,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845414,293967.00
07/25/2015 13:30,2,8.283,ACTIVE,219.84,363.99,59.970,1437845403,"201051344001025","174011321042388",26.90,47.50,0,336.34,416.89,225.7,215.9,1.003,191470.7,191470.7,7909,0,0,0,L,1122011218,0,124.04,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845415,293968.00
07/25/2015 13:30,1,5.268,ACTIVE,217.1,333.85,60.00,1437845403,"033051125000118","174011321042388",38.75,45,0.903,311.37,395.52,203.1,194.5,0.882,66524.799999988,66573.200000024,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845416,293969.00
07/25/2015 13:30,2,8.119,ACTIVE,220.74,366.10,59.938,1437845403,"201051344000569","174011321042388",27.61,41.00,0,335.44,419.00,227.0,217.2,1.039,194794.3,194794.3,7928,0,0,0,L,1122011218,0,124.27,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845417,293970.00
07/25/2015 13:30,2,5.254,ACTIVE,217.58,404.57,59.965,1437845403,"274151322000094","174011321042388",36.94,56.80,0,378.72,446.35,196.6,187.8,0.756,375089.5,375089.5,9312,0,0,0,L,1151911521,0,125.17,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845418,293971.00
07/25/2015 13:30,1,7.667,ACTIVE,217.8,336.53,60.03,1437845403,"040051121000068","174011321042388",21.49,42,0.726,317.57,381.12,163.9,157.0,0.722,56235.5,56274.5,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845419,293972.00
07/25/2015 13:30,2,8.189,ACTIVE,221.19,365.49,59.965,1437845403,"201051344000458","174011321042388",27.12,42.80,0,336.64,417.79,224.8,215.0,1.074,190574.0,190574.0,7916,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845420,293973.00
07/25/2015 13:30,2,7.764,ACTIVE,217.35,357.08,59.975,1437845403,"274151322000087","174011321042388",24.39,86.50,0,330.63,388.94,191.8,183.2,0.720,446322.7,446322.7,8775,0,0,0,L,1151911521,0,125.62,123.59,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845421,293974.00
07/25/2015 13:30,2,7.875,ACTIVE,217.80,377.22,59.965,1437845403,"274151322000052","174011321042388",26.06,64.30,0,329.43,395.55,207.8,198.7,0.795,477249.2,477249.2,9185,0,0,0,L,1151911521,0,125.17,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845422,293975.00
07/25/2015 13:30,2,8.256,ACTIVE,218.48,361.89,59.965,1437845403,"201051344001145","174011321042388",26.50,44.80,0,330.93,415.39,221.4,211.8,1.003,195726.4,195726.4,7930,0,0,0,L,1122011218,0,123.81,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845423,293976.00
07/25/2015 13:30,2,8.262,ACTIVE,218.48,363.99,59.965,1437845403,"201051344000685","174011321042388",26.50,45.50,0,329.73,410.28,221.7,212.1,1.074,194593.1,194593.1,7931,0,0,0,L,1122011218,0,124.49,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845424,293977.00
07/25/2015 13:30,2,7.846,ACTIVE,217.35,363.99,59.981,1437845403,"274151322000088","174011321042388",25.82,57.70,0,330.03,395.85,205.1,196.0,0.778,457662.4,457662.4,8792,0,0,0,L,1151911521,0,125.85,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845425,293978.00
07/25/2015 13:30,2,8.209,ACTIVE,219.39,363.99,59.970,1437845403,"201051344000438","174011321042388",26.32,47.00,0,332.13,415.09,218.7,209.2,1.021,194652.6,194652.6,7907,0,0,0,L,1122011218,0,124.49,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845426,293979.00
07/25/2015 13:30,2,8.164,ACTIVE,219.61,362.49,59.970,1437845403,"201051344001135","174011321042388",26.82,44.30,0,331.53,415.69,221.6,212.0,0.999,186056.8,186056.8,7891,0,0,0,L,1122011218,0,124.27,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845426,293980.00
07/25/2015 13:30,2,8.100,ACTIVE,218.93,362.19,59.949,1437845403,"201051344000417","174011321042388",26.42,50.60,0,331.23,410.28,216.7,207.2,1.016,190024.1,190024.1,7906,0,0,0,L,1122011218,0,123.81,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845427,293981.00
07/25/2015 13:30,2,8.250,ACTIVE,218.71,362.49,59.949,1437845403,"201051344000594","174011321042388",26.68,51.50,0,328.52,411.18,223.0,213.3,1.030,191120.4,191120.4,7917,0,0,0,L,1122011218,0,123.81,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845428,293982.00
07/25/2015 13:30,2,7.848,ACTIVE,216.90,355.28,59.970,1437845403,"274151322000083","174011321042388",26.04,64.00,0,329.13,392.25,206.8,197.7,0.826,473263.5,473263.5,9214,0,0,0,L,1151911521,0,125.17,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845429,293983.00
07/25/2015 13:30,2,8.266,ACTIVE,220.29,364.89,59.965,1437845403,"201051344000585","174011321042388",27.00,45.80,0,336.34,416.89,225.8,216.0,1.039,190353.2,190353.2,7908,0,0,0,L,1122011218,0,124.04,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845430,293984.00
07/25/2015 13:30,2,7.863,ACTIVE,217.58,357.38,59.970,1437845403,"274151322000054","174011321042388",26.04,57.00,0,330.03,394.05,207.3,198.1,0.791,468175.8,468175.8,8783,0,0,0,L,1151911521,0,125.62,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845431,293985.00
07/25/2015 13:30,2,8.248,ACTIVE,219.84,362.49,59.949,1437845403,"201051344001203","174011321042388",27.10,46.80,0,337.84,417.49,226.3,216.5,1.052,191359.4,191359.4,7918,0,0,0,L,1122011218,0,124.72,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845432,293986.00
07/25/2015 13:30,2,8.133,ACTIVE,218.71,361.59,59.933,1437845403,"201051344000646","174011321042388",26.86,47.30,0,328.52,411.18,221.0,211.4,1.021,188115.8,188115.8,7902,0,0,0,L,1122011218,0,124.04,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845433,293987.00
07/25/2015 13:30,2,5.215,ACTIVE,218.48,419.00,59.954,1437845403,"274151322000068","174011321042388",37.07,58.00,0,375.11,445.15,195.7,187.0,0.738,374269.5,374269.5,8918,0,0,0,L,1151911521,0,126.30,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845434,293988.00
07/25/2015 13:30,2,8.236,ACTIVE,218.26,354.37,59.938,1437845403,"274151322000076","174011321042388",26.72,62.50,0,331.53,400.66,222.8,213.2,0.853,499709.9,499709.9,9189,0,0,0,L,1151911521,0,125.85,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845435,293989.00
07/25/2015 13:30,1,4.869,ACTIVE,217.6,324.73,60.00,1437845403,"033051125000132","174011321042388",31.80,44,0.677,317.46,378.57,154.1,146.5,0.675,49861.5,49898,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845436,293990.00
07/25/2015 13:30,1,5.603,ACTIVE,218.0,343.08,60.00,1437845403,"033051125000150","174011321042388",36.43,43,0.903,313.04,394.28,203.1,195.8,0.885,66646.200000012,66694.900000012,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845437,293991.00
07/25/2015 13:30,2,8.146,ACTIVE,218.48,362.19,59.965,1437845403,"201051344000890","174011321042388",26.80,50.20,0,329.73,410.28,221.1,211.4,1.012,192605.4,192605.4,7914,0,0,0,L,1122011218,0,124.04,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845438,293992.00
07/25/2015 13:30,2,8.217,ACTIVE,220.52,365.49,59.954,1437845403,"201051344000900","174011321042388",27.71,39.50,0,335.74,418.70,230.4,220.5,1.034,193170.3,193170.3,7932,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845439,293993.00
07/25/2015 13:30,2,8.154,ACTIVE,219.61,363.09,59.949,1437845403,"201051344000633","174011321042388",26.90,46.80,0,335.74,415.39,221.9,212.2,1.034,182431.0,182431.0,7931,0,0,0,L,1122011218,0,124.49,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845440,293994.00
07/25/2015 13:30,1,7.692,ACTIVE,217.9,324.82,60.00,1437845403,"040051121000185","174011321042388",23.32,46,0.791,316.35,385.72,178.5,171.7,0.778,58330.399999999,58373.099999999,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845442,293995.00
07/25/2015 13:30,2,8.236,ACTIVE,221.42,366.70,59.949,1437845403,"201051344000983","174011321042388",27.21,41.30,0,335.44,418.39,226.8,217.0,1.047,190105.1,190105.1,7927,0,0,0,L,1122011218,0,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845443,293996.00
07/25/2015 13:30,2,8.150,ACTIVE,220.06,364.59,59.965,1437845403,"201051344000917","174011321042388",27.10,44.30,0,336.34,415.99,223.6,213.9,1.056,193102.8,193102.8,7930,0,0,0,L,1122011218,0,124.04,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845444,293997.00
07/25/2015 13:30,1,7.365,ACTIVE,217.2,370.76,60.00,1437845403,"040051121000116","174011321042388",24.00,42,0.779,315.51,383.88,175.9,168.0,0.769,58577.500000024,58619.300000024,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845445,293998.00
07/25/2015 13:30,1,4.814,ACTIVE,218.1,370.42,60.00,1437845403,"033051125000135","174011321042388",31.53,42,0.667,317.87,378.83,151.0,144.9,0.665,49565.70000001,49601.90000001,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845446,293999.00
07/25/2015 13:30,2,8.256,ACTIVE,220.52,363.69,59.954,1437845403,"201051344000648","174011321042388",26.40,42.30,0,336.04,417.19,220.7,211.1,1.021,188593.4,188593.4,7923,0,0,0,L,1122011218,0,124.27,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845447,294000.00
07/25/2015 13:30,2,8.150,ACTIVE,219.84,363.69,59.938,1437845403,"201051344001093","174011321042388",27.21,45.50,0,336.34,416.89,224.6,214.8,1.016,191284.8,191284.8,7919,0,0,0,L,1122011218,0,124.27,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845448,294001.00
07/25/2015 13:30,2,8.383,ACTIVE,220.74,364.89,59.917,1437845403,"201051344000645","174011321042388",26.40,42.30,0,336.34,416.59,224.1,214.4,1.008,189351.1,189351.1,7930,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845449,294002.00
07/25/2015 13:30,2,7.912,ACTIVE,217.35,375.71,59.949,1437845403,"274151322000085","174011321042388",26.38,56.80,0,330.93,394.35,211.2,201.9,0.804,470645.4,470645.4,9196,0,0,0,L,1151911521,0,126.07,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845450,294003.00
07/25/2015 13:30,2,8.252,ACTIVE,220.06,363.39,59.975,1437845403,"201051344000651","174011321042388",26.66,44.00,0,336.64,416.29,222.6,213.0,0.999,188667.9,188667.9,7911,0,0,0,L,1122011218,0,124.72,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845451,294004.00
07/25/2015 13:30,2,8.262,ACTIVE,219.84,361.59,59.954,1437845403,"201051344000867","174011321042388",26.80,44.00,0,331.53,414.49,224.1,214.3,1.016,181221.7,181221.7,7932,0,0,0,L,1122011218,0,124.49,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845452,294005.00
07/25/2015 13:30,1,7.543,ACTIVE,217.3,342.27,60.00,1437845403,"040051121000095","174011321042388",21.46,40,0.714,316.92,380.67,161.0,154.6,0.710,56405.7,56444.3,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845453,294006.00
07/25/2015 13:30,2,8.168,ACTIVE,218.03,360.38,59.954,1437845403,"201051344001230","174011321042388",26.96,47.50,0,328.82,411.78,222.8,213.1,1.043,192267.8,192267.8,7939,0,0,0,L,1122011218,0,123.81,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845454,294007.00
07/25/2015 13:30,2,8.172,ACTIVE,220.97,363.99,59.949,1437845403,"201051344000576","174011321042388",27.23,40.00,0,335.74,417.79,225.3,215.5,0.990,188524.9,188524.9,7943,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845455,294008.00
07/25/2015 13:30,2,8.193,ACTIVE,221.19,364.29,59.949,1437845403,"201051344000579","174011321042388",26.80,47.00,0,336.34,416.29,222.4,212.7,1.034,195279.8,195279.8,7907,0,0,0,L,1122011218,0,124.94,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437845456,294009.00
07/25/2015 13:45,2,8.084,ACTIVE,219.16,364.59,60.002,1437846305,"201051344000955","174011321042388",26.52,47.50,0,329.73,414.79,217.1,207.6,1.021,194160.2,194160.2,7922,0,0,0,L,1122011218,0,123.81,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846306,294010.00
07/25/2015 13:45,1,7.705,ACTIVE,217.6,338.24,60.03,1437846305,"040051121000195","174011321042388",23.45,47,0.790,315.64,386.15,179.8,170.7,0.783,61324.000000012,61367.000000012,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846307,294011.00
07/25/2015 13:45,2,8.189,ACTIVE,217.80,368.80,59.996,1437846305,"274151322000095","174011321042388",26.66,61.00,0,329.43,397.05,220.9,211.3,0.822,493788.7,493788.7,8820,0,0,0,L,1151911521,0,125.85,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846308,294012.00
07/25/2015 13:45,2,8.141,ACTIVE,219.84,365.80,59.996,1437846305,"201051344000868","174011321042388",27.14,40.60,0,331.53,417.49,223.6,213.9,0.999,180682.5,180682.5,7925,0,0,0,L,1122011218,0,124.27,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846309,294013.00
07/25/2015 13:45,2,8.047,ACTIVE,221.87,367.60,60.002,1437846305,"201051344000853","174011321042388",27.59,41.00,0,335.14,417.79,224.7,214.9,1.043,187040.0,187040.0,7929,0,0,0,L,1122011218,0,125.62,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846310,294014.00
07/25/2015 13:45,2,8.066,ACTIVE,220.29,363.99,60.018,1437846305,"201051344000582","174011321042388",26.74,44.30,0,335.44,417.19,218.4,208.8,1.003,186757.6,186757.6,7908,0,0,0,L,1122011218,0,124.49,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846311,294015.00
07/25/2015 13:45,1,7.505,ACTIVE,218.4,366.58,60.03,1437846305,"040051121000097","174011321042388",23.69,45,0.785,316.38,386.68,176.9,170.2,0.779,59690.000000012,59732.700000012,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846312,294016.00
07/25/2015 13:45,2,8.117,ACTIVE,221.64,371.51,59.991,1437846305,"201051344000469","174011321042388",27.37,38.40,0,333.33,422.90,224.9,215.2,1.052,182312.5,182312.5,7921,0,0,0,L,1122011218,0,124.94,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846313,294017.00
07/25/2015 13:45,2,8.277,ACTIVE,221.64,365.19,60.002,1437846305,"201051344000988","174011321042388",26.42,42.00,0,333.63,416.89,221.6,211.9,1.003,181664.9,181664.9,7910,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846314,294018.00
07/25/2015 13:45,2,8.123,ACTIVE,221.42,365.80,59.965,1437846305,"201051344001158","174011321042388",26.56,43.60,0,334.24,415.69,218.4,208.9,1.008,187557.6,187557.6,7910,0,0,0,L,1122011218,0,124.94,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846315,294019.00
07/25/2015 13:45,2,8.285,ACTIVE,220.29,363.99,59.991,1437846305,"201051344001025","174011321042388",26.62,48.00,0,331.53,417.79,223.3,213.6,0.986,191524.6,191524.6,7910,0,0,0,L,1122011218,0,124.49,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846316,294020.00
07/25/2015 13:45,1,5.519,ACTIVE,217.6,368.38,60.07,1437846305,"033051125000118","174011321042388",36.99,46,0.897,310.46,395.16,203.2,193.3,0.882,66573.200000024,66621.6,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846317,294021.00
07/25/2015 13:45,2,8.094,ACTIVE,220.97,367.00,60.002,1437846305,"201051344000569","174011321042388",27.35,41.30,0,335.14,418.39,224.3,214.5,1.047,194848.6,194848.6,7929,0,0,0,L,1122011218,0,124.49,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846318,294022.00
07/25/2015 13:45,2,5.088,ACTIVE,217.58,407.57,59.986,1437846305,"274151322000094","174011321042388",37.41,56.80,0,377.82,443.04,192.6,184.0,0.738,375136.3,375136.3,9313,0,0,0,L,1151911521,0,125.17,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846319,294023.00
07/25/2015 13:45,1,7.566,ACTIVE,217.9,329.90,60.07,1437846305,"040051121000068","174011321042388",21.48,43,0.716,316.39,381.42,161.7,154.7,0.712,56274.5,56313.6,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846320,294024.00
07/25/2015 13:45,2,8.107,ACTIVE,221.19,366.10,60.007,1437846305,"201051344000458","174011321042388",27.04,42.80,0,335.44,417.19,221.8,212.1,1.061,190627.7,190627.7,7917,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846321,294025.00
07/25/2015 13:45,2,7.711,ACTIVE,217.58,374.81,59.986,1437846305,"274151322000087","174011321042388",24.23,88.00,0,329.43,389.54,188.9,180.4,0.703,446368.3,446368.3,8776,0,0,0,L,1151911521,0,125.85,123.81,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846322,294026.00
07/25/2015 13:45,2,7.762,ACTIVE,217.80,359.48,59.991,1437846305,"274151322000052","174011321042388",26.06,64.00,0,330.33,397.05,204.6,195.6,0.791,477298.6,477298.6,9186,0,0,0,L,1151911521,0,125.17,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846323,294027.00
07/25/2015 13:45,2,8.158,ACTIVE,218.93,364.89,59.996,1437846305,"201051344001145","174011321042388",26.54,45.00,0,329.43,417.79,219.3,209.8,0.986,195779.3,195779.3,7931,0,0,0,L,1122011218,0,124.04,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846324,294028.00
07/25/2015 13:45,2,8.066,ACTIVE,218.48,361.29,59.991,1437846305,"201051344000685","174011321042388",26.80,45.80,0,324.32,425.91,218.8,209.3,1.034,194646.0,194646.0,7932,0,0,0,L,1122011218,0,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846325,294029.00
07/25/2015 13:45,2,7.748,ACTIVE,217.80,364.89,60.034,1437846305,"274151322000088","174011321042388",25.72,58.80,0,330.33,397.35,201.9,192.9,0.765,457711.2,457711.2,8793,0,0,0,L,1151911521,0,126.07,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846326,294030.00
07/25/2015 13:45,2,8.057,ACTIVE,219.39,365.19,59.991,1437846305,"201051344000438","174011321042388",26.34,47.50,0,330.33,415.99,214.8,205.4,0.994,194704.7,194704.7,7908,0,0,0,L,1122011218,0,124.49,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846327,294031.00
07/25/2015 13:45,2,8.137,ACTIVE,219.84,363.39,59.996,1437846305,"201051344001135","174011321042388",26.34,45.30,0,330.93,415.99,217.0,207.5,0.972,186109.6,186109.6,7892,0,0,0,L,1122011218,0,124.49,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846328,294032.00
07/25/2015 13:45,2,7.926,ACTIVE,218.93,362.49,59.996,1437846305,"201051344000417","174011321042388",26.44,51.00,0,330.33,414.49,212.3,203.0,0.999,190075.7,190075.7,7907,0,0,0,L,1122011218,0,123.81,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846329,294033.00
07/25/2015 13:45,2,8.033,ACTIVE,218.93,362.19,60.002,1437846305,"201051344000594","174011321042388",26.78,51.50,0,328.82,413.59,217.7,208.2,1.003,191173.6,191173.6,7918,0,0,0,L,1122011218,0,124.04,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846330,294034.00
07/25/2015 13:45,2,7.758,ACTIVE,217.13,352.27,59.981,1437846305,"274151322000083","174011321042388",25.76,64.50,0,329.73,392.85,202.2,193.3,0.809,473312.9,473312.9,9215,0,0,0,L,1151911521,0,125.17,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846331,294035.00
07/25/2015 13:45,2,8.135,ACTIVE,220.06,363.09,59.986,1437846305,"201051344000585","174011321042388",26.66,46.20,0,336.04,416.29,219.4,209.9,1.008,190407.1,190407.1,7909,0,0,0,L,1122011218,0,124.04,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846332,294036.00
07/25/2015 13:45,2,7.621,ACTIVE,217.58,352.57,59.991,1437846305,"274151322000054","174011321042388",26.14,58.50,0,330.03,397.35,201.7,192.7,0.765,468225.2,468225.2,8784,0,0,0,L,1151911521,0,125.62,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846333,294037.00
07/25/2015 13:45,2,7.947,ACTIVE,220.06,364.29,59.991,1437846305,"201051344001203","174011321042388",27.25,47.30,0,332.43,418.09,219.5,210.0,1.016,191413.4,191413.4,7919,0,0,0,L,1122011218,0,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846334,294038.00
07/25/2015 13:45,2,7.984,ACTIVE,218.71,362.19,60.002,1437846305,"201051344000646","174011321042388",26.42,47.30,0,328.82,415.39,213.5,204.1,0.994,188168.5,188168.5,7903,0,0,0,L,1122011218,0,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846335,294039.00
07/25/2015 13:45,2,5.092,ACTIVE,218.71,415.99,59.996,1437846305,"274151322000068","174011321042388",36.36,58.80,0,375.41,442.74,187.8,179.3,0.716,374316.0,374316.0,8919,0,0,0,L,1151911521,0,125.85,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846336,294040.00
07/25/2015 13:45,2,7.975,ACTIVE,218.26,379.62,59.991,1437846305,"274151322000076","174011321042388",26.60,63.30,0,332.13,402.46,214.8,205.4,0.826,499763.0,499763.0,9190,0,0,0,L,1151911521,0,125.40,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846337,294041.00
07/25/2015 13:45,1,4.697,ACTIVE,217.9,348.99,60.03,1437846305,"033051125000132","174011321042388",31.86,44,0.652,317.87,378.82,148.9,141.4,0.656,49898,49934.300000012,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846338,294042.00
07/25/2015 13:45,1,5.324,ACTIVE,218.4,386.78,60.03,1437846305,"033051125000150","174011321042388",37.16,44,0.874,313.88,393.41,196.8,189.5,0.860,66694.900000012,66743.700000012,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846339,294043.00
07/25/2015 13:45,2,8.020,ACTIVE,218.48,361.59,60.002,1437846305,"201051344000890","174011321042388",26.26,50.80,0,329.43,411.18,213.3,203.9,0.972,192658.2,192658.2,7915,0,0,0,L,1122011218,0,124.04,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846340,294044.00
07/25/2015 13:45,2,8.061,ACTIVE,220.52,367.00,59.981,1437846305,"201051344000900","174011321042388",27.31,40.40,0,317.70,428.01,222.9,213.2,0.994,193225.3,193225.3,7933,0,0,0,L,1122011218,0,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846341,294045.00
07/25/2015 13:45,2,7.951,ACTIVE,219.61,362.49,60.012,1437846305,"201051344000633","174011321042388",26.70,47.50,0,332.13,415.99,214.8,205.4,1.008,182483.9,182483.9,7932,0,0,0,L,1122011218,0,124.49,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846342,294046.00
07/25/2015 13:45,1,7.444,ACTIVE,218.3,324.73,60.03,1437846305,"040051121000185","174011321042388",23.36,46,0.769,315.28,386.13,173.0,166.5,0.755,58373.099999999,58415.799999999,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846343,294047.00
07/25/2015 13:45,2,7.953,ACTIVE,221.19,366.10,60.007,1437846305,"201051344000983","174011321042388",27.37,41.80,0,334.84,418.39,220.4,210.8,1.021,190159.3,190159.3,7928,0,0,0,L,1122011218,0,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846344,294048.00
07/25/2015 13:45,2,8.033,ACTIVE,219.84,363.99,59.991,1437846305,"201051344000917","174011321042388",26.80,44.30,0,332.43,416.59,217.8,208.3,1.030,193156.2,193156.2,7931,0,0,0,L,1122011218,0,124.27,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846345,294049.00
07/25/2015 13:45,1,7.155,ACTIVE,217.0,344.89,60.03,1437846305,"040051121000116","174011321042388",24.04,42,0.758,315.02,384.50,171.1,163.1,0.753,58619.300000024,58661.100000024,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846346,294050.00
07/25/2015 13:45,1,4.668,ACTIVE,218.4,362.58,60.03,1437846305,"033051125000135","174011321042388",31.58,43,0.648,317.81,378.75,146.7,140.6,0.647,49601.90000001,49637.70000001,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846347,294051.00
07/25/2015 13:45,2,7.951,ACTIVE,220.52,363.99,60.012,1437846305,"201051344000648","174011321042388",26.78,42.50,0,335.44,416.89,215.5,206.1,0.963,188646.1,188646.1,7924,0,0,0,L,1122011218,0,124.27,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846348,294052.00
07/25/2015 13:45,2,7.898,ACTIVE,220.06,365.49,59.986,1437846305,"201051344001093","174011321042388",27.27,45.80,0,335.44,417.19,218.2,208.7,0.990,191338.3,191338.3,7920,0,0,0,L,1122011218,0,124.72,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846349,294053.00
07/25/2015 13:45,2,7.984,ACTIVE,220.97,365.80,59.996,1437846305,"201051344000645","174011321042388",27.00,42.50,0,327.02,424.71,218.3,208.7,0.990,189404.7,189404.7,7931,0,0,0,L,1122011218,0,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846350,294054.00
07/25/2015 13:45,2,7.744,ACTIVE,217.80,352.57,59.986,1437846305,"274151322000085","174011321042388",26.06,58.80,0,330.33,397.66,204.3,195.2,0.778,470695.5,470695.5,9197,0,0,0,L,1151911521,0,125.85,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846351,294055.00
07/25/2015 13:45,2,8.037,ACTIVE,220.29,363.69,60.007,1437846305,"201051344000651","174011321042388",26.60,44.80,0,335.74,415.99,216.5,207.0,0.968,188720.9,188720.9,7912,0,0,0,L,1122011218,0,125.17,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846352,294056.00
07/25/2015 13:45,2,8.068,ACTIVE,219.61,363.39,60.002,1437846305,"201051344000867","174011321042388",26.76,44.80,0,330.33,415.69,218.5,209.0,0.990,181275.1,181275.1,7933,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846353,294057.00
07/25/2015 13:45,1,7.447,ACTIVE,217.6,328.61,60.07,1437846305,"040051121000095","174011321042388",21.19,41,0.698,317.42,380.81,157.0,150.3,0.690,56444.3,56482.6,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846354,294058.00
07/25/2015 13:45,2,8.020,ACTIVE,218.26,359.48,59.996,1437846305,"201051344001230","174011321042388",26.84,47.50,0,313.20,416.29,218.1,208.5,1.016,192321.0,192321.0,7940,0,0,0,L,1122011218,0,124.04,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846355,294059.00
07/25/2015 13:45,2,8.023,ACTIVE,220.97,365.80,60.002,1437846305,"201051344000576","174011321042388",27.19,40.60,0,323.41,427.71,220.8,211.2,0.999,188578.7,188578.7,7944,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846356,294060.00
07/25/2015 13:45,2,8.076,ACTIVE,221.19,366.40,60.002,1437846305,"201051344000579","174011321042388",26.64,47.50,0,336.04,416.29,217.8,208.3,0.990,195332.8,195332.8,7908,0,0,0,L,1122011218,0,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437846357,294061.00
07/25/2015 14:00,2,7.783,ACTIVE,218.48,361.59,59.981,1437847203,"201051344000955","174011321042388",26.34,47.80,0,333.33,409.38,207.6,198.4,0.977,194211.6,194211.6,7923,0,0,0,L,1122011218,0,123.59,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847204,294062.00
07/25/2015 14:00,1,7.425,ACTIVE,217.4,339.32,60.03,1437847203,"040051121000195","174011321042388",23.32,48,0.756,315.95,386.05,172.3,163.4,0.752,61367.000000012,61409.099999976,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847206,294063.00
07/25/2015 14:00,2,7.865,ACTIVE,217.35,359.48,59.991,1437847203,"274151322000095","174011321042388",26.52,62.30,0,330.63,396.45,211.1,201.8,0.795,493840.9,493840.9,8821,0,0,0,L,1151911521,0,125.85,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847207,294064.00
07/25/2015 14:00,2,7.941,ALERT,219.39,363.39,59.986,1437847203,"201051344000868","174011321042388",26.96,41.00,0,304.78,416.89,216.7,207.2,0.972,180735.6,180735.6,7926,0,0,0,L,1122011218,0,124.04,127.20,0002,37,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847209,294065.00
07/25/2015 14:00,2,7.941,ACTIVE,221.19,364.29,59.996,1437847203,"201051344000853","174011321042388",27.17,41.30,0,334.24,416.89,218.6,209.0,0.994,187093.8,187093.8,7930,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847210,294066.00
07/25/2015 14:00,2,7.811,ACTIVE,220.06,362.79,59.986,1437847203,"201051344000582","174011321042388",26.74,45.30,0,336.64,416.89,211.6,202.3,0.977,186809.5,186809.5,7909,0,0,0,L,1122011218,0,124.27,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847210,294067.00
07/25/2015 14:00,1,7.350,ACTIVE,218.6,369.20,60.03,1437847203,"040051121000097","174011321042388",23.35,46,0.758,316.93,386.03,170.8,164.2,0.748,59732.700000012,59774.600000012,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847212,294068.00
07/25/2015 14:00,2,7.920,ACTIVE,221.19,365.80,59.981,1437847203,"201051344000469","174011321042388",27.33,38.60,0,334.54,416.89,219.1,209.5,1.030,182366.1,182366.1,7922,0,0,0,L,1122011218,0,124.72,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847213,294069.00
07/25/2015 14:00,2,8.008,ACTIVE,220.97,366.10,59.991,1437847203,"201051344000988","174011321042388",26.62,42.50,0,333.63,415.09,215.7,206.3,0.968,181717.9,181717.9,7911,0,0,0,L,1122011218,0,124.72,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847214,294070.00
07/25/2015 14:00,2,7.938,ACTIVE,221.19,366.10,59.996,1437847203,"201051344001158","174011321042388",26.42,44.50,0,334.84,414.49,212.5,203.2,0.955,187609.7,187609.7,7911,0,0,0,L,1122011218,0,124.94,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847215,294071.00
07/25/2015 14:00,2,8.010,ACTIVE,219.84,362.79,60.023,1437847203,"201051344001025","174011321042388",26.66,48.80,0,337.24,416.89,216.3,206.8,0.955,191577.6,191577.6,7911,0,0,0,L,1122011218,0,124.27,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847216,294072.00
07/25/2015 14:00,1,5.381,ACTIVE,217.8,356.38,60.07,1437847203,"033051125000118","174011321042388",36.71,46,0.869,312.10,394.06,196.5,187.7,0.851,66621.6,66669.700000024,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847217,294073.00
07/25/2015 14:00,2,7.912,ACTIVE,220.74,365.80,60.002,1437847203,"201051344000569","174011321042388",27.31,42.00,0,334.24,417.79,218.8,209.3,1.030,194902.3,194902.3,7930,0,0,0,L,1122011218,0,124.49,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847218,294074.00
07/25/2015 14:00,2,5.168,ACTIVE,217.58,394.95,59.996,1437847203,"274151322000094","174011321042388",35.84,59.00,0,372.71,441.24,188.3,179.8,0.734,375182.4,375182.4,9314,0,0,0,L,1151911521,0,125.17,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847219,294075.00
07/25/2015 14:00,1,7.429,ACTIVE,217.5,329.10,60.03,1437847203,"040051121000068","174011321042388",21.13,43,0.691,318.21,381.36,156.2,149.4,0.696,56313.6,56352,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847220,294076.00
07/25/2015 14:00,2,7.953,ALERT,220.97,367.30,60.007,1437847203,"201051344000458","174011321042388",26.92,43.40,0,297.87,416.29,216.8,207.3,0.999,190680.6,190680.6,7918,0,0,0,L,1122011218,0,125.17,127.88,0002,38,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847222,294077.00
07/25/2015 14:00,2,7.457,ACTIVE,217.35,369.70,59.991,1437847203,"274151322000087","174011321042388",24.31,90.00,0,331.23,388.94,183.5,175.2,0.694,446413.2,446413.2,8777,0,0,0,L,1151911521,0,125.40,123.81,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847223,294078.00
07/25/2015 14:00,2,7.629,ACTIVE,217.80,353.77,60.002,1437847203,"274151322000052","174011321042388",25.82,66.00,0,332.43,396.45,199.2,190.4,0.765,477347.2,477347.2,9187,0,0,0,L,1151911521,0,124.94,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847224,294079.00
07/25/2015 14:00,2,8.010,ACTIVE,218.48,361.59,60.002,1437847203,"201051344001145","174011321042388",26.44,45.00,0,336.64,415.09,214.3,204.9,0.968,195831.5,195831.5,7932,0,0,0,L,1122011218,0,123.81,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847225,294080.00
