ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 14:00,2,8.006,ACTIVE,218.48,362.19,59.986,1437847203,"201051344000685","174011321042388",26.52,46.40,0,330.93,409.98,215.0,205.6,1.039,194698.2,194698.2,7933,0,0,0,L,1122011218,0,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847226,294081.00
07/25/2015 14:00,2,7.623,ACTIVE,217.80,352.27,59.986,1437847203,"274151322000088","174011321042388",25.66,59.30,0,331.83,394.95,198.1,189.3,0.747,457759.1,457759.1,8794,0,0,0,L,1151911521,0,126.07,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847227,294082.00
07/25/2015 14:00,2,7.898,ACTIVE,219.61,363.39,59.996,1437847203,"201051344000438","174011321042388",26.54,48.50,0,337.24,414.79,212.2,202.9,0.986,194756.1,194756.1,7909,0,0,0,L,1122011218,0,124.72,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847228,294083.00
07/25/2015 14:00,2,7.910,ACTIVE,219.84,364.59,59.996,1437847203,"201051344001135","174011321042388",26.86,46.20,0,336.34,414.79,215.1,205.6,0.972,186161.6,186161.6,7893,0,0,0,L,1122011218,0,124.72,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847229,294084.00
07/25/2015 14:00,2,7.932,ACTIVE,219.39,363.99,59.996,1437847203,"201051344000417","174011321042388",26.20,51.30,0,336.94,413.29,210.5,201.2,0.981,190126.6,190126.6,7908,0,0,0,L,1122011218,0,124.27,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847230,294085.00
07/25/2015 14:00,2,8.143,ACTIVE,219.16,364.59,60.002,1437847203,"201051344000594","174011321042388",26.48,52.30,0,331.83,411.48,218.2,208.7,1.012,191226.2,191226.2,7919,0,0,0,L,1122011218,0,124.27,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847231,294086.00
07/25/2015 14:00,2,7.729,ACTIVE,217.35,375.71,59.996,1437847203,"274151322000083","174011321042388",25.82,65.70,0,330.63,392.25,202.2,193.2,0.804,473361.6,473361.6,9216,0,0,0,L,1151911521,0,124.94,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847232,294087.00
07/25/2015 14:00,2,8.184,ACTIVE,220.52,366.10,60.002,1437847203,"201051344000585","174011321042388",26.66,46.60,0,336.34,415.69,220.9,211.3,1.016,190460.2,190460.2,7910,0,0,0,L,1122011218,0,124.49,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847233,294088.00
07/25/2015 14:00,2,7.674,ACTIVE,217.58,357.98,60.002,1437847203,"274151322000054","174011321042388",25.92,59.30,0,330.93,393.45,201.4,192.4,0.765,468273.7,468273.7,8785,0,0,0,L,1151911521,0,125.62,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847234,294089.00
07/25/2015 14:00,2,8.123,ACTIVE,220.29,366.40,59.996,1437847203,"201051344001203","174011321042388",26.80,48.30,0,337.54,416.89,220.4,210.8,1.025,191466.6,191466.6,7920,0,0,0,L,1122011218,0,125.40,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847235,294090.00
07/25/2015 14:00,2,8.035,ACTIVE,218.71,362.19,60.034,1437847203,"201051344000646","174011321042388",26.40,48.80,0,331.23,410.58,214.7,205.3,0.999,188220.3,188220.3,7904,0,0,0,L,1122011218,0,124.27,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847236,294091.00
07/25/2015 14:00,2,4.998,ACTIVE,218.71,422.00,60.002,1437847203,"274151322000068","174011321042388",37.09,60.30,0,372.71,442.74,188.4,180.0,0.716,374361.7,374361.7,8920,0,0,0,L,1151911521,0,126.07,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847237,294092.00
07/25/2015 14:00,2,8.102,ACTIVE,218.48,364.29,59.996,1437847203,"274151322000076","174011321042388",26.28,64.30,0,337.84,400.06,215.6,206.1,0.831,499815.2,499815.2,9191,0,0,0,L,1151911521,0,125.62,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847238,294093.00
07/25/2015 14:00,1,4.738,ACTIVE,217.8,373.77,60.03,1437847203,"033051125000132","174011321042388",31.74,45,0.655,316.23,378.16,149.6,142.0,0.656,49934.300000012,49970.200000048,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847239,294094.00
07/25/2015 14:00,1,5.399,ACTIVE,218.6,364.33,60.03,1437847203,"033051125000150","174011321042388",36.82,45,0.882,314.50,392.33,197.8,190.9,0.864,66743.700000012,66791.800000012,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847240,294095.00
07/25/2015 14:00,2,8.000,ACTIVE,218.48,363.09,59.996,1437847203,"201051344000890","174011321042388",26.62,50.80,0,331.23,410.58,215.6,206.2,0.977,192710.3,192710.3,7916,0,0,0,L,1122011218,0,124.27,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847241,294096.00
07/25/2015 14:00,2,8.131,ACTIVE,220.97,366.10,59.996,1437847203,"201051344000900","174011321042388",27.35,40.60,0,335.14,417.79,225.3,215.5,1.003,193279.8,193279.8,7934,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847242,294097.00
07/25/2015 14:00,2,8.061,ACTIVE,219.84,365.19,60.007,1437847203,"201051344000633","174011321042388",26.50,48.00,0,336.64,415.69,216.2,206.8,1.008,182536.3,182536.3,7933,0,0,0,L,1122011218,0,124.72,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847243,294098.00
07/25/2015 14:00,1,7.527,ACTIVE,218.3,338.63,60.03,1437847203,"040051121000185","174011321042388",23.06,47,0.767,316.88,385.62,172.8,166.6,0.751,58415.799999999,58457.799999999,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847244,294099.00
07/25/2015 14:00,2,8.064,ALERT,221.19,366.40,59.991,1437847203,"201051344000983","174011321042388",26.94,42.30,0,305.98,417.79,219.9,210.3,1.008,190212.8,190212.8,7929,0,0,0,L,1122011218,0,125.17,127.65,0002,39,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847246,294100.00
07/25/2015 14:00,2,7.979,ACTIVE,219.84,363.69,60.034,1437847203,"201051344000917","174011321042388",26.86,45.00,0,336.94,416.29,216.9,207.4,1.025,193209.1,193209.1,7932,0,0,0,L,1122011218,0,124.49,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847247,294101.00
07/25/2015 14:00,1,7.220,ACTIVE,217.2,342.48,60.03,1437847203,"040051121000116","174011321042388",23.75,43,0.755,315.38,383.60,170.6,162.6,0.750,58661.100000024,58702.300000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847248,294102.00
07/25/2015 14:00,1,4.689,ACTIVE,218.3,321.66,60.07,1437847203,"033051125000135","174011321042388",31.34,44,0.645,318.62,378.50,146.2,140.0,0.645,49637.70000001,49673.20000001,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847250,294103.00
07/25/2015 14:00,2,7.873,ALERT,220.74,367.00,60.002,1437847203,"201051344000648","174011321042388",27.08,43.00,0,289.15,416.59,215.7,206.2,1.016,188698.3,188698.3,7925,0,0,0,L,1122011218,0,124.49,127.88,0002,39,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847251,294104.00
07/25/2015 14:00,2,7.947,ACTIVE,220.29,364.89,60.023,1437847203,"201051344001093","174011321042388",27.08,45.80,0,336.64,416.89,217.9,208.4,0.990,191391.3,191391.3,7921,0,0,0,L,1122011218,0,124.72,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847252,294105.00
07/25/2015 14:00,2,8.125,ACTIVE,220.97,366.70,59.996,1437847203,"201051344000645","174011321042388",26.60,43.00,0,335.44,415.69,218.8,209.3,0.986,189457.9,189457.9,7932,0,0,0,L,1122011218,0,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847253,294106.00
07/25/2015 14:00,2,7.709,ACTIVE,218.26,372.11,60.002,1437847203,"274151322000085","174011321042388",26.20,59.30,0,334.84,397.05,204.5,195.4,0.778,470745.0,470745.0,9198,0,0,0,L,1151911521,0,125.85,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847254,294107.00
07/25/2015 14:00,2,8.145,ACTIVE,220.52,365.49,59.986,1437847203,"201051344000651","174011321042388",26.16,45.80,0,336.04,415.99,215.7,206.3,0.972,188773.2,188773.2,7913,0,0,0,L,1122011218,0,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847255,294108.00
07/25/2015 14:00,2,8.102,ACTIVE,220.06,363.39,60.007,1437847203,"201051344000867","174011321042388",26.60,44.50,0,331.23,415.39,218.2,208.7,0.990,181328.1,181328.1,7934,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847256,294109.00
07/25/2015 14:00,1,7.392,ACTIVE,218.3,351.22,60.07,1437847203,"040051121000095","174011321042388",21.14,43,0.692,317.72,380.14,155.5,149.6,0.684,56482.6,56520.4,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847257,294110.00
07/25/2015 14:00,2,7.885,ACTIVE,218.48,361.59,60.034,1437847203,"201051344001230","174011321042388",27.15,47.80,0,329.13,410.28,216.8,207.3,1.021,192373.6,192373.6,7941,0,0,0,L,1122011218,0,124.04,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847258,294111.00
07/25/2015 14:00,2,7.992,ACTIVE,221.19,367.00,59.986,1437847203,"201051344000576","174011321042388",27.19,41.30,0,334.84,416.29,220.1,210.5,0.999,188632.1,188632.1,7945,0,0,0,L,1122011218,0,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847259,294112.00
07/25/2015 14:00,2,8.152,ACTIVE,221.19,364.89,59.981,1437847203,"201051344000579","174011321042388",26.18,47.80,0,336.04,414.79,216.1,206.6,0.999,195385.3,195385.3,7909,0,0,0,L,1122011218,0,125.17,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437847260,294113.00
07/25/2015 14:15,2,7.697,ACTIVE,218.93,361.29,59.970,1437848103,"201051344000955","174011321042388",26.72,48.80,0,321.61,418.09,208.2,199.0,0.977,194263.0,194263.0,7924,0,0,0,L,1122011218,0,124.04,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848105,294114.00
07/25/2015 14:15,1,7.348,ACTIVE,216.9,344.96,60.00,1437848103,"040051121000195","174011321042388",23.52,48,0.756,303.11,389.18,172.0,163.2,0.749,61409.099999976,61451.300000024,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848106,294115.00
07/25/2015 14:15,2,7.828,ACTIVE,217.35,377.82,59.949,1437848103,"274151322000095","174011321042388",26.62,63.30,0,321.61,402.46,211.1,201.8,0.791,493893.1,493893.1,8822,0,0,0,L,1151911521,0,125.40,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848107,294116.00
07/25/2015 14:15,2,7.832,ACTIVE,219.61,363.39,59.954,1437848103,"201051344000868","174011321042388",26.92,41.30,0,326.12,420.50,213.3,204.0,0.955,180788.8,180788.8,7928,0,0,0,L,1122011218,0,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848108,294117.00
07/25/2015 14:15,2,7.742,ACTIVE,221.42,366.10,59.959,1437848103,"201051344000853","174011321042388",27.39,41.80,0,324.92,422.60,214.6,205.2,1.003,187147.2,187147.2,7931,0,0,0,L,1122011218,0,125.62,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848109,294118.00
07/25/2015 14:15,2,7.797,ACTIVE,220.06,363.39,59.938,1437848103,"201051344000582","174011321042388",26.36,45.00,0,327.02,422.00,208.0,198.8,0.955,186861.3,186861.3,7910,0,0,0,L,1122011218,0,124.72,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848110,294119.00
07/25/2015 14:15,1,7.129,ALERT,217.9,322.48,60.00,1437848103,"040051121000097","174011321042388",23.76,46,0.749,303.13,388.12,168.5,162.3,0.739,59774.600000012,59816.500000012,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437848111,294120.00
07/25/2015 14:15,2,7.727,ACTIVE,220.97,367.30,59.954,1437848103,"201051344000469","174011321042388",27.35,39.00,0,325.52,422.30,214.1,204.7,1.030,182419.5,182419.5,7923,0,0,0,L,1122011218,0,124.72,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848112,294121.00
07/25/2015 14:15,2,7.758,ACTIVE,220.74,365.49,59.959,1437848103,"201051344000988","174011321042388",26.86,42.00,0,324.32,422.30,211.0,201.8,0.959,181770.5,181770.5,7912,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848113,294122.00
07/25/2015 14:15,2,7.656,ACTIVE,220.97,363.99,59.959,1437848103,"201051344001158","174011321042388",26.82,44.50,0,326.12,421.40,207.9,198.8,0.963,187661.5,187661.5,7912,0,0,0,L,1122011218,0,124.94,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848114,294123.00
07/25/2015 14:15,2,7.752,ACTIVE,219.61,360.99,59.970,1437848103,"201051344001025","174011321042388",27.21,48.00,0,326.72,419.60,213.6,204.3,0.941,191630.6,191630.6,7912,0,0,0,L,1122011218,0,124.27,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848115,294124.00
07/25/2015 14:15,1,5.304,ACTIVE,217.8,327.34,60.00,1437848103,"033051125000118","174011321042388",36.87,47,0.864,299.22,395.88,194.6,186.5,0.841,66669.700000024,66717.6,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848116,294125.00
07/25/2015 14:15,2,7.818,ALERT,220.74,363.69,59.959,1437848103,"201051344000569","174011321042388",27.14,42.00,0,304.48,419.60,214.9,205.5,0.990,194955.4,194955.4,7931,0,0,0,L,1122011218,0,124.49,127.65,0002,37,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848118,294126.00
07/25/2015 14:15,2,4.938,ACTIVE,217.35,414.79,59.981,1437848103,"274151322000094","174011321042388",37.07,58.80,0,377.52,442.74,185.2,176.9,0.716,375228.4,375228.4,9315,0,0,0,L,1151911521,0,124.72,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848119,294127.00
07/25/2015 14:15,1,7.266,ACTIVE,217.6,365.15,60.00,1437848103,"040051121000068","174011321042388",21.44,44,0.685,304.48,382.98,155.0,148.4,0.684,56352,56390.4,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848120,294128.00
07/25/2015 14:15,2,7.771,ACTIVE,220.74,363.09,59.959,1437848103,"201051344000458","174011321042388",27.02,43.60,0,327.32,422.30,212.6,203.3,1.003,190733.6,190733.6,7920,0,0,0,L,1122011218,0,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848121,294129.00
07/25/2015 14:15,2,7.375,ACTIVE,217.58,358.88,59.996,1437848103,"274151322000087","174011321042388",24.21,92.00,0,321.91,394.05,180.9,172.7,0.681,446457.9,446457.9,8778,0,0,0,L,1151911521,0,125.17,124.04,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848122,294130.00
07/25/2015 14:15,2,7.361,ACTIVE,217.58,366.10,59.954,1437848103,"274151322000052","174011321042388",26.24,65.30,0,324.02,398.86,195.3,186.6,0.751,477395.7,477395.7,9188,0,0,0,L,1151911521,0,124.72,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848123,294131.00
07/25/2015 14:15,2,7.715,ACTIVE,218.48,360.38,59.949,1437848103,"201051344001145","174011321042388",26.80,45.80,0,325.82,418.09,209.3,200.1,0.955,195883.7,195883.7,7933,0,0,0,L,1122011218,0,124.04,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848124,294132.00
07/25/2015 14:15,2,7.748,ACTIVE,218.03,361.59,59.959,1437848103,"201051344000685","174011321042388",26.66,46.40,0,320.11,417.19,209.2,200.0,1.008,194750.2,194750.2,7934,0,0,0,L,1122011218,0,124.49,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848125,294133.00
07/25/2015 14:15,2,7.316,ACTIVE,217.13,372.71,59.949,1437848103,"274151322000088","174011321042388",26.00,59.80,0,320.11,397.35,192.3,183.7,0.729,457807.0,457807.0,8795,0,0,0,L,1151911521,0,125.62,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848126,294134.00
07/25/2015 14:15,2,7.627,ACTIVE,219.16,361.59,59.959,1437848103,"201051344000438","174011321042388",26.68,48.50,0,328.22,418.70,206.1,197.0,0.955,194807.3,194807.3,7910,0,0,0,L,1122011218,0,124.72,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848127,294135.00
07/25/2015 14:15,2,7.727,ALERT,219.39,360.99,59.949,1437848103,"201051344001135","174011321042388",26.74,46.00,0,299.67,422.90,209.0,199.8,0.946,186213.2,186213.2,7894,0,0,0,L,1122011218,0,124.72,126.75,0002,44,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848129,294136.00
07/25/2015 14:15,2,7.689,ALERT,218.71,360.99,59.944,1437848103,"201051344000417","174011321042388",26.30,51.80,0,299.67,417.49,204.7,195.7,0.963,190177.0,190177.0,7909,0,0,0,L,1122011218,0,124.04,126.30,0002,48,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848131,294137.00
07/25/2015 14:15,2,7.777,ACTIVE,218.48,361.59,59.949,1437848103,"201051344000594","174011321042388",26.66,52.80,0,321.01,418.70,210.0,200.7,0.977,191278.5,191278.5,7920,0,0,0,L,1122011218,0,124.27,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848132,294138.00
07/25/2015 14:15,2,7.402,ACTIVE,217.13,365.19,59.933,1437848103,"274151322000083","174011321042388",26.04,65.00,0,321.91,398.26,195.2,186.4,0.769,473410.2,473410.2,9217,0,0,0,L,1151911521,0,124.94,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848133,294139.00
07/25/2015 14:15,2,7.904,ACTIVE,219.84,362.19,59.959,1437848103,"201051344000585","174011321042388",26.58,46.40,0,320.11,432.22,212.6,203.3,0.981,190513.3,190513.3,7911,0,0,0,L,1122011218,0,124.27,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848134,294140.00
07/25/2015 14:15,2,7.393,ACTIVE,217.35,374.81,59.954,1437848103,"274151322000054","174011321042388",26.02,59.80,0,321.31,399.46,194.7,186.0,0.742,468322.2,468322.2,8786,0,0,0,L,1151911521,0,125.40,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848135,294141.00
07/25/2015 14:15,2,7.852,ACTIVE,219.84,361.59,59.975,1437848103,"201051344001203","174011321042388",26.74,48.00,0,327.92,419.90,212.4,203.1,0.990,191519.7,191519.7,7921,0,0,0,L,1122011218,0,125.17,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848135,294142.00
07/25/2015 14:15,2,7.672,ACTIVE,218.48,360.99,59.970,1437848103,"201051344000646","174011321042388",26.76,48.30,0,314.10,435.53,208.0,198.9,0.968,188272.1,188272.1,7905,0,0,0,L,1122011218,0,124.49,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848136,294143.00
07/25/2015 14:15,2,5.080,ACTIVE,218.26,400.06,59.949,1437848103,"274151322000068","174011321042388",35.94,60.50,0,373.01,441.54,183.7,175.3,0.694,374407.3,374407.3,8921,0,0,0,L,1151911521,0,125.62,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848137,294144.00
07/25/2015 14:15,2,7.904,ACTIVE,218.26,378.12,59.944,1437848103,"274151322000076","174011321042388",26.34,65.70,0,325.82,403.67,210.9,201.6,0.813,499867.3,499867.3,9192,0,0,0,L,1151911521,0,125.40,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848138,294145.00
07/25/2015 14:15,1,4.604,ACTIVE,217.8,342.03,60.00,1437848103,"033051125000132","174011321042388",31.87,46,0.641,305.66,381.20,146.0,138.7,0.642,49970.200000048,50005.900000036,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848139,294146.00
07/25/2015 14:15,1,5.199,ACTIVE,217.6,382.98,60.00,1437848103,"033051125000150","174011321042388",37.17,45,0.857,299.56,397.35,192.3,185.2,0.843,66791.800000012,66839.800000012,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848141,294147.00
07/25/2015 14:15,2,7.764,ALERT,218.26,361.29,59.954,1437848103,"201051344000890","174011321042388",26.60,51.00,0,303.88,417.49,209.1,199.9,0.955,192762.0,192762.0,7917,0,0,0,L,1122011218,0,124.27,125.85,0002,48,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848143,294148.00
07/25/2015 14:15,2,7.779,ALERT,220.29,363.09,59.965,1437848103,"201051344000900","174011321042388",27.65,40.20,0,300.57,424.11,217.8,208.2,0.981,193333.9,193333.9,7935,0,0,0,L,1122011218,0,125.17,127.20,0002,37,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848144,294149.00
07/25/2015 14:15,2,7.867,ACTIVE,219.39,362.79,59.944,1437848103,"201051344000633","174011321042388",26.16,48.50,0,327.62,418.39,208.5,199.3,0.977,182588.5,182588.5,7934,0,0,0,L,1122011218,0,124.72,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848145,294150.00
07/25/2015 14:15,1,7.119,ACTIVE,218.2,379.28,60.00,1437848103,"040051121000185","174011321042388",23.58,48,0.740,303.36,390.39,167.0,160.3,0.730,58457.799999999,58499.699999999,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848147,294151.00
07/25/2015 14:15,2,7.611,ACTIVE,220.74,362.79,59.949,1437848103,"201051344000983","174011321042388",27.61,42.00,0,326.12,425.61,212.8,203.5,0.990,190266.3,190266.3,7931,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848147,294152.00
07/25/2015 14:15,2,7.666,ACTIVE,219.39,361.59,59.954,1437848103,"201051344000917","174011321042388",26.98,45.30,0,327.02,418.39,209.3,200.1,0.990,193261.8,193261.8,7933,0,0,0,L,1122011218,0,124.27,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848148,294153.00
07/25/2015 14:15,1,6.832,ACTIVE,216.4,370.58,60.00,1437848103,"040051121000116","174011321042388",24.09,43,0.725,300.25,385.52,163.7,156.1,0.721,58702.300000024,58743.600000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848150,294154.00
07/25/2015 14:15,1,4.452,ACTIVE,217.6,365.24,60.03,1437848103,"033051125000135","174011321042388",31.59,44,0.619,304.01,381.47,139.9,134.1,0.614,49673.20000001,49708.50000001,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848151,294155.00
07/25/2015 14:15,2,7.576,ACTIVE,219.84,361.89,59.949,1437848103,"201051344000648","174011321042388",26.82,42.80,0,325.82,423.81,205.8,196.7,0.955,188750.3,188750.3,7927,0,0,0,L,1122011218,0,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848152,294156.00
07/25/2015 14:15,2,7.580,ACTIVE,219.39,362.19,59.944,1437848103,"201051344001093","174011321042388",27.21,45.80,0,325.82,417.19,208.9,199.8,0.955,191443.8,191443.8,7922,0,0,0,L,1122011218,0,124.72,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848153,294157.00
07/25/2015 14:15,2,7.609,ACTIVE,220.29,362.19,59.949,1437848103,"201051344000645","174011321042388",27.23,42.50,0,327.32,419.60,210.0,200.7,0.950,189510.7,189510.7,7933,0,0,0,L,1122011218,0,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848154,294158.00
07/25/2015 14:15,2,7.377,ACTIVE,217.35,368.20,59.944,1437848103,"274151322000085","174011321042388",26.40,60.30,0,323.11,400.36,197.0,188.2,0.756,470794.4,470794.4,9199,0,0,0,L,1151911521,0,125.62,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848155,294159.00
07/25/2015 14:15,2,7.773,ACTIVE,219.84,362.19,59.949,1437848103,"201051344000651","174011321042388",26.38,45.80,0,326.12,418.09,207.6,198.4,0.932,188825.3,188825.3,7914,0,0,0,L,1122011218,0,125.17,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848156,294160.00
07/25/2015 14:15,2,7.621,ACTIVE,219.16,360.69,59.944,1437848103,"201051344000867","174011321042388",27.14,44.80,0,325.82,417.79,209.2,200.0,0.955,181380.7,181380.7,7935,0,0,0,L,1122011218,0,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848157,294161.00
07/25/2015 14:15,1,7.107,ACTIVE,217.6,344.67,60.00,1437848103,"040051121000095","174011321042388",21.27,43,0.667,303.98,383.99,150.4,144.4,0.660,56520.4,56558,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848158,294162.00
07/25/2015 14:15,2,7.719,ALERT,218.03,360.08,59.959,1437848103,"201051344001230","174011321042388",26.82,48.80,0,302.98,417.19,209.5,200.3,0.994,192425.7,192425.7,7942,0,0,0,L,1122011218,0,124.04,125.85,0002,44,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848160,294163.00
07/25/2015 14:15,2,7.688,ACTIVE,220.52,365.49,59.949,1437848103,"201051344000576","174011321042388",27.23,41.00,0,323.11,423.50,212.0,202.7,0.968,188685.0,188685.0,7946,0,0,0,L,1122011218,0,125.17,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848161,294164.00
07/25/2015 14:15,2,7.805,ACTIVE,220.97,363.09,59.981,1437848103,"201051344000579","174011321042388",26.52,47.80,0,325.52,422.60,209.5,200.3,0.968,195437.5,195437.5,7910,0,0,0,L,1122011218,0,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437848162,294165.00
07/25/2015 14:30,2,7.990,ACTIVE,218.71,362.79,59.949,1437849003,"201051344000955","174011321042388",26.68,48.30,0,330.03,409.68,215.9,206.5,1.016,194314.1,194314.1,7925,0,0,0,L,1122011218,0,123.59,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849005,294166.00
07/25/2015 14:30,1,7.629,ACTIVE,216.8,378.77,60.03,1437849003,"040051121000195","174011321042388",23.56,48,0.787,315.94,384.64,178.8,169.9,0.777,61451.300000024,61493.300000024,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849006,294167.00
07/25/2015 14:30,2,8.145,ACTIVE,217.35,359.48,59.991,1437849003,"274151322000095","174011321042388",26.66,63.00,0,329.43,395.55,219.9,210.4,0.826,493945.1,493945.1,8823,0,0,0,L,1151911521,0,125.62,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849007,294168.00
07/25/2015 14:30,2,8.113,ACTIVE,219.61,365.19,59.991,1437849003,"201051344000868","174011321042388",27.12,40.60,0,336.34,415.69,222.6,212.9,0.994,180841.6,180841.6,7929,0,0,0,L,1122011218,0,124.27,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849008,294169.00
07/25/2015 14:30,2,8.086,ACTIVE,221.64,367.30,59.996,1437849003,"201051344000853","174011321042388",27.39,41.30,0,335.74,416.59,224.4,214.6,1.039,187200.3,187200.3,7932,0,0,0,L,1122011218,0,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849009,294170.00
07/25/2015 14:30,2,8.068,ACTIVE,220.29,365.49,59.991,1437849003,"201051344000582","174011321042388",26.58,45.30,0,336.64,416.29,217.2,207.7,0.999,186912.8,186912.8,7911,0,0,0,L,1122011218,0,124.72,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849009,294171.00
07/25/2015 14:30,1,7.348,ACTIVE,218.1,358.71,60.03,1437849003,"040051121000097","174011321042388",24.15,46,0.782,316.34,385.02,176.6,169.3,0.769,59816.500000012,59858.200000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849011,294172.00
07/25/2015 14:30,2,8.029,ACTIVE,221.19,365.19,59.986,1437849003,"201051344000469","174011321042388",27.53,38.80,0,334.84,416.89,223.7,214.0,1.065,182472.5,182472.5,7924,0,0,0,L,1122011218,0,124.49,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849012,294173.00
07/25/2015 14:30,2,8.131,ACTIVE,221.19,365.80,59.991,1437849003,"201051344000988","174011321042388",26.80,41.80,0,334.24,415.69,220.6,211.0,1.012,181822.8,181822.8,7913,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849012,294174.00
07/25/2015 14:30,2,7.904,ACTIVE,221.19,364.59,59.991,1437849003,"201051344001158","174011321042388",27.10,44.00,0,336.04,415.39,216.8,207.3,1.012,187713.0,187713.0,7913,0,0,0,L,1122011218,0,124.72,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849013,294175.00
07/25/2015 14:30,2,8.082,ACTIVE,219.84,365.49,59.991,1437849003,"201051344001025","174011321042388",27.19,48.00,0,336.34,417.19,222.6,212.9,0.994,191683.3,191683.3,7913,0,0,0,L,1122011218,0,124.04,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849014,294176.00
07/25/2015 14:30,1,5.465,ACTIVE,217.4,359.23,60.03,1437849003,"033051125000118","174011321042388",37.21,47,0.895,278.00,433.38,202.3,193.2,0.881,66717.6,66765.299999988,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849016,294177.00
07/25/2015 14:30,2,8.068,ACTIVE,220.52,367.60,60.023,1437849003,"201051344000569","174011321042388",27.33,42.50,0,334.84,417.19,223.4,213.7,1.021,195008.4,195008.4,7933,0,0,0,L,1122011218,0,124.27,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849017,294178.00
07/25/2015 14:30,2,5.160,ACTIVE,217.58,403.07,59.981,1437849003,"274151322000094","174011321042388",37.13,59.00,0,376.31,443.04,193.9,185.2,0.747,375274.0,375274.0,9316,0,0,0,L,1151911521,0,124.94,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849018,294179.00
07/25/2015 14:30,1,7.495,ACTIVE,218.1,341.39,60.03,1437849003,"040051121000068","174011321042388",21.68,44,0.714,316.84,380.34,161.7,154.7,0.713,56390.4,56428.5,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849019,294180.00
07/25/2015 14:30,2,8.076,ACTIVE,221.19,368.20,59.996,1437849003,"201051344000458","174011321042388",27.12,43.40,0,336.94,416.89,221.8,212.2,1.047,190786.1,190786.1,7921,0,0,0,L,1122011218,0,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849020,294181.00
07/25/2015 14:30,2,7.660,ACTIVE,217.80,358.58,59.975,1437849003,"274151322000087","174011321042388",24.37,92.50,0,330.63,388.34,189.0,180.5,0.707,446502.4,446502.4,8779,0,0,0,L,1151911521,0,125.40,123.81,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849021,294182.00
07/25/2015 14:30,2,7.656,ACTIVE,217.80,356.48,59.970,1437849003,"274151322000052","174011321042388",26.36,66.00,0,330.63,392.25,204.3,195.3,0.782,477444.0,477444.0,9189,0,0,0,L,1151911521,0,124.72,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849022,294183.00
07/25/2015 14:30,2,7.990,ACTIVE,218.71,363.69,59.975,1437849003,"201051344001145","174011321042388",27.08,45.50,0,330.93,413.29,219.1,209.6,0.990,195935.5,195935.5,7934,0,0,0,L,1122011218,0,123.81,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849023,294184.00
07/25/2015 14:30,2,8.088,ACTIVE,218.48,363.09,59.981,1437849003,"201051344000685","174011321042388",26.74,46.00,0,330.03,409.98,218.9,209.4,1.047,194802.0,194802.0,7935,0,0,0,L,1122011218,0,124.27,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849024,294185.00
07/25/2015 14:30,2,7.691,ACTIVE,217.80,366.40,59.986,1437849003,"274151322000088","174011321042388",25.90,59.30,0,330.63,391.94,201.8,192.9,0.769,457854.6,457854.6,8796,0,0,0,L,1151911521,0,126.07,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849025,294186.00
07/25/2015 14:30,2,7.980,ACTIVE,219.61,364.89,59.975,1437849003,"201051344000438","174011321042388",26.68,48.00,0,333.03,413.89,215.5,206.1,1.003,194858.2,194858.2,7911,0,0,0,L,1122011218,0,124.49,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849026,294187.00
07/25/2015 14:30,2,8.180,ACTIVE,219.84,364.89,59.981,1437849003,"201051344001135","174011321042388",26.26,45.80,0,333.03,415.09,217.7,208.2,0.981,186264.7,186264.7,7896,0,0,0,L,1122011218,0,124.49,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849027,294188.00
07/25/2015 14:30,2,7.961,ACTIVE,218.93,361.59,59.981,1437849003,"201051344000417","174011321042388",26.46,51.80,0,331.23,408.78,213.2,203.9,0.994,190227.4,190227.4,7911,0,0,0,L,1122011218,0,123.59,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849028,294189.00
07/25/2015 14:30,2,8.146,ACTIVE,218.71,362.79,59.981,1437849003,"201051344000594","174011321042388",26.60,52.80,0,328.82,410.28,219.3,209.7,1.012,191330.4,191330.4,7921,0,0,0,L,1122011218,0,123.81,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849029,294190.00
07/25/2015 14:30,2,7.666,ACTIVE,217.13,359.18,59.981,1437849003,"274151322000083","174011321042388",26.36,65.00,0,330.03,391.64,204.4,195.4,0.813,473458.4,473458.4,9218,0,0,0,L,1151911521,0,124.94,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849030,294191.00
07/25/2015 14:30,2,8.152,ACTIVE,220.29,365.80,60.002,1437849003,"201051344000585","174011321042388",27.02,46.80,0,336.04,415.99,223.1,213.4,1.025,190566.0,190566.0,7912,0,0,0,L,1122011218,0,124.04,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849030,294192.00
07/25/2015 14:30,2,7.645,ACTIVE,217.35,362.49,59.981,1437849003,"274151322000054","174011321042388",26.40,60.00,0,330.03,392.85,204.2,195.2,0.773,468370.4,468370.4,8787,0,0,0,L,1151911521,0,125.17,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849031,294193.00
07/25/2015 14:30,2,8.021,ACTIVE,220.29,363.99,59.975,1437849003,"201051344001203","174011321042388",27.35,48.00,0,336.34,416.29,222.2,212.5,1.043,191572.2,191572.2,7922,0,0,0,L,1122011218,0,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849032,294194.00
07/25/2015 14:30,2,7.996,ACTIVE,218.71,363.39,59.991,1437849003,"201051344000646","174011321042388",26.88,48.50,0,327.92,410.28,217.8,208.3,1.021,188323.5,188323.5,7906,0,0,0,L,1122011218,0,124.04,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849033,294195.00
07/25/2015 14:30,2,5.148,ACTIVE,218.71,420.80,59.981,1437849003,"274151322000068","174011321042388",36.98,60.00,0,376.92,444.54,192.4,183.8,0.725,374452.6,374452.6,8922,0,0,0,L,1151911521,0,126.07,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849034,294196.00
07/25/2015 14:30,2,8.105,ACTIVE,218.26,369.70,59.981,1437849003,"274151322000076","174011321042388",26.74,65.30,0,332.73,399.76,219.3,209.8,0.840,499919.1,499919.1,9193,0,0,0,L,1151911521,0,125.62,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849035,294197.00
07/25/2015 14:30,1,4.764,ACTIVE,217.7,328.36,60.03,1437849003,"033051125000132","174011321042388",32.00,45,0.664,316.18,377.79,151.7,143.8,0.668,50005.900000036,50041.400000036,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849037,294198.00
07/25/2015 14:30,1,5.417,ACTIVE,217.7,343.05,60.03,1437849003,"033051125000150","174011321042388",37.22,45,0.891,313.82,391.90,200.6,192.7,0.872,66839.800000012,66887.400000012,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849038,294199.00
07/25/2015 14:30,2,8.102,ACTIVE,218.93,362.79,59.954,1437849003,"201051344000890","174011321042388",26.56,50.80,0,329.43,409.98,218.0,208.5,0.990,192813.5,192813.5,7919,0,0,0,L,1122011218,0,124.27,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849039,294200.00
07/25/2015 14:30,2,8.082,ACTIVE,220.74,367.00,59.975,1437849003,"201051344000900","174011321042388",27.65,40.40,0,336.34,417.19,226.3,216.5,1.008,193387.5,193387.5,7937,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849040,294201.00
07/25/2015 14:30,2,8.043,ACTIVE,219.84,365.49,59.986,1437849003,"201051344000633","174011321042388",26.78,48.50,0,335.74,415.09,218.0,208.5,1.021,182640.0,182640.0,7935,0,0,0,L,1122011218,0,124.72,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849041,294202.00
07/25/2015 14:30,1,7.536,ACTIVE,218.4,328.31,60.03,1437849003,"040051121000185","174011321042388",23.45,47,0.776,315.21,384.53,175.8,168.9,0.771,58499.699999999,58541.299999999,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849042,294203.00
07/25/2015 14:30,2,8.076,ACTIVE,221.42,368.20,59.991,1437849003,"201051344000983","174011321042388",27.33,41.80,0,334.84,417.19,223.6,213.8,1.016,190319.1,190319.1,7932,0,0,0,L,1122011218,0,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849043,294204.00
07/25/2015 14:30,2,8.070,ACTIVE,220.06,364.89,59.954,1437849003,"201051344000917","174011321042388",27.04,45.30,0,336.34,416.29,221.0,211.4,1.034,193313.9,193313.9,7934,0,0,0,L,1122011218,0,124.27,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849044,294205.00
07/25/2015 14:30,1,7.180,ACTIVE,217.2,341.03,60.03,1437849003,"040051121000116","174011321042388",24.28,43,0.770,315.82,384.52,173.5,165.6,0.757,58743.600000024,58784.200000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849045,294206.00
07/25/2015 14:30,1,4.670,ACTIVE,218.4,373.22,60.03,1437849003,"033051125000135","174011321042388",31.98,44,0.654,311.60,377.85,148.6,142.2,0.653,49708.50000001,49743.50000001,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849046,294207.00
07/25/2015 14:30,2,8.021,ACTIVE,220.74,364.59,59.991,1437849003,"201051344000648","174011321042388",26.78,42.80,0,336.64,417.49,217.5,208.0,1.016,188801.8,188801.8,7928,0,0,0,L,1122011218,0,124.49,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849047,294208.00
07/25/2015 14:30,2,7.896,ACTIVE,220.06,364.89,59.981,1437849003,"201051344001093","174011321042388",27.45,46.00,0,336.64,416.29,219.3,209.8,0.990,191495.7,191495.7,7923,0,0,0,L,1122011218,0,124.72,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849048,294209.00
07/25/2015 14:30,2,8.125,ACTIVE,220.74,365.80,60.028,1437849003,"201051344000645","174011321042388",26.80,42.50,0,335.14,415.39,220.5,210.9,0.990,189562.9,189562.9,7934,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849049,294210.00
07/25/2015 14:30,2,7.619,ACTIVE,217.80,378.12,59.975,1437849003,"274151322000085","174011321042388",26.84,59.80,0,331.83,393.75,207.0,197.9,0.782,470843.2,470843.2,9200,0,0,0,L,1151911521,0,126.07,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849050,294211.00
07/25/2015 14:30,2,8.084,ACTIVE,220.29,365.19,59.986,1437849003,"201051344000651","174011321042388",26.70,45.50,0,336.94,415.39,218.5,209.0,0.972,188876.9,188876.9,7915,0,0,0,L,1122011218,0,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849051,294212.00
07/25/2015 14:30,2,8.070,ACTIVE,220.06,362.49,59.981,1437849003,"201051344000867","174011321042388",26.90,44.80,0,335.74,414.19,219.9,210.3,0.999,181432.7,181432.7,7936,0,0,0,L,1122011218,0,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849052,294213.00
07/25/2015 14:30,1,7.425,ACTIVE,217.9,325.73,60.03,1437849003,"040051121000095","174011321042388",21.43,42,0.703,315.85,380.10,158.3,151.9,0.697,56558,56595.5,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849053,294214.00
07/25/2015 14:30,2,7.979,ACTIVE,218.48,361.29,59.970,1437849003,"201051344001230","174011321042388",27.12,48.00,0,329.43,410.28,219.0,209.5,1.030,192477.5,192477.5,7944,0,0,0,L,1122011218,0,124.04,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849054,294215.00
07/25/2015 14:30,2,8.086,ACTIVE,221.42,367.60,59.991,1437849003,"201051344000576","174011321042388",26.98,40.60,0,334.84,416.29,220.8,211.2,0.999,188737.3,188737.3,7947,0,0,0,L,1122011218,0,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849055,294216.00
07/25/2015 14:30,2,8.066,ACTIVE,221.42,367.30,59.981,1437849003,"201051344000579","174011321042388",26.76,47.30,0,335.74,415.09,218.6,209.1,1.012,195489.1,195489.1,7911,0,0,0,L,1122011218,0,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849056,294217.00
07/25/2015 14:45,2,7.500,ACTIVE,218.93,360.99,59.975,1437849903,"201051344000955","174011321042388",27.19,47.80,0,336.94,409.08,206.4,197.3,0.972,194364.5,194364.5,7926,0,0,0,L,1122011218,0,123.81,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849904,294218.00
07/25/2015 14:45,1,7.252,ACTIVE,217.2,368.86,60.03,1437849903,"040051121000195","174011321042388",23.65,47,0.751,316.66,384.93,170.6,162.1,0.743,61493.300000024,61534.899999988,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849906,294219.00
07/25/2015 14:45,2,7.740,ACTIVE,217.35,354.07,59.959,1437849903,"274151322000095","174011321042388",26.88,62.50,0,331.53,395.55,210.6,201.3,0.795,493996.5,493996.5,8824,0,0,0,L,1151911521,0,125.40,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849907,294220.00
07/25/2015 14:45,2,7.617,ACTIVE,219.61,362.79,59.970,1437849903,"201051344000868","174011321042388",27.57,41.00,0,337.24,415.09,212.7,203.3,0.950,180893.7,180893.7,7930,0,0,0,L,1122011218,0,124.49,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849907,294221.00
07/25/2015 14:45,2,7.639,ACTIVE,221.42,366.70,59.965,1437849903,"201051344000853","174011321042388",27.69,41.30,0,335.74,414.79,214.2,204.9,1.003,187252.9,187252.9,7933,0,0,0,L,1122011218,0,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849908,294222.00
07/25/2015 14:45,2,7.674,ACTIVE,220.29,363.39,59.975,1437849903,"201051344000582","174011321042388",26.74,45.30,0,336.34,416.29,207.8,198.7,0.932,186963.7,186963.7,7912,0,0,0,L,1122011218,0,124.72,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849909,294223.00
07/25/2015 14:45,1,7.079,ACTIVE,218.0,379.41,60.00,1437849903,"040051121000097","174011321042388",23.96,46,0.746,316.31,385.23,168.8,161.5,0.737,59858.200000012,59899.500000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849911,294224.00
