ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 14:45,2,7.744,ACTIVE,221.19,369.40,59.944,1437849903,"201051344000469","174011321042388",27.29,38.20,0,335.14,415.99,214.0,204.6,0.999,182524.9,182524.9,7925,0,0,0,L,1122011218,0,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849911,294225.00
07/25/2015 14:45,2,7.748,ACTIVE,221.19,365.80,59.996,1437849903,"201051344000988","174011321042388",27.00,41.50,0,333.93,414.49,211.9,202.6,0.968,181874.5,181874.5,7914,0,0,0,L,1122011218,0,124.94,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849912,294226.00
07/25/2015 14:45,2,7.719,ACTIVE,221.42,365.80,59.975,1437849903,"201051344001158","174011321042388",26.70,43.80,0,335.44,414.49,208.6,199.4,0.968,187763.9,187763.9,7914,0,0,0,L,1122011218,0,125.17,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849913,294227.00
07/25/2015 14:45,2,7.740,ACTIVE,220.06,362.79,59.970,1437849903,"201051344001025","174011321042388",27.23,48.00,0,337.84,416.29,213.3,203.9,0.941,191735.4,191735.4,7914,0,0,0,L,1122011218,0,124.49,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849914,294228.00
07/25/2015 14:45,1,5.201,ACTIVE,217.5,324.60,60.03,1437849903,"033051125000118","174011321042388",37.34,46,0.855,312.68,392.82,193.2,184.3,0.832,66765.299999988,66812.400000012,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849915,294229.00
07/25/2015 14:45,2,7.652,ACTIVE,220.97,364.89,59.981,1437849903,"201051344000569","174011321042388",27.61,42.00,0,335.14,416.89,213.9,204.5,0.986,195060.7,195060.7,7934,0,0,0,L,1122011218,0,124.49,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849916,294230.00
07/25/2015 14:45,2,5.008,ACTIVE,217.80,414.79,59.959,1437849903,"274151322000094","174011321042388",36.12,58.80,0,376.62,442.14,184.6,176.3,0.716,375319.2,375319.2,9317,0,0,0,L,1151911521,0,125.17,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849918,294231.00
07/25/2015 14:45,1,7.173,ACTIVE,217.9,373.16,60.00,1437849903,"040051121000068","174011321042388",21.69,43,0.685,317.63,380.51,154.8,148.3,0.680,56428.5,56466.3,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849919,294232.00
07/25/2015 14:45,2,7.576,ACTIVE,220.74,363.69,59.975,1437849903,"201051344000458","174011321042388",27.69,43.40,0,336.64,415.99,212.3,203.0,1.003,190838.0,190838.0,7922,0,0,0,L,1122011218,0,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849920,294233.00
07/25/2015 14:45,2,7.262,ACTIVE,217.58,374.21,59.975,1437849903,"274151322000087","174011321042388",24.69,92.50,0,333.03,388.34,181.5,173.2,0.685,446546.7,446546.7,8780,0,0,0,L,1151911521,0,125.40,124.04,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849921,294234.00
07/25/2015 14:45,2,7.324,ACTIVE,217.58,364.59,59.949,1437849903,"274151322000052","174011321042388",26.36,65.00,0,336.34,396.15,195.3,186.6,0.751,477491.7,477491.7,9190,0,0,0,L,1151911521,0,124.72,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849922,294235.00
07/25/2015 14:45,2,7.707,ACTIVE,218.71,363.09,59.933,1437849903,"201051344001145","174011321042388",26.92,45.50,0,336.64,413.29,210.1,200.9,0.955,195986.8,195986.8,7935,0,0,0,L,1122011218,0,124.04,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849922,294236.00
07/25/2015 14:45,2,7.680,ACTIVE,218.48,362.19,59.954,1437849903,"201051344000685","174011321042388",26.96,46.00,0,332.73,409.08,209.7,200.4,1.012,194853.1,194853.1,7936,0,0,0,L,1122011218,0,124.72,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849923,294237.00
07/25/2015 14:45,2,7.320,ACTIVE,217.58,377.82,59.970,1437849903,"274151322000088","174011321042388",26.14,59.00,0,336.64,394.05,193.7,185.1,0.734,457901.7,457901.7,8797,0,0,0,L,1151911521,0,125.85,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849924,294238.00
07/25/2015 14:45,2,7.664,ACTIVE,219.61,363.69,59.949,1437849903,"201051344000438","174011321042388",26.62,48.50,0,337.24,413.89,206.5,197.4,0.963,194908.5,194908.5,7912,0,0,0,L,1122011218,0,124.72,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849925,294239.00
07/25/2015 14:45,2,7.695,ACTIVE,219.84,362.49,59.975,1437849903,"201051344001135","174011321042388",26.84,46.00,0,337.24,413.89,209.2,200.0,0.941,186315.7,186315.7,7897,0,0,0,L,1122011218,0,124.49,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849926,294240.00
07/25/2015 14:45,2,7.561,ACTIVE,219.16,362.79,59.959,1437849903,"201051344000417","174011321042388",26.70,50.80,0,336.94,408.78,204.5,195.5,0.959,190277.2,190277.2,7912,0,0,0,L,1122011218,0,124.04,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849927,294241.00
07/25/2015 14:45,2,7.688,ACTIVE,218.93,362.79,59.981,1437849903,"201051344000594","174011321042388",27.06,52.50,0,335.44,409.68,210.6,201.3,0.972,191381.6,191381.6,7922,0,0,0,L,1122011218,0,124.27,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849928,294242.00
07/25/2015 14:45,2,7.408,ACTIVE,217.35,353.77,59.965,1437849903,"274151322000083","174011321042388",26.28,65.70,0,331.53,391.34,197.0,188.3,0.778,473506.3,473506.3,9219,0,0,0,L,1151911521,0,125.17,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849929,294243.00
07/25/2015 14:45,2,7.842,ACTIVE,220.29,362.19,59.954,1437849903,"201051344000585","174011321042388",27.06,46.00,0,336.64,415.39,214.8,205.4,0.986,190618.2,190618.2,7913,0,0,0,L,1122011218,0,124.27,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849930,294244.00
07/25/2015 14:45,2,7.371,ACTIVE,217.80,377.52,59.928,1437849903,"274151322000054","174011321042388",26.34,58.50,0,336.04,392.55,196.4,187.7,0.751,468418.1,468418.1,8788,0,0,0,L,1151911521,0,125.85,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849931,294245.00
07/25/2015 14:45,2,7.762,ACTIVE,220.06,363.09,59.970,1437849903,"201051344001203","174011321042388",27.17,47.50,0,337.84,415.99,213.7,204.3,0.999,191624.1,191624.1,7923,0,0,0,L,1122011218,0,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849932,294246.00
07/25/2015 14:45,2,7.703,ACTIVE,218.71,361.59,59.954,1437849903,"201051344000646","174011321042388",26.82,47.50,0,332.13,410.58,209.2,199.9,0.977,188374.3,188374.3,7907,0,0,0,L,1122011218,0,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849933,294247.00
07/25/2015 14:45,2,4.982,ACTIVE,218.93,409.68,59.959,1437849903,"274151322000068","174011321042388",36.72,59.30,0,376.31,443.94,185.4,177.0,0.694,374497.4,374497.4,8923,0,0,0,L,1151911521,0,126.30,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849934,294248.00
07/25/2015 14:45,2,7.783,ACTIVE,218.71,378.42,59.954,1437849903,"274151322000076","174011321042388",26.74,64.80,0,337.54,399.16,210.7,201.4,0.818,499970.3,499970.3,9194,0,0,0,L,1151911521,0,125.62,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849935,294249.00
07/25/2015 14:45,1,4.551,ACTIVE,218.3,371.19,60.03,1437849903,"033051125000132","174011321042388",32.07,45,0.636,317.73,377.94,145.2,137.8,0.638,50041.400000036,50076.5,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849936,294250.00
07/25/2015 14:45,1,5.159,ACTIVE,217.7,324.30,60.00,1437849903,"033051125000150","174011321042388",37.38,45,0.855,314.60,391.69,191.9,184.9,0.833,66887.400000012,66934.400000012,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849937,294251.00
07/25/2015 14:45,2,7.711,ACTIVE,218.71,361.59,59.991,1437849903,"201051344000890","174011321042388",26.84,50.80,0,333.63,409.68,209.5,200.3,0.955,192864.4,192864.4,7920,0,0,0,L,1122011218,0,124.49,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849938,294252.00
07/25/2015 14:45,2,7.766,ACTIVE,220.52,366.40,59.959,1437849903,"201051344000900","174011321042388",27.79,39.80,0,336.04,417.19,218.4,208.9,0.981,193440.5,193440.5,7938,0,0,0,L,1122011218,0,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849939,294253.00
07/25/2015 14:45,2,7.738,ACTIVE,219.61,363.69,59.949,1437849903,"201051344000633","174011321042388",26.82,47.50,0,336.34,415.09,210.1,200.9,0.972,182691.0,182691.0,7936,0,0,0,L,1122011218,0,124.72,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849940,294254.00
07/25/2015 14:45,1,7.133,ACTIVE,218.4,346.13,60.03,1437849903,"040051121000185","174011321042388",23.70,47,0.745,316.83,385.26,168.2,162.0,0.737,58541.299999999,58582.499999999,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849942,294255.00
07/25/2015 14:45,2,7.643,ACTIVE,221.19,366.70,59.959,1437849903,"201051344000983","174011321042388",27.67,42.00,0,335.44,416.29,214.0,204.6,0.990,190371.5,190371.5,7933,0,0,0,L,1122011218,0,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849943,294256.00
07/25/2015 14:45,2,7.740,ACTIVE,219.84,362.79,59.986,1437849903,"201051344000917","174011321042388",26.86,45.30,0,337.24,415.69,210.6,201.3,0.994,193365.5,193365.5,7935,0,0,0,L,1122011218,0,124.27,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849943,294257.00
07/25/2015 14:45,1,6.871,ALERT,217.4,349.83,60.03,1437849903,"040051121000116","174011321042388",24.24,43,0.732,315.96,383.49,165.8,158.1,0.729,58784.200000024,58824.600000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437849945,294258.00
07/25/2015 14:45,1,4.459,ACTIVE,218.4,354.54,60.00,1437849903,"033051125000135","174011321042388",31.91,43,0.625,318.59,377.81,141.6,136.2,0.623,49743.50000001,49778.20000001,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849946,294259.00
07/25/2015 14:45,2,7.525,ACTIVE,220.52,363.69,59.965,1437849903,"201051344000648","174011321042388",27.35,42.30,0,336.34,415.99,208.2,199.1,0.955,188852.7,188852.7,7929,0,0,0,L,1122011218,0,124.49,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849947,294260.00
07/25/2015 14:45,2,7.635,ACTIVE,220.06,365.49,59.965,1437849903,"201051344001093","174011321042388",27.12,45.80,0,336.94,415.99,209.6,200.3,0.955,191547.0,191547.0,7924,0,0,0,L,1122011218,0,124.72,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849948,294261.00
07/25/2015 14:45,2,7.686,ACTIVE,220.74,362.19,59.954,1437849903,"201051344000645","174011321042388",27.15,42.80,0,336.34,415.39,211.2,201.9,0.950,189614.6,189614.6,7935,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849949,294262.00
07/25/2015 14:45,2,7.277,ACTIVE,217.80,351.97,59.954,1437849903,"274151322000085","174011321042388",26.86,59.50,0,336.94,395.55,198.0,189.2,0.751,470891.7,470891.7,9201,0,0,0,L,1151911521,0,125.85,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849950,294263.00
07/25/2015 14:45,2,7.781,ACTIVE,220.06,362.79,59.965,1437849903,"201051344000651","174011321042388",26.50,45.50,0,336.04,414.79,208.6,199.4,0.915,188928.0,188928.0,7916,0,0,0,L,1122011218,0,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849951,294264.00
07/25/2015 14:45,2,7.736,ACTIVE,219.84,362.79,59.991,1437849903,"201051344000867","174011321042388",26.96,44.30,0,337.84,412.98,211.0,201.7,0.959,181484.2,181484.2,7937,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849952,294265.00
07/25/2015 14:45,1,7.094,ACTIVE,217.9,366.47,60.03,1437849903,"040051121000095","174011321042388",21.50,42,0.671,315.83,379.48,151.7,145.7,0.665,56595.5,56632.5,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849953,294266.00
07/25/2015 14:45,2,7.637,ACTIVE,218.48,360.99,59.959,1437849903,"201051344001230","174011321042388",27.12,47.50,0,328.82,409.08,209.6,200.4,0.990,192528.8,192528.8,7945,0,0,0,L,1122011218,0,124.04,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849954,294267.00
07/25/2015 14:45,2,7.590,ACTIVE,220.97,365.19,59.944,1437849903,"201051344000576","174011321042388",27.59,40.40,0,334.84,414.49,212.0,202.7,0.955,188789.1,188789.1,7948,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849955,294268.00
07/25/2015 14:45,2,7.686,ACTIVE,221.19,363.99,59.949,1437849903,"201051344000579","174011321042388",26.90,47.00,0,335.74,414.19,209.3,200.1,0.999,195540.2,195540.2,7912,0,0,0,L,1122011218,0,124.94,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437849956,294269.00
07/25/2015 15:00,2,6.812,ACTIVE,218.48,358.58,59.954,1437850805,"201051344000955","174011321042388",26.76,47.50,0,330.93,406.97,184.6,176.2,0.875,194413.8,194413.8,7927,0,0,0,L,1122011218,0,123.59,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850806,294270.00
07/25/2015 15:00,1,6.432,ACTIVE,217.3,358.06,60.03,1437850805,"040051121000195","174011321042388",23.62,47,0.666,315.92,383.15,151.1,144.0,0.659,61534.899999988,61575.300000024,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850807,294271.00
07/25/2015 15:00,2,6.803,ACTIVE,217.13,350.17,59.933,1437850805,"274151322000095","174011321042388",27.02,61.70,0,330.33,393.75,186.0,177.6,0.689,494046.8,494046.8,8825,0,0,0,L,1151911521,0,125.62,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850808,294272.00
07/25/2015 15:00,2,6.775,ACTIVE,218.93,361.29,59.970,1437850805,"201051344000868","174011321042388",27.43,40.00,0,334.54,413.59,188.3,179.8,0.849,180944.5,180944.5,7931,0,0,0,L,1122011218,0,124.27,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850809,294273.00
07/25/2015 15:00,2,6.717,ACTIVE,220.74,361.59,59.965,1437850805,"201051344000853","174011321042388",27.69,40.40,0,335.44,414.19,188.2,179.8,0.879,187304.0,187304.0,7934,0,0,0,L,1122011218,0,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850810,294274.00
07/25/2015 15:00,2,6.633,ACTIVE,219.39,360.69,59.959,1437850805,"201051344000582","174011321042388",26.84,45.00,0,336.34,413.89,180.2,172.0,0.831,187013.2,187013.2,7913,0,0,0,L,1122011218,0,124.27,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850811,294275.00
07/25/2015 15:00,1,5.998,ACTIVE,218.2,368.71,60.03,1437850805,"040051121000097","174011321042388",24.08,45,0.638,316.62,383.98,143.7,138.5,0.637,59899.500000012,59939.900000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850812,294276.00
07/25/2015 15:00,2,6.547,ACTIVE,220.29,360.69,59.965,1437850805,"201051344000469","174011321042388",27.69,38.60,0,335.44,414.79,183.6,175.3,0.871,182575.8,182575.8,7926,0,0,0,L,1122011218,0,124.49,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850813,294277.00
07/25/2015 15:00,2,6.684,ACTIVE,220.06,361.29,59.965,1437850805,"201051344000988","174011321042388",26.92,41.80,0,334.24,412.98,182.1,173.8,0.844,181924.9,181924.9,7915,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850814,294278.00
07/25/2015 15:00,2,6.596,ACTIVE,220.06,360.38,59.959,1437850805,"201051344001158","174011321042388",26.84,43.00,0,336.04,412.68,179.1,171.0,0.835,187813.6,187813.6,7915,0,0,0,L,1122011218,0,124.27,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850815,294279.00
07/25/2015 15:00,2,6.637,ACTIVE,218.93,358.88,59.959,1437850805,"201051344001025","174011321042388",27.06,47.30,0,335.14,413.89,181.9,173.7,0.813,191786.1,191786.1,7915,0,0,0,L,1122011218,0,123.81,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850816,294280.00
07/25/2015 15:00,1,4.392,ACTIVE,217.6,358.14,60.00,1437850805,"033051125000118","174011321042388",37.44,46,0.724,311.89,391.93,163.6,156.7,0.713,66812.400000012,66858.299999988,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850818,294281.00
07/25/2015 15:00,2,6.590,ACTIVE,219.61,360.38,59.970,1437850805,"201051344000569","174011321042388",27.37,41.50,0,335.14,414.19,182.7,174.4,0.849,195111.7,195111.7,7935,0,0,0,L,1122011218,0,124.27,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850819,294282.00
07/25/2015 15:00,2,4.172,ACTIVE,217.35,400.66,59.965,1437850805,"274151322000094","174011321042388",36.94,58.00,0,376.01,443.34,156.8,149.4,0.610,375363.1,375363.1,9318,0,0,0,L,1151911521,0,124.94,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850820,294283.00
07/25/2015 15:00,1,5.998,ACTIVE,217.5,338.24,60.03,1437850805,"040051121000068","174011321042388",21.92,43,0.578,318.27,378.65,130.8,124.9,0.587,56466.3,56503.2,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850821,294284.00
07/25/2015 15:00,2,6.518,ACTIVE,219.84,359.18,59.965,1437850805,"201051344000458","174011321042388",27.19,42.30,0,336.34,414.19,179.6,171.4,0.853,190888.6,190888.6,7923,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850822,294285.00
07/25/2015 15:00,2,6.215,ACTIVE,216.90,355.88,59.954,1437850805,"274151322000087","174011321042388",24.57,90.50,0,330.93,387.14,154.7,147.4,0.592,446589.8,446589.8,8781,0,0,0,L,1151911521,0,125.62,123.81,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850823,294286.00
07/25/2015 15:00,2,6.164,ACTIVE,217.35,357.98,59.959,1437850805,"274151322000052","174011321042388",26.56,65.00,0,331.23,394.65,165.7,158.0,0.632,477538.2,477538.2,9191,0,0,0,L,1151911521,0,125.17,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850823,294287.00
07/25/2015 15:00,2,6.463,ACTIVE,218.03,358.58,59.970,1437850805,"201051344001145","174011321042388",27.14,44.80,0,330.93,411.78,177.6,169.5,0.809,196036.7,196036.7,7936,0,0,0,L,1122011218,0,123.81,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850824,294288.00
07/25/2015 15:00,2,6.365,ACTIVE,217.58,357.38,59.975,1437850805,"201051344000685","174011321042388",27.25,45.80,0,330.33,406.97,175.7,167.7,0.853,194902.9,194902.9,7937,0,0,0,L,1122011218,0,124.27,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850825,294289.00
07/25/2015 15:00,2,6.104,ACTIVE,217.13,349.86,59.981,1437850805,"274151322000088","174011321042388",26.20,58.50,0,331.53,390.14,161.8,154.3,0.619,457947.5,457947.5,8798,0,0,0,L,1151911521,0,125.85,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850826,294290.00
07/25/2015 15:00,2,6.314,ACTIVE,218.48,359.18,59.959,1437850805,"201051344000438","174011321042388",26.80,48.30,0,331.53,412.08,171.4,163.5,0.809,194957.4,194957.4,7913,0,0,0,L,1122011218,0,124.27,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850827,294291.00
07/25/2015 15:00,2,6.404,ACTIVE,218.48,356.78,59.959,1437850805,"201051344001135","174011321042388",26.86,45.50,0,332.73,411.78,174.1,166.1,0.795,186365.3,186365.3,7898,0,0,0,L,1122011218,0,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850828,294292.00
07/25/2015 15:00,2,6.270,ACTIVE,218.03,357.38,59.959,1437850805,"201051344000417","174011321042388",26.82,50.40,0,331.53,409.98,170.3,162.4,0.800,190325.6,190325.6,7913,0,0,0,L,1122011218,0,123.59,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850829,294293.00
07/25/2015 15:00,2,6.348,ACTIVE,217.80,355.58,59.959,1437850805,"201051344000594","174011321042388",27.00,52.00,0,329.73,408.48,173.5,165.5,0.809,191431.6,191431.6,7923,0,0,0,L,1122011218,0,123.81,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850830,294294.00
07/25/2015 15:00,2,6.070,ACTIVE,216.45,350.47,59.965,1437850805,"274151322000083","174011321042388",26.46,64.50,0,330.93,390.14,162.6,155.0,0.650,473553.0,473553.0,9220,0,0,0,L,1151911521,0,124.94,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850831,294295.00
07/25/2015 15:00,2,6.443,ACTIVE,218.71,358.58,59.965,1437850805,"201051344000585","174011321042388",27.10,46.00,0,337.24,413.29,176.8,168.7,0.826,190669.1,190669.1,7914,0,0,0,L,1122011218,0,123.59,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850832,294296.00
07/25/2015 15:00,2,6.137,ACTIVE,217.35,362.49,59.970,1437850805,"274151322000054","174011321042388",26.46,57.70,0,330.93,391.64,164.3,156.6,0.628,468464.4,468464.4,8789,0,0,0,L,1151911521,0,125.85,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850833,294297.00
07/25/2015 15:00,2,6.412,ACTIVE,218.93,358.88,59.970,1437850805,"201051344001203","174011321042388",27.49,47.30,0,336.64,413.89,178.6,170.5,0.844,191674.5,191674.5,7924,0,0,0,L,1122011218,0,124.49,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850834,294298.00
07/25/2015 15:00,2,6.371,ACTIVE,217.80,357.38,59.970,1437850805,"201051344000646","174011321042388",27.25,47.00,0,329.13,408.18,175.8,167.7,0.822,188423.7,188423.7,7908,0,0,0,L,1122011218,0,123.81,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850835,294299.00
07/25/2015 15:00,2,4.213,ACTIVE,218.26,394.95,59.965,1437850805,"274151322000068","174011321042388",36.44,59.30,0,376.92,443.64,155.4,148.1,0.588,374541.0,374541.0,8924,0,0,0,L,1151911521,0,126.07,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850836,294300.00
07/25/2015 15:00,2,6.521,ACTIVE,218.03,373.01,59.970,1437850805,"274151322000076","174011321042388",27.27,63.00,0,333.03,397.66,180.2,172.0,0.694,500020.1,500020.1,9195,0,0,0,L,1151911521,0,125.62,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850837,294301.00
07/25/2015 15:00,1,3.928,ACTIVE,218.0,332.78,60.03,1437850805,"033051125000132","174011321042388",32.31,44,0.550,317.59,375.92,126.3,119.6,0.561,50076.5,50110.600000024,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850838,294302.00
07/25/2015 15:00,1,4.486,ACTIVE,217.5,343.12,60.00,1437850805,"033051125000150","174011321042388",37.21,44,0.740,314.90,389.53,166.1,159.6,0.734,66934.400000012,66980.100000012,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850839,294303.00
07/25/2015 15:00,2,6.736,ACTIVE,218.03,357.68,59.959,1437850805,"201051344000890","174011321042388",26.78,50.20,0,330.33,407.87,182.6,174.3,0.844,192913.8,192913.8,7921,0,0,0,L,1122011218,0,124.04,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850840,294304.00
07/25/2015 15:00,2,6.766,ACTIVE,219.84,361.59,59.970,1437850805,"201051344000900","174011321042388",27.57,39.50,0,336.04,415.09,188.8,180.3,0.857,193491.9,193491.9,7939,0,0,0,L,1122011218,0,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850841,294305.00
07/25/2015 15:00,2,6.629,ACTIVE,218.93,359.18,59.965,1437850805,"201051344000633","174011321042388",27.10,46.80,0,336.34,412.68,181.9,173.6,0.857,182740.7,182740.7,7937,0,0,0,L,1122011218,0,124.27,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850842,294306.00
07/25/2015 15:00,1,6.132,ACTIVE,217.9,355.78,60.03,1437850805,"040051121000185","174011321042388",23.75,46,0.642,317.33,383.09,144.9,139.2,0.645,58582.499999999,58622.499999999,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850843,294307.00
07/25/2015 15:00,2,6.615,ACTIVE,220.06,360.69,60.007,1437850805,"201051344000983","174011321042388",27.71,41.30,0,336.04,414.79,185.6,177.2,0.866,190422.3,190422.3,7934,0,0,0,L,1122011218,0,124.72,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850844,294308.00
07/25/2015 15:00,2,6.639,ACTIVE,219.16,360.69,59.975,1437850805,"201051344000917","174011321042388",27.23,44.50,0,333.93,413.59,183.0,174.7,0.862,193415.5,193415.5,7936,0,0,0,L,1122011218,0,124.04,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850845,294309.00
07/25/2015 15:00,1,5.969,ACTIVE,216.9,369.30,60.03,1437850805,"040051121000116","174011321042388",24.52,42,0.643,316.39,382.45,145.6,138.7,0.648,58824.600000024,58864.000000024,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850847,294310.00
07/25/2015 15:00,1,3.922,ACTIVE,218.0,364.88,60.00,1437850805,"033051125000135","174011321042388",32.20,43,0.554,315.66,376.69,125.6,120.0,0.560,49778.20000001,49811.80000001,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850848,294311.00
07/25/2015 15:00,2,6.564,ACTIVE,219.84,361.29,59.965,1437850805,"201051344000648","174011321042388",27.83,42.30,0,336.94,413.89,185.0,176.7,0.857,188902.2,188902.2,7930,0,0,0,L,1122011218,0,124.27,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850849,294312.00
07/25/2015 15:00,2,6.688,ACTIVE,219.39,360.38,60.002,1437850805,"201051344001093","174011321042388",27.67,45.30,0,337.24,413.59,187.4,179.0,0.853,191596.7,191596.7,7925,0,0,0,L,1122011218,0,124.27,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850850,294313.00
07/25/2015 15:00,2,6.781,ACTIVE,220.06,360.38,59.970,1437850805,"201051344000645","174011321042388",27.41,41.80,0,336.94,413.29,188.1,179.6,0.849,189664.7,189664.7,7936,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850851,294314.00
07/25/2015 15:00,2,6.572,ACTIVE,217.80,362.49,59.965,1437850805,"274151322000085","174011321042388",26.84,58.50,0,332.13,391.94,178.4,170.2,0.672,470938.6,470938.6,9202,0,0,0,L,1151911521,0,126.30,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850851,294315.00
07/25/2015 15:00,2,6.926,ACTIVE,219.84,360.99,59.965,1437850805,"201051344000651","174011321042388",27.00,45.00,0,336.94,412.98,189.5,180.9,0.857,188977.5,188977.5,7917,0,0,0,L,1122011218,0,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850852,294316.00
07/25/2015 15:00,2,6.984,ACTIVE,219.61,359.78,59.970,1437850805,"201051344000867","174011321042388",27.47,43.40,0,332.43,411.78,194.3,185.6,0.884,181534.2,181534.2,7938,0,0,0,L,1122011218,0,124.72,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850853,294317.00
07/25/2015 15:00,1,6.616,ACTIVE,217.7,363.56,60.03,1437850805,"040051121000095","174011321042388",21.68,42,0.632,316.15,377.91,142.7,136.7,0.627,56632.5,56668.5,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850855,294318.00
07/25/2015 15:00,2,7.160,ACTIVE,218.48,359.78,59.959,1437850805,"201051344001230","174011321042388",27.27,47.00,0,329.73,407.57,197.7,188.9,0.928,192578.4,192578.4,7946,0,0,0,L,1122011218,0,124.04,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850856,294319.00
07/25/2015 15:00,2,7.264,ACTIVE,220.74,366.40,59.981,1437850805,"201051344000576","174011321042388",27.35,40.00,0,334.54,413.89,201.1,192.2,0.906,188839.3,188839.3,7949,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850857,294320.00
07/25/2015 15:00,2,7.354,ACTIVE,221.19,365.80,59.970,1437850805,"201051344000579","174011321042388",26.84,46.80,0,336.34,412.68,199.9,191.1,0.919,195589.8,195589.8,7913,0,0,0,L,1122011218,0,125.17,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437850857,294321.00
07/25/2015 15:15,2,7.625,ACTIVE,218.71,360.69,59.970,1437851704,"201051344000955","174011321042388",26.98,46.80,0,331.83,406.97,208.4,199.3,0.977,194462.1,194462.1,7928,0,0,0,L,1122011218,0,123.59,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851705,294322.00
07/25/2015 15:15,1,7.282,ACTIVE,217.7,333.31,60.03,1437851704,"040051121000195","174011321042388",23.83,46,0.762,315.65,383.90,172.7,164.7,0.754,61575.300000024,61615.099999976,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851706,294323.00
07/25/2015 15:15,2,7.787,ACTIVE,217.13,352.27,59.981,1437851704,"274151322000095","174011321042388",27.06,61.30,0,330.93,394.35,213.2,203.9,0.800,494096.3,494096.3,8826,0,0,0,L,1151911521,0,125.85,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851707,294324.00
07/25/2015 15:15,2,7.838,ACTIVE,219.61,363.09,59.981,1437851704,"201051344000868","174011321042388",26.96,40.20,0,332.13,413.89,214.1,204.7,0.968,180994.2,180994.2,7932,0,0,0,L,1122011218,0,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851708,294325.00
07/25/2015 15:15,2,7.666,ACTIVE,221.42,364.59,59.986,1437851704,"201051344000853","174011321042388",27.85,40.40,0,336.04,413.59,216.1,206.6,1.003,187354.1,187354.1,7935,0,0,0,L,1122011218,0,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851709,294326.00
07/25/2015 15:15,2,7.758,ACTIVE,220.06,363.99,60.018,1437851704,"201051344000582","174011321042388",26.68,44.00,0,331.23,414.19,209.6,200.3,0.972,187061.9,187061.9,7914,0,0,0,L,1122011218,0,124.49,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851710,294327.00
07/25/2015 15:15,1,7.103,ACTIVE,218.0,368.03,60.00,1437851704,"040051121000097","174011321042388",24.09,45,0.754,317.09,384.00,170.3,163.2,0.742,59939.900000012,59979.700000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851711,294328.00
07/25/2015 15:15,2,7.627,ACTIVE,220.74,366.40,59.986,1437851704,"201051344000469","174011321042388",27.79,38.20,0,335.74,414.19,214.6,205.2,0.990,182625.8,182625.8,7927,0,0,0,L,1122011218,0,124.49,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851712,294329.00
07/25/2015 15:15,2,7.719,ACTIVE,220.97,366.70,59.991,1437851704,"201051344000988","174011321042388",27.10,41.00,0,334.54,412.68,211.8,202.5,0.968,181974.3,181974.3,7916,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851713,294330.00
07/25/2015 15:15,2,7.688,ACTIVE,220.97,365.49,59.991,1437851704,"201051344001158","174011321042388",26.80,42.80,0,336.34,412.08,208.7,199.5,0.986,187862.3,187862.3,7916,0,0,0,L,1122011218,0,124.94,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851714,294331.00
07/25/2015 15:15,2,7.555,ACTIVE,219.61,363.09,59.986,1437851704,"201051344001025","174011321042388",27.79,47.00,0,331.53,414.79,212.7,203.4,0.950,191836.0,191836.0,7916,0,0,0,L,1122011218,0,124.27,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851714,294332.00
07/25/2015 15:15,1,5.155,ACTIVE,217.4,356.16,60.03,1437851704,"033051125000118","174011321042388",37.61,45,0.854,312.89,391.91,192.9,184.3,0.839,66858.299999988,66903.400000012,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851716,294333.00
07/25/2015 15:15,2,7.514,ACTIVE,220.52,367.30,59.970,1437851704,"201051344000569","174011321042388",27.87,41.50,0,334.84,414.49,212.1,202.7,0.994,195161.7,195161.7,7936,0,0,0,L,1122011218,0,124.49,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851717,294334.00
07/25/2015 15:15,2,4.869,ACTIVE,217.58,408.18,59.981,1437851704,"274151322000094","174011321042388",37.15,57.30,0,376.31,444.85,184.0,175.6,0.707,375406.3,375406.3,9319,0,0,0,L,1151911521,0,125.17,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851718,294335.00
07/25/2015 15:15,1,7.027,ACTIVE,217.9,352.34,60.03,1437851704,"040051121000068","174011321042388",21.82,43,0.677,317.74,379.08,152.5,146.6,0.670,56503.2,56539.5,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851719,294336.00
07/25/2015 15:15,2,7.414,ACTIVE,220.74,363.39,59.981,1437851704,"201051344000458","174011321042388",27.71,42.50,0,335.74,414.19,208.3,199.1,0.981,190938.3,190938.3,7924,0,0,0,L,1122011218,0,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851720,294337.00
07/25/2015 15:15,2,7.197,ACTIVE,217.13,373.01,59.981,1437851704,"274151322000087","174011321042388",24.65,91.00,0,332.13,387.74,179.6,171.4,0.681,446632.6,446632.6,8782,0,0,0,L,1151911521,0,125.40,123.81,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851721,294338.00
07/25/2015 15:15,2,7.211,ACTIVE,217.35,361.89,59.975,1437851704,"274151322000052","174011321042388",26.42,64.30,0,331.83,394.95,193.0,184.4,0.734,477584.1,477584.1,9192,0,0,0,L,1151911521,0,124.94,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851722,294339.00
07/25/2015 15:15,2,7.604,ACTIVE,218.48,361.89,59.981,1437851704,"201051344001145","174011321042388",26.94,44.80,0,331.83,412.68,207.4,198.3,0.941,196086.0,196086.0,7937,0,0,0,L,1122011218,0,123.81,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851723,294340.00
07/25/2015 15:15,2,7.578,ACTIVE,218.48,360.38,59.996,1437851704,"201051344000685","174011321042388",27.00,45.00,0,330.33,408.78,207.1,198.0,1.003,194952.0,194952.0,7938,0,0,0,L,1122011218,0,124.49,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851724,294341.00
07/25/2015 15:15,2,7.172,ACTIVE,217.58,349.56,59.970,1437851704,"274151322000088","174011321042388",26.30,57.30,0,331.53,394.05,190.9,182.3,0.716,457992.8,457992.8,8799,0,0,0,L,1151911521,0,126.07,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851725,294342.00
07/25/2015 15:15,2,7.514,ACTIVE,219.16,362.49,59.986,1437851704,"201051344000438","174011321042388",26.86,47.30,0,332.73,412.08,204.4,195.3,0.946,195005.8,195005.8,7914,0,0,0,L,1122011218,0,124.49,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851726,294343.00
07/25/2015 15:15,2,7.535,ALERT,219.61,362.49,59.981,1437851704,"201051344001135","174011321042388",27.15,44.50,0,303.58,412.38,207.2,198.1,0.928,186414.1,186414.1,7899,0,0,0,L,1122011218,0,124.49,127.20,0002,42,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851728,294344.00
07/25/2015 15:15,2,7.395,ACTIVE,218.48,361.89,59.986,1437851704,"201051344000417","174011321042388",26.96,49.80,0,331.53,410.58,201.8,192.9,0.946,190373.6,190373.6,7914,0,0,0,L,1122011218,0,123.81,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851729,294345.00
07/25/2015 15:15,2,7.598,ACTIVE,218.26,361.59,59.981,1437851704,"201051344000594","174011321042388",27.12,50.80,0,330.63,409.38,208.7,199.5,0.959,191481.0,191481.0,7924,0,0,0,L,1122011218,0,123.81,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851730,294346.00
07/25/2015 15:15,2,7.291,ACTIVE,217.13,364.29,59.970,1437851704,"274151322000083","174011321042388",26.56,63.30,0,331.23,390.74,195.9,187.1,0.773,473599.3,473599.3,9221,0,0,0,L,1151911521,0,125.40,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851731,294347.00
07/25/2015 15:15,2,7.678,ACTIVE,219.61,363.39,59.949,1437851704,"201051344000585","174011321042388",27.41,45.30,0,333.93,413.59,213.1,203.8,0.986,190719.5,190719.5,7915,0,0,0,L,1122011218,0,124.04,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851732,294348.00
07/25/2015 15:15,2,7.229,ACTIVE,217.58,373.01,59.986,1437851704,"274151322000054","174011321042388",26.46,58.00,0,330.33,391.94,193.5,184.9,0.734,468510.4,468510.4,8790,0,0,0,L,1151911521,0,125.62,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851733,294349.00
07/25/2015 15:15,2,7.594,ACTIVE,219.61,363.09,59.970,1437851704,"201051344001203","174011321042388",27.27,46.40,0,333.63,414.19,209.8,200.6,0.981,191724.4,191724.4,7925,0,0,0,L,1122011218,0,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851734,294350.00
07/25/2015 15:15,2,7.475,ACTIVE,218.26,360.99,59.970,1437851704,"201051344000646","174011321042388",27.23,46.60,0,330.33,408.48,206.3,197.2,0.959,188472.8,188472.8,7909,0,0,0,L,1122011218,0,124.04,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851734,294351.00
07/25/2015 15:15,2,4.898,ACTIVE,218.26,412.38,59.975,1437851704,"274151322000068","174011321042388",36.76,59.00,0,378.72,443.34,180.9,172.7,0.689,374584.2,374584.2,8925,0,0,0,L,1151911521,0,126.07,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851736,294352.00
07/25/2015 15:15,2,7.656,ACTIVE,218.03,368.80,59.981,1437851704,"274151322000076","174011321042388",26.92,63.00,0,332.73,398.26,208.6,199.4,0.800,500069.7,500069.7,9196,0,0,0,L,1151911521,0,125.85,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851736,294353.00
07/25/2015 15:15,1,4.501,ACTIVE,217.7,327.46,60.03,1437851704,"033051125000132","174011321042388",32.16,44,0.631,318.05,376.41,144.1,136.8,0.632,50110.600000024,50144.600000024,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851738,294354.00
07/25/2015 15:15,1,5.078,ACTIVE,217.7,322.28,60.03,1437851704,"033051125000150","174011321042388",37.61,44,0.849,314.69,390.40,190.0,183.3,0.831,66980.100000012,67025.600000012,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851739,294355.00
07/25/2015 15:15,2,7.586,ACTIVE,218.26,360.38,59.986,1437851704,"201051344000890","174011321042388",26.98,49.80,0,331.53,407.87,207.2,198.1,0.950,192962.9,192962.9,7922,0,0,0,L,1122011218,0,124.04,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851740,294356.00
07/25/2015 15:15,2,7.605,ACTIVE,220.06,365.49,60.012,1437851704,"201051344000900","174011321042388",27.95,40.00,0,332.13,415.09,215.3,205.9,0.968,193542.9,193542.9,7940,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851741,294357.00
07/25/2015 15:15,2,7.668,ACTIVE,219.39,363.69,59.986,1437851704,"201051344000633","174011321042388",26.80,46.60,0,331.83,412.98,208.0,198.9,0.972,182789.9,182789.9,7938,0,0,0,L,1122011218,0,124.49,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851742,294358.00
07/25/2015 15:15,1,7.078,ACTIVE,218.0,327.06,60.03,1437851704,"040051121000185","174011321042388",23.82,46,0.745,316.69,383.62,167.8,161.5,0.737,58622.499999999,58662.299999999,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851743,294359.00
07/25/2015 15:15,2,7.711,ALERT,220.74,364.89,59.986,1437851704,"201051344000983","174011321042388",27.39,40.80,0,308.09,414.79,213.8,204.4,0.990,190472.5,190472.5,7935,0,0,0,L,1122011218,0,124.94,127.43,0002,38,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851745,294360.00
07/25/2015 15:15,2,7.686,ACTIVE,219.61,363.69,59.996,1437851704,"201051344000917","174011321042388",27.17,44.80,0,332.13,413.89,211.6,202.3,0.999,193465.3,193465.3,7937,0,0,0,L,1122011218,0,124.27,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851746,294361.00
07/25/2015 15:15,1,6.804,ACTIVE,217.2,374.51,60.00,1437851704,"040051121000116","174011321042388",24.59,42,0.738,316.08,382.09,166.5,158.9,0.733,58864.000000024,58903.100000024,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851747,294362.00
07/25/2015 15:15,1,4.412,ACTIVE,218.2,323.88,60.03,1437851704,"033051125000135","174011321042388",32.19,43,0.623,318.33,377.40,141.3,135.2,0.629,49811.80000001,49845.40000001,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851748,294363.00
07/25/2015 15:15,2,7.504,ACTIVE,220.06,363.99,59.991,1437851704,"201051344000648","174011321042388",27.23,41.30,0,336.64,413.89,206.9,197.8,0.959,188951.4,188951.4,7931,0,0,0,L,1122011218,0,124.27,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851749,294364.00
07/25/2015 15:15,2,7.445,ALERT,219.84,363.99,59.986,1437851704,"201051344001093","174011321042388",27.49,44.50,0,299.97,413.59,207.3,198.2,0.941,191645.9,191645.9,7926,0,0,0,L,1122011218,0,124.49,127.20,0002,43,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851751,294365.00
07/25/2015 15:15,2,7.598,ACTIVE,220.52,363.69,59.986,1437851704,"201051344000645","174011321042388",27.31,41.80,0,315.60,441.54,210.1,200.9,0.955,189714.6,189714.6,7937,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851752,294366.00
07/25/2015 15:15,2,7.270,ACTIVE,218.03,367.90,60.002,1437851704,"274151322000085","174011321042388",26.86,58.00,0,332.43,392.25,197.7,188.9,0.751,470985.5,470985.5,9203,0,0,0,L,1151911521,0,126.30,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851753,294367.00
07/25/2015 15:15,2,7.631,ALERT,220.06,362.49,59.991,1437851704,"201051344000651","174011321042388",27.04,44.80,0,296.96,413.29,209.1,199.8,0.937,189026.8,189026.8,7918,0,0,0,L,1122011218,0,124.94,127.20,0002,40,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851755,294368.00
