ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 15:15,2,7.627,ACTIVE,219.61,361.89,59.949,1437851704,"201051344000867","174011321042388",27.17,43.40,0,333.03,412.08,209.9,200.7,0.946,181584.1,181584.1,7939,0,0,0,L,1122011218,0,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851756,294369.00
07/25/2015 15:15,1,7.022,ACTIVE,218.1,339.34,60.03,1437851704,"040051121000095","174011321042388",21.63,41,0.670,317.22,379.06,151.1,145.1,0.662,56668.5,56704.6,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851757,294370.00
07/25/2015 15:15,2,7.545,ACTIVE,218.26,359.78,59.986,1437851704,"201051344001230","174011321042388",27.31,46.80,0,329.43,407.27,208.8,199.6,0.977,192628.0,192628.0,7947,0,0,0,L,1122011218,0,124.04,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851758,294371.00
07/25/2015 15:15,2,7.580,ACTIVE,220.52,363.99,59.981,1437851704,"201051344000576","174011321042388",27.45,40.20,0,323.72,416.59,210.8,201.5,0.928,188889.4,188889.4,7950,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851759,294372.00
07/25/2015 15:15,2,7.537,ACTIVE,220.74,365.19,59.975,1437851704,"201051344000579","174011321042388",27.31,46.40,0,336.04,412.68,208.5,199.4,0.972,195639.4,195639.4,7914,0,0,0,L,1122011218,0,124.72,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437851760,294373.00
07/25/2015 15:30,2,5.975,ACTIVE,216.67,355.28,59.938,1437852603,"201051344000955","174011321042388",27.61,45.80,0,329.13,406.37,167.0,159.2,0.791,194504.3,194504.3,7929,0,0,0,L,1122011218,0,122.91,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852604,294374.00
07/25/2015 15:30,1,5.631,ALERT,216.4,324.38,60.03,1437852603,"040051121000195","174011321042388",24.55,44,0.609,316.23,382.27,137.6,131.4,0.611,61615.099999976,61649.7,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437852606,294375.00
07/25/2015 15:30,2,6.250,ACTIVE,216.00,366.40,59.949,1437852603,"274151322000095","174011321042388",27.51,57.70,0,330.93,393.45,174.1,166.1,0.658,494139.5,494139.5,8827,0,0,0,L,1151911521,0,124.94,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852607,294376.00
07/25/2015 15:30,2,6.236,ACTIVE,217.58,358.58,59.965,1437852603,"201051344000868","174011321042388",28.07,38.40,0,330.33,411.48,177.4,169.3,0.809,181037.6,181037.6,7933,0,0,0,L,1122011218,0,123.36,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852608,294377.00
07/25/2015 15:30,2,6.227,ACTIVE,219.39,361.29,59.959,1437852603,"201051344000853","174011321042388",28.59,39.00,0,333.33,412.68,180.3,172.1,0.849,187397.9,187397.9,7936,0,0,0,L,1122011218,0,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852609,294378.00
07/25/2015 15:30,2,6.236,ACTIVE,218.26,359.78,59.959,1437852603,"201051344000582","174011321042388",27.85,42.80,0,330.93,412.38,175.8,167.7,0.818,187104.3,187104.3,7915,0,0,0,L,1122011218,0,123.81,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852610,294379.00
07/25/2015 15:30,1,5.844,ACTIVE,216.8,368.47,60.00,1437852603,"040051121000097","174011321042388",24.61,43,0.637,316.56,382.95,143.1,137.7,0.638,59979.700000012,60014.300000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852611,294380.00
07/25/2015 15:30,2,6.256,ACTIVE,218.93,359.78,59.922,1437852603,"201051344000469","174011321042388",28.21,36.30,0,331.53,413.59,178.7,170.6,0.857,182669.4,182669.4,7928,0,0,0,L,1122011218,0,123.81,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852612,294381.00
07/25/2015 15:30,2,6.262,ACTIVE,218.93,360.38,59.959,1437852603,"201051344000988","174011321042388",28.09,39.80,0,332.13,412.08,178.0,169.9,0.813,182017.4,182017.4,7917,0,0,0,L,1122011218,0,123.81,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852613,294382.00
07/25/2015 15:30,2,6.238,ACTIVE,218.93,358.58,59.954,1437852603,"201051344001158","174011321042388",27.81,41.00,0,333.03,411.48,175.7,167.7,0.826,187904.9,187904.9,7917,0,0,0,L,1122011218,0,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852614,294383.00
07/25/2015 15:30,2,6.359,ACTIVE,217.80,357.68,59.954,1437852603,"201051344001025","174011321042388",27.75,45.50,0,330.63,412.08,178.7,170.6,0.795,191879.5,191879.5,7917,0,0,0,L,1122011218,0,123.36,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852615,294384.00
07/25/2015 15:30,1,4.257,ACTIVE,216.7,373.23,60.00,1437852603,"033051125000118","174011321042388",38.01,43,0.715,313.15,390.09,161.0,154.2,0.708,66903.400000012,66942.700000024,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852616,294385.00
07/25/2015 15:30,2,6.260,ACTIVE,218.48,358.88,59.959,1437852603,"201051344000569","174011321042388",28.33,40.00,0,331.83,413.59,179.6,171.4,0.840,195205.2,195205.2,7937,0,0,0,L,1122011218,0,123.59,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852617,294386.00
07/25/2015 15:30,2,4.037,ACTIVE,216.22,419.60,59.959,1437852603,"274151322000094","174011321042388",37.17,55.50,0,376.92,442.44,153.9,146.6,0.601,375443.7,375443.7,9320,0,0,0,L,1151911521,0,124.49,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852618,294387.00
07/25/2015 15:30,1,5.846,ACTIVE,216.4,342.22,60.00,1437852603,"040051121000068","174011321042388",22.45,42,0.580,318.02,377.85,130.6,125.1,0.585,56539.5,56571.2,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852619,294388.00
07/25/2015 15:30,2,6.281,ACTIVE,218.71,357.68,59.949,1437852603,"201051344000458","174011321042388",28.03,40.40,0,333.03,413.59,178.3,170.2,0.849,190981.6,190981.6,7925,0,0,0,L,1122011218,0,124.04,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852620,294389.00
07/25/2015 15:30,2,5.986,ACTIVE,216.00,354.07,59.949,1437852603,"274151322000087","174011321042388",25.60,86.50,0,331.83,386.83,155.2,147.9,0.579,446670.1,446670.1,8783,0,0,0,L,1151911521,0,124.72,123.36,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852621,294390.00
07/25/2015 15:30,2,5.996,ACTIVE,216.00,369.70,59.954,1437852603,"274151322000052","174011321042388",27.08,60.80,0,331.23,389.84,164.4,156.8,0.628,477624.1,477624.1,9193,0,0,0,L,1151911521,0,124.27,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852622,294391.00
07/25/2015 15:30,2,6.266,ACTIVE,216.90,357.68,59.959,1437852603,"201051344001145","174011321042388",27.89,43.40,0,331.53,407.87,177.1,169.0,0.791,196128.8,196128.8,7938,0,0,0,L,1122011218,0,123.14,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852623,294392.00
07/25/2015 15:30,2,6.375,ACTIVE,216.67,357.68,59.949,1437852603,"201051344000685","174011321042388",27.45,43.80,0,330.03,406.37,177.3,169.3,0.884,194994.6,194994.6,7939,0,0,0,L,1122011218,0,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852624,294393.00
07/25/2015 15:30,2,6.068,ACTIVE,216.22,351.67,59.949,1437852603,"274151322000088","174011321042388",26.88,54.80,0,331.83,389.24,165.1,157.4,0.628,458032.1,458032.1,8800,0,0,0,L,1151911521,0,125.62,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852625,294394.00
07/25/2015 15:30,2,6.406,ACTIVE,217.58,357.38,59.954,1437852603,"201051344000438","174011321042388",27.33,46.00,0,330.33,409.68,177.5,169.4,0.835,195047.8,195047.8,7915,0,0,0,L,1122011218,0,123.81,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852626,294395.00
07/25/2015 15:30,2,6.439,ACTIVE,217.58,358.28,59.933,1437852603,"201051344001135","174011321042388",27.63,43.60,0,329.73,410.58,180.1,171.9,0.822,186456.6,186456.6,7901,0,0,0,L,1122011218,0,123.59,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852627,294396.00
07/25/2015 15:30,2,6.363,ACTIVE,217.13,359.18,59.949,1437852603,"201051344000417","174011321042388",27.25,48.00,0,330.63,406.07,175.7,167.6,0.835,190415.1,190415.1,7915,0,0,0,L,1122011218,0,123.14,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852627,294397.00
07/25/2015 15:30,2,6.422,ACTIVE,216.90,360.38,59.938,1437852603,"201051344000594","174011321042388",27.55,49.00,0,328.52,406.97,179.3,171.1,0.844,191523.7,191523.7,7925,0,0,0,L,1122011218,0,123.36,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852628,294398.00
07/25/2015 15:30,2,6.094,ACTIVE,215.54,365.80,59.959,1437852603,"274151322000083","174011321042388",27.14,60.50,0,330.93,389.54,167.4,159.7,0.676,473639.5,473639.5,9222,0,0,0,L,1151911521,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852629,294399.00
07/25/2015 15:30,2,6.436,ACTIVE,218.03,357.98,59.928,1437852603,"201051344000585","174011321042388",27.75,43.40,0,331.53,412.98,180.9,172.7,0.844,190763.1,190763.1,7916,0,0,0,L,1122011218,0,123.36,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852630,294400.00
07/25/2015 15:30,2,6.016,ACTIVE,216.22,365.49,59.965,1437852603,"274151322000054","174011321042388",27.29,54.80,0,331.23,390.44,166.2,158.5,0.641,468550.2,468550.2,8791,0,0,0,L,1151911521,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852631,294401.00
07/25/2015 15:30,2,6.322,ACTIVE,218.03,357.98,59.954,1437852603,"201051344001203","174011321042388",28.13,45.00,0,332.73,412.08,180.1,171.9,0.849,191767.5,191767.5,7926,0,0,0,L,1122011218,0,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852632,294402.00
07/25/2015 15:30,2,6.338,ACTIVE,216.67,358.28,59.949,1437852603,"201051344000646","174011321042388",27.33,44.50,0,328.82,407.27,175.5,167.5,0.831,188515.1,188515.1,7910,0,0,0,L,1122011218,0,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852633,294403.00
07/25/2015 15:30,2,4.000,ACTIVE,216.90,409.98,59.975,1437852603,"274151322000068","174011321042388",37.83,56.50,0,377.52,441.24,153.7,146.4,0.583,374621.3,374621.3,8926,0,0,0,L,1151911521,0,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852634,294404.00
07/25/2015 15:30,2,6.357,ACTIVE,216.90,350.47,59.949,1437852603,"274151322000076","174011321042388",27.73,59.00,0,332.43,396.75,178.5,170.3,0.694,500112.4,500112.4,9197,0,0,0,L,1151911521,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852635,294405.00
07/25/2015 15:30,1,3.811,ACTIVE,216.8,352.05,60.00,1437852603,"033051125000132","174011321042388",32.79,43,0.547,300.68,447.69,124.3,118.1,0.559,50144.600000024,50173.700000048,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852636,294406.00
07/25/2015 15:30,1,4.293,ACTIVE,216.7,340.88,60.00,1437852603,"033051125000150","174011321042388",38.11,42,0.730,314.44,389.27,162.8,157.3,0.722,67025.600000012,67064.600000012,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852637,294407.00
07/25/2015 15:30,2,6.330,ACTIVE,216.67,355.58,59.949,1437852603,"201051344000890","174011321042388",27.71,47.30,0,329.13,406.37,177.6,169.5,0.818,193005.1,193005.1,7923,0,0,0,L,1122011218,0,123.59,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852638,294408.00
07/25/2015 15:30,2,6.492,ACTIVE,218.48,359.48,59.954,1437852603,"201051344000900","174011321042388",28.17,38.00,0,331.83,414.19,185.1,176.7,0.849,193586.7,193586.7,7941,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852640,294409.00
07/25/2015 15:30,2,6.414,ACTIVE,217.80,359.18,59.949,1437852603,"201051344000633","174011321042388",27.89,44.80,0,331.83,411.48,181.1,172.9,0.853,182832.3,182832.3,7939,0,0,0,L,1122011218,0,123.81,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852641,294410.00
07/25/2015 15:30,1,6.077,ACTIVE,217.0,359.58,60.00,1437852603,"040051121000185","174011321042388",24.21,44,0.653,315.96,382.46,146.4,141.3,0.648,58662.299999999,58696.399999999,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852642,294411.00
07/25/2015 15:30,2,6.408,ACTIVE,219.16,360.08,59.949,1437852603,"201051344000983","174011321042388",28.71,39.50,0,332.13,414.49,186.4,178.0,0.871,190516.0,190516.0,7937,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852643,294412.00
07/25/2015 15:30,2,6.447,ACTIVE,218.03,359.18,59.970,1437852603,"201051344000917","174011321042388",28.31,43.20,0,331.53,411.18,184.7,176.4,0.879,193508.1,193508.1,7938,0,0,0,L,1122011218,0,123.59,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852644,294413.00
07/25/2015 15:30,1,6.060,ACTIVE,216.2,370.27,60.00,1437852603,"040051121000116","174011321042388",24.77,40,0.664,314.12,380.84,149.4,142.7,0.662,58903.100000024,58936.800000024,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852645,294414.00
07/25/2015 15:30,1,3.945,ACTIVE,216.9,352.37,60.00,1437852603,"033051125000135","174011321042388",33.04,41,0.574,302.20,446.82,129.7,124.0,0.576,49845.40000001,49874.20000001,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852646,294415.00
07/25/2015 15:30,2,6.732,ACTIVE,219.16,361.59,59.986,1437852603,"201051344000648","174011321042388",27.85,39.80,0,333.03,413.59,189.9,181.4,0.884,188993.5,188993.5,7932,0,0,0,L,1122011218,0,123.81,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852647,294416.00
07/25/2015 15:30,2,6.721,ACTIVE,218.48,360.69,59.959,1437852603,"201051344001093","174011321042388",27.91,43.20,0,331.53,412.38,190.0,181.5,0.866,191688.2,191688.2,7928,0,0,0,L,1122011218,0,123.81,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852648,294417.00
07/25/2015 15:30,2,6.867,ACTIVE,219.16,360.38,59.949,1437852603,"201051344000645","174011321042388",27.59,40.20,0,323.41,412.68,191.9,183.3,0.871,189757.3,189757.3,7938,0,0,0,L,1122011218,0,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852649,294418.00
07/25/2015 15:30,2,6.535,ACTIVE,216.90,373.01,59.954,1437852603,"274151322000085","174011321042388",27.27,55.50,0,332.43,391.64,180.4,172.2,0.689,471025.7,471025.7,9204,0,0,0,L,1151911521,0,125.62,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852650,294419.00
07/25/2015 15:30,2,6.883,ACTIVE,218.71,361.59,59.954,1437852603,"201051344000651","174011321042388",27.43,43.00,0,332.13,412.08,191.1,182.6,0.857,189069.1,189069.1,7920,0,0,0,L,1122011218,0,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852651,294420.00
07/25/2015 15:30,2,6.896,ACTIVE,218.26,359.18,59.996,1437852603,"201051344000867","174011321042388",27.79,41.50,0,330.33,410.28,194.1,185.4,0.884,181626.7,181626.7,7940,0,0,0,L,1122011218,0,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852652,294421.00
07/25/2015 15:30,1,6.326,ACTIVE,216.7,324.23,60.00,1437852603,"040051121000095","174011321042388",22.19,40,0.621,317.18,377.57,139.6,134.0,0.618,56704.6,56735.4,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852653,294422.00
07/25/2015 15:30,2,6.787,ACTIVE,217.13,359.48,59.965,1437852603,"201051344001230","174011321042388",27.77,44.80,0,328.22,406.97,190.7,182.1,0.902,192670.2,192670.2,7948,0,0,0,L,1122011218,0,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852654,294423.00
07/25/2015 15:30,2,6.791,ACTIVE,219.61,362.19,59.928,1437852603,"201051344000576","174011321042388",28.01,38.40,0,321.61,418.39,192.7,184.1,0.884,188932.0,188932.0,7951,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852655,294424.00
07/25/2015 15:30,2,6.855,ACTIVE,219.61,361.89,59.954,1437852603,"201051344000579","174011321042388",27.67,44.80,0,333.33,412.38,192.1,183.5,0.893,195681.8,195681.8,7915,0,0,0,L,1122011218,0,124.49,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437852656,294425.00
07/25/2015 15:45,2,7.098,ACTIVE,218.26,359.78,59.944,1437853503,"201051344000955","174011321042388",27.15,45.30,0,330.93,403.37,195.2,186.5,0.924,194550.7,194550.7,7930,0,0,0,L,1122011218,0,123.36,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853504,294426.00
07/25/2015 15:45,1,6.753,ACTIVE,217.4,374.16,60.00,1437853503,"040051121000195","174011321042388",24.10,44,0.715,315.43,380.10,161.9,154.5,0.708,61649.7,61688.099999976,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853505,294427.00
07/25/2015 15:45,2,7.223,ACTIVE,216.90,376.31,59.949,1437853503,"274151322000095","174011321042388",27.39,58.50,0,329.43,391.64,200.3,191.4,0.751,494187.2,494187.2,8828,0,0,0,L,1151911521,0,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853506,294428.00
07/25/2015 15:45,2,7.201,ACTIVE,218.93,362.19,59.959,1437853503,"201051344000868","174011321042388",27.33,39.00,0,331.23,406.07,199.2,190.4,0.897,181085.3,181085.3,7934,0,0,0,L,1122011218,0,124.04,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853507,294429.00
07/25/2015 15:45,2,7.137,ACTIVE,220.52,361.89,59.949,1437853503,"201051344000853","174011321042388",27.71,40.00,0,336.04,411.18,200.2,191.3,0.919,187445.9,187445.9,7937,0,0,0,L,1122011218,0,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853508,294430.00
07/25/2015 15:45,2,7.066,ACTIVE,219.39,360.08,59.975,1437853503,"201051344000582","174011321042388",27.45,42.80,0,332.43,410.88,196.5,187.7,0.915,187151.0,187151.0,7916,0,0,0,L,1122011218,0,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853509,294431.00
07/25/2015 15:45,1,6.622,ACTIVE,218.1,371.34,60.00,1437853503,"040051121000097","174011321042388",24.40,43,0.713,315.84,380.96,160.8,154.8,0.709,60014.300000012,60052.700000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853510,294432.00
07/25/2015 15:45,2,7.084,ACTIVE,220.29,363.39,59.954,1437853503,"201051344000469","174011321042388",27.87,36.80,0,336.94,411.78,200.0,191.1,0.946,182717.2,182717.2,7929,0,0,0,L,1122011218,0,124.27,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853511,294433.00
07/25/2015 15:45,2,7.221,ACTIVE,220.29,365.80,59.949,1437853503,"201051344000988","174011321042388",27.06,40.40,0,336.34,410.88,197.8,189.0,0.924,182064.9,182064.9,7918,0,0,0,L,1122011218,0,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853512,294434.00
07/25/2015 15:45,2,7.088,ACTIVE,220.29,361.29,59.949,1437853503,"201051344001158","174011321042388",27.27,42.00,0,337.24,409.68,195.9,187.1,0.910,187951.7,187951.7,7918,0,0,0,L,1122011218,0,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853513,294435.00
07/25/2015 15:45,2,7.240,ACTIVE,218.93,360.08,59.944,1437853503,"201051344001025","174011321042388",27.45,45.00,0,332.43,407.57,201.3,192.4,0.902,191927.4,191927.4,7918,0,0,0,L,1122011218,0,123.81,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853514,294436.00
07/25/2015 15:45,1,4.838,ACTIVE,217.2,354.32,60.00,1437853503,"033051125000118","174011321042388",37.81,43,0.810,312.58,387.86,182.0,174.9,0.796,66942.700000024,66985.999999976,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853515,294437.00
07/25/2015 15:45,2,7.158,ACTIVE,219.84,361.59,59.954,1437853503,"201051344000569","174011321042388",27.55,40.20,0,336.94,411.48,199.8,191.0,0.919,195253.1,195253.1,7938,0,0,0,L,1122011218,0,124.04,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853516,294438.00
07/25/2015 15:45,2,4.600,ACTIVE,217.13,421.40,59.959,1437853503,"274151322000094","174011321042388",37.31,55.30,0,381.42,447.55,173.3,165.3,0.667,375485.1,375485.1,9321,0,0,0,L,1151911521,0,124.72,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853517,294439.00
07/25/2015 15:45,1,6.631,ACTIVE,217.5,331.58,60.00,1437853503,"040051121000068","174011321042388",22.26,42,0.652,317.65,375.74,146.9,141.1,0.650,56571.2,56606.3,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853519,294440.00
07/25/2015 15:45,2,7.064,ACTIVE,220.06,361.59,59.954,1437853503,"201051344000458","174011321042388",27.75,41.80,0,337.54,411.18,198.5,189.7,0.937,191029.2,191029.2,7926,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853520,294441.00
07/25/2015 15:45,2,6.803,ACTIVE,216.90,373.31,59.954,1437853503,"274151322000087","174011321042388",25.43,88.00,0,331.53,385.63,175.1,167.1,0.654,446711.8,446711.8,8784,0,0,0,L,1151911521,0,125.40,123.59,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853521,294442.00
07/25/2015 15:45,2,6.877,ACTIVE,217.13,372.41,59.954,1437853503,"274151322000052","174011321042388",26.72,61.30,0,330.03,388.04,185.9,177.5,0.716,477668.4,477668.4,9194,0,0,0,L,1151911521,0,124.72,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853522,294443.00
07/25/2015 15:45,2,7.188,ACTIVE,217.80,359.78,59.959,1437853503,"201051344001145","174011321042388",27.31,43.80,0,331.23,405.47,198.8,189.9,0.902,196176.2,196176.2,7939,0,0,0,L,1122011218,0,123.36,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853522,294444.00
07/25/2015 15:45,2,7.141,ACTIVE,217.80,360.38,59.949,1437853503,"201051344000685","174011321042388",27.33,43.40,0,330.63,404.27,197.7,188.9,0.950,195041.8,195041.8,7940,0,0,0,L,1122011218,0,124.27,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853523,294445.00
07/25/2015 15:45,2,6.775,ACTIVE,217.13,351.97,59.949,1437853503,"274151322000088","174011321042388",26.66,54.50,0,330.93,387.74,182.9,174.6,0.694,458075.7,458075.7,8801,0,0,0,L,1151911521,0,125.85,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853524,294446.00
07/25/2015 15:45,2,7.035,ACTIVE,218.48,360.38,59.959,1437853503,"201051344000438","174011321042388",27.45,46.00,0,331.23,405.17,195.5,186.7,0.906,195094.3,195094.3,7916,0,0,0,L,1122011218,0,124.04,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853525,294447.00
07/25/2015 15:45,2,7.131,ACTIVE,218.71,359.78,59.954,1437853503,"201051344001135","174011321042388",27.33,43.60,0,332.13,405.17,197.3,188.6,0.897,186503.7,186503.7,7902,0,0,0,L,1122011218,0,123.81,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853526,294448.00
07/25/2015 15:45,2,7.053,ACTIVE,218.26,360.69,59.954,1437853503,"201051344000417","174011321042388",27.08,48.00,0,331.53,403.97,193.2,184.6,0.910,190461.2,190461.2,7916,0,0,0,L,1122011218,0,123.36,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853527,294449.00
07/25/2015 15:45,2,7.168,ACTIVE,217.80,360.69,59.938,1437853503,"201051344000594","174011321042388",27.27,49.30,0,329.73,404.87,198.0,189.2,0.915,191571.1,191571.1,7926,0,0,0,L,1122011218,0,123.59,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853528,294450.00
07/25/2015 15:45,2,6.914,ACTIVE,216.45,354.07,59.981,1437853503,"274151322000083","174011321042388",26.74,61.00,0,330.33,388.34,187.2,178.7,0.751,473684.0,473684.0,9223,0,0,0,L,1151911521,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853529,294451.00
07/25/2015 15:45,2,7.342,ACTIVE,219.16,361.89,59.970,1437853503,"201051344000585","174011321042388",27.27,43.20,0,332.13,410.58,202.7,193.7,0.932,190811.6,190811.6,7917,0,0,0,L,1122011218,0,123.59,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853530,294452.00
07/25/2015 15:45,2,6.855,ACTIVE,216.90,365.19,59.959,1437853503,"274151322000054","174011321042388",26.70,54.80,0,330.93,388.64,185.3,176.9,0.698,468594.4,468594.4,8792,0,0,0,L,1151911521,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853531,294453.00
07/25/2015 15:45,2,7.148,ACTIVE,219.16,361.89,59.965,1437853503,"201051344001203","174011321042388",27.57,45.30,0,333.63,408.78,199.7,190.8,0.932,191815.3,191815.3,7927,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853532,294454.00
07/25/2015 15:45,2,7.088,ACTIVE,217.80,359.78,59.959,1437853503,"201051344000646","174011321042388",27.47,44.80,0,329.73,404.57,197.2,188.5,0.924,188562.1,188562.1,7911,0,0,0,L,1122011218,0,123.59,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853533,294455.00
07/25/2015 15:45,2,4.625,ACTIVE,217.80,400.66,59.959,1437853503,"274151322000068","174011321042388",37.19,56.00,0,382.03,449.95,173.4,165.5,0.650,374662.7,374662.7,8927,0,0,0,L,1151911521,0,125.62,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853533,294456.00
07/25/2015 15:45,2,7.236,ACTIVE,217.58,358.58,59.959,1437853503,"274151322000076","174011321042388",27.23,60.00,0,332.73,392.25,199.5,190.6,0.778,500160.0,500160.0,9198,0,0,0,L,1151911521,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853534,294457.00
07/25/2015 15:45,1,4.194,ACTIVE,217.3,343.48,60.03,1437853503,"033051125000132","174011321042388",32.88,43,0.603,317.64,373.05,137.2,130.5,0.609,50173.700000048,50206.200000048,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853536,294458.00
07/25/2015 15:45,1,4.807,ACTIVE,217.7,367.18,60.03,1437853503,"033051125000150","174011321042388",37.85,42,0.809,313.68,386.62,181.0,175.0,0.794,67064.600000012,67108.100000012,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853537,294459.00
07/25/2015 15:45,2,7.168,ACTIVE,217.80,360.38,59.954,1437853503,"201051344000890","174011321042388",27.10,48.00,0,330.63,403.97,196.6,187.8,0.902,193052.2,193052.2,7924,0,0,0,L,1122011218,0,123.81,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853538,294460.00
07/25/2015 15:45,2,7.213,ACTIVE,219.61,363.69,59.996,1437853503,"201051344000900","174011321042388",27.69,39.30,0,333.33,411.78,202.2,193.3,0.915,193635.3,193635.3,7942,0,0,0,L,1122011218,0,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853540,294461.00
07/25/2015 15:45,2,7.076,ACTIVE,218.71,361.29,59.991,1437853503,"201051344000633","174011321042388",27.41,45.00,0,332.13,408.48,196.3,187.6,0.919,182879.5,182879.5,7940,0,0,0,L,1122011218,0,124.04,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853541,294462.00
07/25/2015 15:45,1,6.662,ACTIVE,217.6,334.96,60.00,1437853503,"040051121000185","174011321042388",24.08,43,0.707,316.44,379.93,159.6,153.6,0.704,58696.399999999,58734.699999999,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853542,294463.00
07/25/2015 15:45,2,7.176,ACTIVE,220.06,362.19,59.965,1437853503,"201051344000983","174011321042388",27.49,40.20,0,333.63,411.78,199.7,190.9,0.924,190564.2,190564.2,7938,0,0,0,L,1122011218,0,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853543,294464.00
07/25/2015 15:45,2,7.172,ACTIVE,218.93,362.19,59.970,1437853503,"201051344000917","174011321042388",27.39,43.20,0,324.62,412.38,198.9,190.1,0.941,193555.8,193555.8,7939,0,0,0,L,1122011218,0,123.81,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853544,294465.00
07/25/2015 15:45,1,6.358,ACTIVE,216.3,331.79,60.00,1437853503,"040051121000116","174011321042388",24.97,40,0.703,315.78,378.48,158.0,151.1,0.698,58936.800000024,58974.600000024,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853545,294466.00
07/25/2015 15:45,1,4.150,ACTIVE,217.7,349.39,60.03,1437853503,"033051125000135","174011321042388",32.64,41,0.596,317.76,374.05,134.8,129.0,0.599,49874.20000001,49906.50000001,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853546,294467.00
07/25/2015 15:45,2,7.029,ACTIVE,219.39,362.49,59.965,1437853503,"201051344000648","174011321042388",27.41,40.80,0,337.84,410.58,195.1,186.4,0.910,189040.5,189040.5,7933,0,0,0,L,1122011218,0,123.81,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853547,294468.00
07/25/2015 15:45,2,6.996,ACTIVE,218.93,361.59,59.949,1437853503,"201051344001093","174011321042388",27.71,43.20,0,332.13,409.08,196.2,187.5,0.893,191735.3,191735.3,7929,0,0,0,L,1122011218,0,123.81,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853548,294469.00
07/25/2015 15:45,2,7.127,ACTIVE,219.61,360.99,59.965,1437853503,"201051344000645","174011321042388",27.29,41.30,0,337.54,410.28,197.0,188.2,0.888,189804.9,189804.9,7939,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853549,294470.00
07/25/2015 15:45,2,6.832,ACTIVE,216.90,368.80,59.938,1437853503,"274151322000085","174011321042388",27.12,54.50,0,331.53,388.94,187.6,179.1,0.712,471070.6,471070.6,9205,0,0,0,L,1151911521,0,125.85,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853550,294471.00
07/25/2015 15:45,2,7.150,ACTIVE,219.16,360.08,59.970,1437853503,"201051344000651","174011321042388",27.27,43.20,0,333.03,409.68,197.5,188.7,0.888,189116.5,189116.5,7921,0,0,0,L,1122011218,0,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853551,294472.00
07/25/2015 15:45,2,7.129,ACTIVE,218.71,360.69,59.954,1437853503,"201051344000867","174011321042388",27.35,42.80,0,331.83,404.87,197.4,188.6,0.906,181674.2,181674.2,7941,0,0,0,L,1122011218,0,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853552,294473.00
07/25/2015 15:45,1,6.579,ACTIVE,216.8,369.02,60.03,1437853503,"040051121000095","174011321042388",22.07,40,0.642,317.02,375.53,144.5,138.6,0.640,56735.4,56770.1,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853553,294474.00
07/25/2015 15:45,2,7.025,ACTIVE,217.35,359.18,59.965,1437853503,"201051344001230","174011321042388",27.71,44.80,0,311.69,428.61,197.3,188.5,0.924,192717.5,192717.5,7949,0,0,0,L,1122011218,0,123.59,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853554,294475.00
07/25/2015 15:45,2,6.986,ACTIVE,219.84,363.09,59.975,1437853503,"201051344000576","174011321042388",27.85,39.80,0,336.94,411.18,197.0,188.2,0.897,188979.6,188979.6,7952,0,0,0,L,1122011218,0,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853555,294476.00
07/25/2015 15:45,2,7.145,ACTIVE,220.06,363.39,59.954,1437853503,"201051344000579","174011321042388",27.23,45.30,0,337.84,410.58,196.9,188.1,0.915,195729.2,195729.2,7916,0,0,0,L,1122011218,0,124.49,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437853556,294477.00
07/25/2015 16:00,2,6.639,ACTIVE,218.71,359.18,59.975,1437854403,"201051344000955","174011321042388",27.35,44.30,0,330.93,403.07,183.9,175.6,0.875,194595.8,194595.8,7931,0,0,0,L,1122011218,0,123.81,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854404,294478.00
07/25/2015 16:00,1,6.311,ACTIVE,217.9,375.73,60.00,1437854403,"040051121000195","174011321042388",24.25,43,0.670,315.63,379.24,152.3,145.3,0.667,61688.099999976,61725.2,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854405,294479.00
07/25/2015 16:00,2,6.857,ACTIVE,217.80,370.90,59.965,1437854403,"274151322000095","174011321042388",27.25,57.00,0,330.33,390.14,189.3,180.8,0.712,494233.5,494233.5,8829,0,0,0,L,1151911521,0,125.62,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854406,294480.00
07/25/2015 16:00,2,6.645,ACTIVE,219.39,361.29,59.970,1437854403,"201051344000868","174011321042388",28.01,39.00,0,330.93,403.67,188.5,180.0,0.853,181131.3,181131.3,7935,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854407,294481.00
07/25/2015 16:00,2,6.709,ACTIVE,221.19,363.09,59.991,1437854403,"201051344000853","174011321042388",27.91,39.80,0,336.34,409.98,189.6,181.1,0.871,187492.2,187492.2,7938,0,0,0,L,1122011218,0,125.62,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854408,294482.00
07/25/2015 16:00,2,6.666,ACTIVE,220.06,363.09,59.970,1437854403,"201051344000582","174011321042388",27.41,43.20,0,333.33,405.47,185.1,176.7,0.853,187196.3,187196.3,7917,0,0,0,L,1122011218,0,124.72,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854409,294483.00
07/25/2015 16:00,1,6.181,ACTIVE,219.1,375.84,60.00,1437854403,"040051121000097","174011321042388",24.71,42,0.671,316.71,379.62,151.9,146.4,0.666,60052.700000012,60090.000000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854410,294484.00
07/25/2015 16:00,2,6.674,ACTIVE,220.74,362.19,59.970,1437854403,"201051344000469","174011321042388",27.91,37.00,0,337.54,409.98,188.7,180.2,0.893,182763.5,182763.5,7930,0,0,0,L,1122011218,0,124.49,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854411,294485.00
07/25/2015 16:00,2,6.730,ACTIVE,220.97,365.80,59.986,1437854403,"201051344000988","174011321042388",27.49,40.20,0,336.34,408.78,187.4,179.0,0.853,182110.6,182110.6,7919,0,0,0,L,1122011218,0,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854412,294486.00
07/25/2015 16:00,2,6.666,ACTIVE,220.74,363.09,59.965,1437854403,"201051344001158","174011321042388",27.41,41.50,0,337.84,407.87,185.2,176.8,0.849,187997.0,187997.0,7919,0,0,0,L,1122011218,0,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854413,294487.00
07/25/2015 16:00,2,6.795,ACTIVE,219.61,360.99,59.954,1437854403,"201051344001025","174011321042388",27.59,44.30,0,333.93,404.57,189.8,181.3,0.849,191974.0,191974.0,7919,0,0,0,L,1122011218,0,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854414,294488.00
07/25/2015 16:00,1,4.532,ACTIVE,218.1,351.40,60.03,1437854403,"033051125000118","174011321042388",37.99,43,0.755,313.05,385.74,171.3,163.5,0.747,66985.999999976,67027.900000012,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854415,294489.00
07/25/2015 16:00,2,6.650,ACTIVE,219.61,360.99,59.965,1437854403,"201051344000569","174011321042388",28.05,40.40,0,336.04,408.48,188.8,180.3,0.875,195299.3,195299.3,7939,0,0,0,L,1122011218,0,124.04,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854416,294490.00
07/25/2015 16:00,2,4.316,ACTIVE,218.03,412.08,59.975,1437854403,"274151322000094","174011321042388",37.35,53.80,0,382.03,440.94,163.5,155.9,0.623,375525.2,375525.2,9322,0,0,0,L,1151911521,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854417,294491.00
07/25/2015 16:00,1,6.256,ACTIVE,217.8,356.77,60.03,1437854403,"040051121000068","174011321042388",22.33,41,0.614,317.89,374.77,139.0,133.0,0.613,56606.3,56640.2,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854418,294492.00
07/25/2015 16:00,2,6.641,ACTIVE,220.52,360.69,59.949,1437854403,"201051344000458","174011321042388",27.85,41.00,0,338.44,409.68,187.3,178.9,0.884,191075.2,191075.2,7927,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854419,294493.00
07/25/2015 16:00,2,6.330,ACTIVE,217.35,354.67,59.975,1437854403,"274151322000087","174011321042388",25.78,85.00,0,330.63,384.13,165.3,157.6,0.623,446752.2,446752.2,8785,0,0,0,L,1151911521,0,125.17,124.27,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854420,294494.00
07/25/2015 16:00,2,6.424,ACTIVE,218.03,351.97,59.970,1437854403,"274151322000052","174011321042388",27.00,59.50,0,330.93,386.53,175.5,167.4,0.663,477711.4,477711.4,9195,0,0,0,L,1151911521,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854421,294495.00
07/25/2015 16:00,2,6.613,ACTIVE,218.48,359.18,59.965,1437854403,"201051344001145","174011321042388",27.93,43.00,0,330.93,403.67,187.0,178.6,0.857,196222.0,196222.0,7940,0,0,0,L,1122011218,0,124.04,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854422,294496.00
07/25/2015 16:00,2,6.598,ACTIVE,218.26,359.18,59.970,1437854403,"201051344000685","174011321042388",27.87,43.00,0,330.33,403.07,186.0,177.6,0.902,195087.4,195087.4,7941,0,0,0,L,1122011218,0,124.72,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854423,294497.00
07/25/2015 16:00,2,6.352,ACTIVE,217.80,371.21,59.959,1437854403,"274151322000088","174011321042388",26.92,53.50,0,330.63,386.23,173.1,165.1,0.654,458117.9,458117.9,8802,0,0,0,L,1151911521,0,126.07,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854424,294498.00
07/25/2015 16:00,2,6.609,ACTIVE,218.93,360.99,59.965,1437854403,"201051344000438","174011321042388",27.45,45.30,0,331.23,403.07,183.9,175.6,0.853,195139.3,195139.3,7917,0,0,0,L,1122011218,0,124.49,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854425,294499.00
07/25/2015 16:00,2,6.621,ACTIVE,219.16,360.38,59.954,1437854403,"201051344001135","174011321042388",27.77,42.80,0,331.83,402.77,186.3,177.9,0.840,186549.3,186549.3,7903,0,0,0,L,1122011218,0,124.49,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854425,294500.00
07/25/2015 16:00,2,6.537,ACTIVE,218.71,359.78,59.965,1437854403,"201051344000417","174011321042388",27.49,46.80,0,331.23,401.86,181.9,173.7,0.862,190505.7,190505.7,7917,0,0,0,L,1122011218,0,123.81,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854426,294501.00
07/25/2015 16:00,2,6.744,ACTIVE,218.71,360.99,59.996,1437854403,"201051344000594","174011321042388",27.37,48.00,0,328.82,403.67,186.9,178.5,0.871,191616.8,191616.8,7927,0,0,0,L,1122011218,0,124.27,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854427,294502.00
07/25/2015 16:00,2,6.508,ACTIVE,217.13,372.41,59.965,1437854403,"274151322000083","174011321042388",26.80,59.80,0,330.63,387.44,176.6,168.5,0.703,473727.2,473727.2,9224,0,0,0,L,1151911521,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854428,294503.00
07/25/2015 16:00,2,6.766,ACTIVE,219.61,362.19,59.965,1437854403,"201051344000585","174011321042388",28.01,43.20,0,336.94,406.37,191.7,183.1,0.879,190858.5,190858.5,7918,0,0,0,L,1122011218,0,124.04,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854429,294504.00
07/25/2015 16:00,2,6.377,ACTIVE,218.03,352.27,59.954,1437854403,"274151322000054","174011321042388",27.17,53.80,0,330.33,387.74,175.4,167.4,0.667,468637.1,468637.1,8793,0,0,0,L,1151911521,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854430,294505.00
07/25/2015 16:00,2,6.691,ACTIVE,219.84,360.08,59.965,1437854403,"201051344001203","174011321042388",27.75,44.00,0,332.13,404.57,188.0,179.5,0.879,191861.3,191861.3,7928,0,0,0,L,1122011218,0,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854431,294506.00
07/25/2015 16:00,2,6.646,ACTIVE,218.48,359.48,59.975,1437854403,"201051344000646","174011321042388",27.63,44.00,0,330.03,403.07,186.0,177.6,0.866,188607.5,188607.5,7912,0,0,0,L,1122011218,0,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854432,294507.00
07/25/2015 16:00,2,4.357,ACTIVE,218.71,418.70,59.965,1437854403,"274151322000068","174011321042388",37.03,54.80,0,380.22,443.94,164.1,156.5,0.614,374702.7,374702.7,8928,0,0,0,L,1151911521,0,125.85,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854433,294508.00
07/25/2015 16:00,2,6.773,ACTIVE,218.26,356.48,59.965,1437854403,"274151322000076","174011321042388",27.39,58.50,0,332.43,389.54,187.8,179.4,0.725,500206.1,500206.1,9199,0,0,0,L,1151911521,0,125.62,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854434,294509.00
07/25/2015 16:00,1,3.932,ACTIVE,217.9,354.10,60.03,1437854403,"033051125000132","174011321042388",33.05,42,0.566,318.35,371.31,129.3,122.7,0.577,50206.200000048,50237.600000024,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854435,294510.00
07/25/2015 16:00,1,4.517,ACTIVE,218.0,377.85,60.00,1437854403,"033051125000150","174011321042388",37.85,41,0.757,314.70,385.18,170.1,164.2,0.746,67108.100000012,67150.200000012,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854437,294511.00
07/25/2015 16:00,2,6.707,ACTIVE,218.26,358.88,59.970,1437854403,"201051344000890","174011321042388",27.33,47.00,0,331.23,403.07,185.6,177.2,0.844,193097.6,193097.6,7925,0,0,0,L,1122011218,0,124.04,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854437,294512.00
