ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 16:00,2,6.754,ACTIVE,219.84,362.19,59.965,1437854403,"201051344000900","174011321042388",27.93,38.40,0,331.83,406.97,191.1,182.5,0.871,193682.0,193682.0,7943,0,0,0,L,1122011218,0,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854438,294513.00
07/25/2015 16:00,2,6.568,ACTIVE,219.16,361.29,59.965,1437854403,"201051344000633","174011321042388",27.89,44.80,0,332.73,404.57,185.5,177.1,0.875,182924.9,182924.9,7941,0,0,0,L,1122011218,0,124.49,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854439,294514.00
07/25/2015 16:00,1,6.186,ACTIVE,218.3,338.01,60.00,1437854403,"040051121000185","174011321042388",24.47,42,0.668,316.96,378.85,150.6,145.2,0.662,58734.699999999,58771.699999999,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854441,294515.00
07/25/2015 16:00,2,6.600,ACTIVE,220.52,362.49,59.954,1437854403,"201051344000983","174011321042388",28.39,39.80,0,337.54,409.08,189.6,181.1,0.879,190610.4,190610.4,7939,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854442,294516.00
07/25/2015 16:00,2,6.656,ACTIVE,219.39,361.89,59.965,1437854403,"201051344000917","174011321042388",27.89,43.20,0,332.13,403.37,188.0,179.5,0.893,193601.7,193601.7,7940,0,0,0,L,1122011218,0,124.27,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854443,294517.00
07/25/2015 16:00,1,6.006,ACTIVE,217.1,367.70,60.03,1437854403,"040051121000116","174011321042388",25.03,39,0.661,316.01,378.27,149.6,142.5,0.664,58974.600000024,59010.800000024,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854444,294518.00
07/25/2015 16:00,1,3.883,ACTIVE,218.5,356.06,60.03,1437854403,"033051125000135","174011321042388",32.96,40,0.563,318.15,372.15,127.3,122.0,0.563,49906.50000001,49937.60000001,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854445,294519.00
07/25/2015 16:00,2,6.592,ACTIVE,220.06,360.69,59.975,1437854403,"201051344000648","174011321042388",27.71,40.60,0,338.14,406.67,185.1,176.7,0.857,189085.6,189085.6,7934,0,0,0,L,1122011218,0,124.04,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854446,294520.00
07/25/2015 16:00,2,6.586,ACTIVE,219.61,361.29,59.965,1437854403,"201051344001093","174011321042388",27.73,42.50,0,331.83,404.27,184.9,176.6,0.840,191780.5,191780.5,7930,0,0,0,L,1122011218,0,124.27,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854447,294521.00
07/25/2015 16:00,2,6.730,ACTIVE,220.29,362.49,59.970,1437854403,"201051344000645","174011321042388",27.47,40.60,0,337.84,405.47,187.2,178.8,0.849,189850.5,189850.5,7940,0,0,0,L,1122011218,0,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854448,294522.00
07/25/2015 16:00,2,6.465,ACTIVE,217.58,368.80,59.944,1437854403,"274151322000085","174011321042388",27.08,54.30,0,331.53,386.83,177.1,169.0,0.676,471113.9,471113.9,9206,0,0,0,L,1151911521,0,126.07,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854449,294523.00
07/25/2015 16:00,2,6.574,ACTIVE,219.84,362.79,59.965,1437854403,"201051344000651","174011321042388",28.01,42.50,0,334.84,404.87,186.5,178.1,0.844,189162.1,189162.1,7922,0,0,0,L,1122011218,0,124.94,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854450,294524.00
07/25/2015 16:00,2,6.695,ACTIVE,219.39,360.38,60.002,1437854403,"201051344000867","174011321042388",27.59,42.50,0,331.53,401.86,187.1,178.7,0.849,181719.9,181719.9,7942,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854451,294525.00
07/25/2015 16:00,1,6.199,ACTIVE,217.6,323.30,60.03,1437854403,"040051121000095","174011321042388",22.18,39,0.605,317.95,374.22,136.8,131.0,0.604,56770.1,56803.5,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854452,294526.00
07/25/2015 16:00,2,6.627,ACTIVE,217.58,357.68,59.981,1437854403,"201051344001230","174011321042388",27.77,43.80,0,331.23,404.27,186.4,178.0,0.853,192763.0,192763.0,7950,0,0,0,L,1122011218,0,123.59,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854453,294527.00
07/25/2015 16:00,2,6.658,ACTIVE,220.52,363.69,59.954,1437854403,"201051344000576","174011321042388",27.75,38.80,0,337.54,409.38,187.1,178.7,0.875,189025.2,189025.2,7953,0,0,0,L,1122011218,0,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854454,294528.00
07/25/2015 16:00,2,6.695,ACTIVE,220.52,362.19,59.965,1437854403,"201051344000579","174011321042388",27.51,44.50,0,338.44,407.87,186.6,178.2,0.849,195774.7,195774.7,7917,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437854455,294529.00
07/25/2015 16:15,2,6.180,ACTIVE,217.13,356.78,59.991,1437855303,"201051344000955","174011321042388",27.67,44.00,0,330.93,399.16,173.1,165.2,0.822,194638.1,194638.1,7932,0,0,0,L,1122011218,0,123.14,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855304,294530.00
07/25/2015 16:15,1,5.856,ACTIVE,216.5,354.66,60.03,1437855303,"040051121000195","174011321042388",24.55,43,0.633,317.03,377.55,143.1,136.2,0.636,61725.2,61760.2,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855306,294531.00
07/25/2015 16:15,2,6.396,ACTIVE,216.45,370.90,59.975,1437855303,"274151322000095","174011321042388",27.55,56.00,0,330.63,388.64,178.4,170.3,0.676,494277.1,494277.1,8830,0,0,0,L,1151911521,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855307,294532.00
07/25/2015 16:15,2,6.262,ACTIVE,217.80,357.68,59.986,1437855303,"201051344000868","174011321042388",27.93,38.20,0,331.53,401.56,177.1,169.0,0.809,181174.7,181174.7,7936,0,0,0,L,1122011218,0,123.59,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855308,294533.00
07/25/2015 16:15,2,6.248,ALERT,219.39,361.29,59.986,1437855303,"201051344000853","174011321042388",28.17,38.80,0,305.68,406.97,178.1,170.0,0.840,187535.7,187535.7,7939,0,0,0,L,1122011218,0,124.72,127.20,0002,36,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855310,294534.00
07/25/2015 16:15,2,6.209,ACTIVE,218.26,358.58,59.986,1437855303,"201051344000582","174011321042388",27.69,42.00,0,332.13,405.47,174.0,166.0,0.818,187239.0,187239.0,7918,0,0,0,L,1122011218,0,123.81,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855311,294535.00
07/25/2015 16:15,1,5.800,ACTIVE,217.3,362.39,60.03,1437855303,"040051121000097","174011321042388",24.71,41,0.634,317.14,377.95,142.6,137.0,0.636,60090.000000012,60125.100000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855312,294536.00
07/25/2015 16:15,2,6.252,ACTIVE,219.16,359.18,60.012,1437855303,"201051344000469","174011321042388",28.07,36.80,0,336.94,406.67,177.6,169.4,0.857,182807.1,182807.1,7931,0,0,0,L,1122011218,0,123.81,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855313,294537.00
07/25/2015 16:15,2,6.322,ACTIVE,219.16,360.08,59.981,1437855303,"201051344000988","174011321042388",27.61,39.30,0,336.34,405.77,176.8,168.7,0.818,182153.9,182153.9,7920,0,0,0,L,1122011218,0,124.04,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855314,294538.00
07/25/2015 16:15,2,6.246,ACTIVE,219.16,358.88,59.986,1437855303,"201051344001158","174011321042388",27.59,40.20,0,337.54,405.47,174.6,166.6,0.822,188039.6,188039.6,7920,0,0,0,L,1122011218,0,124.04,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855315,294539.00
07/25/2015 16:15,2,6.410,ACTIVE,218.03,356.18,59.965,1437855303,"201051344001025","174011321042388",27.57,43.80,0,332.73,402.16,178.8,170.7,0.804,192017.7,192017.7,7920,0,0,0,L,1122011218,0,123.59,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855316,294540.00
07/25/2015 16:15,1,4.273,ACTIVE,216.7,354.28,60.03,1437855303,"033051125000118","174011321042388",37.88,42,0.715,313.64,383.63,161.1,153.8,0.710,67027.900000012,67067.299999988,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855317,294541.00
07/25/2015 16:15,2,6.227,ACTIVE,218.71,358.58,60.002,1437855303,"201051344000569","174011321042388",28.17,39.30,0,319.51,432.22,177.5,169.4,0.831,195342.8,195342.8,7940,0,0,0,L,1122011218,0,123.59,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855318,294542.00
07/25/2015 16:15,2,4.039,ACTIVE,216.67,405.17,59.975,1437855303,"274151322000094","174011321042388",37.59,52.80,0,384.13,444.54,153.9,146.6,0.597,375562.8,375562.8,9323,0,0,0,L,1151911521,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855319,294543.00
07/25/2015 16:15,1,5.866,ACTIVE,216.8,351.22,60.03,1437855303,"040051121000068","174011321042388",22.37,40,0.579,317.92,373.31,130.6,124.6,0.588,56640.2,56672.1,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855320,294544.00
07/25/2015 16:15,2,6.293,ACTIVE,218.93,358.28,59.996,1437855303,"201051344000458","174011321042388",27.85,40.60,0,337.84,406.07,177.5,169.4,0.849,191118.5,191118.5,7928,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855321,294545.00
07/25/2015 16:15,2,6.006,ACTIVE,216.22,362.19,59.975,1437855303,"274151322000087","174011321042388",25.80,83.00,0,330.93,382.63,156.8,149.4,0.588,446790.4,446790.4,8786,0,0,0,L,1151911521,0,124.72,123.59,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855322,294546.00
07/25/2015 16:15,2,6.041,ACTIVE,216.45,358.28,59.996,1437855303,"274151322000052","174011321042388",27.08,57.70,0,331.53,385.33,165.7,158.0,0.645,477751.9,477751.9,9196,0,0,0,L,1151911521,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855323,294547.00
07/25/2015 16:15,2,6.309,ACTIVE,217.13,357.98,59.981,1437855303,"201051344001145","174011321042388",27.69,42.50,0,331.83,400.96,176.8,168.7,0.813,196265.3,196265.3,7941,0,0,0,L,1122011218,0,123.36,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855324,294548.00
07/25/2015 16:15,2,6.283,ACTIVE,217.13,358.28,59.991,1437855303,"201051344000685","174011321042388",27.63,42.80,0,331.53,399.76,175.8,167.7,0.871,195130.4,195130.4,7942,0,0,0,L,1122011218,0,124.27,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855325,294549.00
07/25/2015 16:15,2,5.957,ACTIVE,216.45,361.29,59.981,1437855303,"274151322000088","174011321042388",26.98,52.30,0,331.53,385.03,162.7,155.1,0.614,458157.7,458157.7,8803,0,0,0,L,1151911521,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855326,294550.00
07/25/2015 16:15,2,6.129,ACTIVE,218.03,357.38,59.981,1437855303,"201051344000438","174011321042388",27.87,44.30,0,331.83,400.66,173.1,165.1,0.831,195181.6,195181.6,7918,0,0,0,L,1122011218,0,124.04,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855327,294551.00
07/25/2015 16:15,2,6.246,ACTIVE,218.26,357.98,59.975,1437855303,"201051344001135","174011321042388",27.61,42.30,0,331.83,400.36,174.7,166.6,0.795,186592.1,186592.1,7904,0,0,0,L,1122011218,0,124.04,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855328,294552.00
07/25/2015 16:15,2,6.158,ACTIVE,217.58,359.18,59.991,1437855303,"201051344000417","174011321042388",27.45,46.40,0,330.63,399.76,171.4,163.5,0.813,190547.7,190547.7,7918,0,0,0,L,1122011218,0,123.59,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855329,294553.00
07/25/2015 16:15,2,6.336,ACTIVE,217.35,357.08,59.986,1437855303,"201051344000594","174011321042388",27.47,47.30,0,330.33,400.96,176.3,168.2,0.835,191660.0,191660.0,7928,0,0,0,L,1122011218,0,123.81,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855330,294554.00
07/25/2015 16:15,2,6.105,ACTIVE,216.22,366.10,59.986,1437855303,"274151322000083","174011321042388",27.06,58.30,0,331.53,385.33,167.2,159.4,0.663,473768.0,473768.0,9225,0,0,0,L,1151911521,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855331,294555.00
07/25/2015 16:15,2,6.389,ACTIVE,218.48,358.58,59.975,1437855303,"201051344000585","174011321042388",27.95,42.30,0,332.73,405.47,180.7,172.5,0.844,190902.7,190902.7,7919,0,0,0,L,1122011218,0,123.81,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855332,294556.00
07/25/2015 16:15,2,6.002,ACTIVE,216.67,350.17,59.944,1437855303,"274151322000054","174011321042388",27.15,52.50,0,330.63,385.63,165.0,157.3,0.632,468677.5,468677.5,8794,0,0,0,L,1151911521,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855332,294557.00
07/25/2015 16:15,2,6.314,ACTIVE,218.48,358.88,59.954,1437855303,"201051344001203","174011321042388",27.69,43.40,0,333.63,401.56,177.1,169.0,0.835,191904.7,191904.7,7929,0,0,0,L,1122011218,0,124.72,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855333,294558.00
07/25/2015 16:15,2,6.252,ACTIVE,217.35,357.08,60.007,1437855303,"201051344000646","174011321042388",27.59,43.60,0,330.93,399.76,174.7,166.7,0.818,188650.3,188650.3,7913,0,0,0,L,1122011218,0,123.81,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855334,294559.00
07/25/2015 16:15,2,4.021,ACTIVE,217.58,412.38,59.975,1437855303,"274151322000068","174011321042388",37.67,54.30,0,383.23,444.85,152.9,145.7,0.570,374740.3,374740.3,8929,0,0,0,L,1151911521,0,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855335,294560.00
07/25/2015 16:15,2,6.361,ACTIVE,217.35,363.99,59.981,1437855303,"274151322000076","174011321042388",27.45,56.30,0,331.83,388.64,176.8,168.7,0.685,500249.4,500249.4,9200,0,0,0,L,1151911521,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855336,294561.00
07/25/2015 16:15,1,3.673,ACTIVE,216.8,347.63,60.03,1437855303,"033051125000132","174011321042388",33.21,41,0.533,318.98,370.73,121.4,115.3,0.545,50237.600000024,50267.100000024,326,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855337,294562.00
07/25/2015 16:15,1,4.232,ACTIVE,217.0,374.59,60.00,1437855303,"033051125000150","174011321042388",37.92,41,0.716,315.36,383.05,159.7,154.4,0.707,67150.200000012,67189.600000012,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855339,294563.00
07/25/2015 16:15,2,6.238,ACTIVE,217.13,354.67,60.007,1437855303,"201051344000890","174011321042388",27.65,46.00,0,331.83,399.76,174.6,166.6,0.800,193140.3,193140.3,7926,0,0,0,L,1122011218,0,123.59,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855340,294564.00
07/25/2015 16:15,2,6.262,ALERT,218.93,359.48,59.986,1437855303,"201051344000900","174011321042388",28.33,37.80,0,302.68,406.97,179.7,171.5,0.818,193725.9,193725.9,7944,0,0,0,L,1122011218,0,124.49,126.75,0002,34,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855341,294565.00
07/25/2015 16:15,2,6.219,ACTIVE,218.26,359.18,59.975,1437855303,"201051344000633","174011321042388",27.79,43.60,0,331.83,400.66,175.1,167.1,0.835,182967.8,182967.8,7942,0,0,0,L,1122011218,0,124.04,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855342,294566.00
07/25/2015 16:15,1,5.829,ACTIVE,217.4,359.76,60.00,1437855303,"040051121000185","174011321042388",24.37,42,0.628,317.66,376.98,141.3,135.9,0.634,58771.699999999,58806.499999999,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855344,294567.00
07/25/2015 16:15,2,6.277,ACTIVE,219.39,359.78,59.981,1437855303,"201051344000983","174011321042388",28.07,39.30,0,337.24,406.67,178.4,170.3,0.840,190654.2,190654.2,7940,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855344,294568.00
07/25/2015 16:15,2,6.213,ACTIVE,218.26,358.28,59.986,1437855303,"201051344000917","174011321042388",28.11,42.30,0,332.13,400.96,176.8,168.8,0.840,193645.0,193645.0,7941,0,0,0,L,1122011218,0,123.81,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855345,294569.00
07/25/2015 16:15,1,5.675,ACTIVE,216.7,330.29,60.00,1437855303,"040051121000116","174011321042388",24.89,39,0.624,315.89,376.95,140.5,134.3,0.624,59010.800000024,59045.200000024,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855347,294570.00
07/25/2015 16:15,1,3.640,ACTIVE,217.5,358.43,60.00,1437855303,"033051125000135","174011321042388",32.94,39,0.527,315.99,371.27,119.3,114.0,0.535,49937.60000001,49966.90000001,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855348,294571.00
07/25/2015 16:15,2,6.234,ACTIVE,218.93,358.28,59.986,1437855303,"201051344000648","174011321042388",27.53,39.50,0,337.84,405.47,174.0,166.0,0.809,189128.2,189128.2,7935,0,0,0,L,1122011218,0,123.81,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855349,294572.00
07/25/2015 16:15,2,6.100,ACTIVE,218.48,358.88,59.991,1437855303,"201051344001093","174011321042388",28.07,41.80,0,333.93,403.97,173.3,165.3,0.795,191823.0,191823.0,7931,0,0,0,L,1122011218,0,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855350,294573.00
07/25/2015 16:15,2,6.252,ACTIVE,219.16,358.28,60.002,1437855303,"201051344000645","174011321042388",27.81,40.00,0,337.54,404.87,176.0,168.0,0.800,189893.7,189893.7,7941,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855351,294574.00
07/25/2015 16:15,2,6.037,ACTIVE,217.13,370.00,59.975,1437855303,"274151322000085","174011321042388",27.27,52.80,0,332.43,385.63,166.7,159.0,0.636,471154.7,471154.7,9207,0,0,0,L,1151911521,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855352,294575.00
07/25/2015 16:15,2,6.311,ACTIVE,218.71,357.98,59.981,1437855303,"201051344000651","174011321042388",27.43,42.00,0,333.63,404.87,175.4,167.4,0.795,189205.1,189205.1,7923,0,0,0,L,1122011218,0,124.49,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855352,294576.00
07/25/2015 16:15,2,6.246,ACTIVE,218.26,357.38,59.981,1437855303,"201051344000867","174011321042388",27.83,41.50,0,332.13,400.06,175.9,167.9,0.804,181762.9,181762.9,7943,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855353,294577.00
07/25/2015 16:15,1,5.777,ACTIVE,217.3,327.64,60.03,1437855303,"040051121000095","174011321042388",22.36,38,0.570,318.62,373.17,128.6,123.2,0.573,56803.5,56835,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855355,294578.00
07/25/2015 16:15,2,6.230,ACTIVE,217.13,356.18,59.986,1437855303,"201051344001230","174011321042388",27.75,43.20,0,330.93,400.06,175.0,167.0,0.831,192805.9,192805.9,7951,0,0,0,L,1122011218,0,123.59,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855356,294579.00
07/25/2015 16:15,2,6.242,ACTIVE,219.16,360.38,59.975,1437855303,"201051344000576","174011321042388",27.85,38.80,0,338.14,406.37,176.0,168.0,0.804,189068.2,189068.2,7954,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855357,294580.00
07/25/2015 16:15,2,6.270,ACTIVE,219.39,359.48,59.981,1437855303,"201051344000579","174011321042388",27.71,43.80,0,338.14,405.47,176.0,168.0,0.818,195817.7,195817.7,7918,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437855358,294581.00
07/25/2015 16:30,2,5.924,ACTIVE,217.58,356.48,59.959,1437856203,"201051344000955","174011321042388",27.71,43.40,0,332.13,397.05,166.2,158.5,0.791,194678.1,194678.1,7933,0,0,0,L,1122011218,0,123.59,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856204,294582.00
07/25/2015 16:30,1,5.666,ACTIVE,217.1,368.54,60.03,1437856203,"040051121000195","174011321042388",24.45,42,0.608,317.20,373.44,137.8,131.3,0.611,61760.2,61793.2,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856206,294583.00
07/25/2015 16:30,2,6.100,ACTIVE,216.67,346.86,59.933,1437856203,"274151322000095","174011321042388",27.89,54.50,0,330.93,385.33,172.2,164.3,0.641,494318.6,494318.6,8831,0,0,0,L,1151911521,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856207,294584.00
07/25/2015 16:30,2,5.969,ACTIVE,218.26,356.78,59.959,1437856203,"201051344000868","174011321042388",28.07,38.40,0,331.23,396.45,169.4,161.6,0.769,181215.6,181215.6,7937,0,0,0,L,1122011218,0,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856208,294585.00
07/25/2015 16:30,2,6.041,ACTIVE,219.84,360.08,59.944,1437856203,"201051344000853","174011321042388",27.91,38.80,0,337.24,401.26,170.8,162.9,0.800,187576.8,187576.8,7941,0,0,0,L,1122011218,0,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856209,294586.00
07/25/2015 16:30,2,5.938,ACTIVE,218.93,357.98,59.949,1437856203,"201051344000582","174011321042388",27.83,42.30,0,331.83,397.05,167.3,159.5,0.778,187279.1,187279.1,7919,0,0,0,L,1122011218,0,124.49,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856210,294587.00
07/25/2015 16:30,1,5.596,ACTIVE,217.7,362.20,60.00,1437856203,"040051121000097","174011321042388",24.79,41,0.613,317.58,374.19,138.0,132.7,0.617,60125.100000012,60158.300000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856211,294588.00
07/25/2015 16:30,2,6.039,ACTIVE,219.61,359.18,59.965,1437856203,"201051344000469","174011321042388",27.83,36.30,0,336.34,398.56,170.2,162.3,0.809,182848.0,182848.0,7932,0,0,0,L,1122011218,0,124.27,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856212,294589.00
07/25/2015 16:30,2,6.062,ACTIVE,219.61,358.28,59.981,1437856203,"201051344001158","174011321042388",27.25,40.40,0,337.24,397.35,167.4,159.6,0.782,188079.9,188079.9,7921,0,0,0,L,1122011218,0,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856214,294590.00
07/25/2015 16:30,2,6.211,ACTIVE,218.48,357.38,59.975,1437856203,"201051344001025","174011321042388",27.27,43.60,0,331.83,397.96,171.6,163.7,0.769,192059.0,192059.0,7921,0,0,0,L,1122011218,0,123.81,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856215,294591.00
07/25/2015 16:30,1,4.085,ACTIVE,217.2,352.17,60.03,1437856203,"033051125000118","174011321042388",38.14,42,0.687,312.94,379.41,155.0,147.9,0.688,67067.299999988,67104.499999976,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856216,294592.00
07/25/2015 16:30,2,6.049,ACTIVE,219.16,358.58,59.970,1437856203,"201051344000569","174011321042388",27.71,39.30,0,334.24,398.26,169.7,161.8,0.787,195383.7,195383.7,7941,0,0,0,L,1122011218,0,124.27,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856217,294593.00
07/25/2015 16:30,2,3.975,ACTIVE,217.13,395.25,59.970,1437856203,"274151322000094","174011321042388",36.56,51.80,0,382.63,442.44,147.0,139.9,0.566,375598.2,375598.2,9324,0,0,0,L,1151911521,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856218,294594.00
07/25/2015 16:30,1,5.622,ACTIVE,217.1,354.34,60.03,1437856203,"040051121000068","174011321042388",22.53,40,0.560,318.12,370.35,126.0,120.7,0.567,56672.1,56702.3,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856219,294595.00
07/25/2015 16:30,2,6.049,ACTIVE,219.16,357.68,59.944,1437856203,"201051344000458","174011321042388",27.69,40.40,0,337.24,398.26,169.7,161.8,0.809,191159.4,191159.4,7929,0,0,0,L,1122011218,0,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856220,294596.00
07/25/2015 16:30,2,5.791,ACTIVE,216.90,356.48,59.965,1437856203,"274151322000087","174011321042388",25.86,81.00,0,332.13,380.52,151.5,144.3,0.566,446826.7,446826.7,8787,0,0,0,L,1151911521,0,124.94,124.04,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856221,294597.00
07/25/2015 16:30,2,5.758,ACTIVE,217.13,352.27,59.970,1437856203,"274151322000052","174011321042388",27.43,55.80,0,330.93,382.03,159.9,152.4,0.614,477790.2,477790.2,9197,0,0,0,L,1151911521,0,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856222,294598.00
07/25/2015 16:30,2,6.098,ACTIVE,217.58,357.68,59.975,1437856203,"201051344001145","174011321042388",27.53,41.80,0,331.23,397.05,170.0,162.2,0.773,196306.1,196306.1,7942,0,0,0,L,1122011218,0,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856223,294599.00
07/25/2015 16:30,2,6.035,ACTIVE,217.58,358.58,59.970,1437856203,"201051344000685","174011321042388",27.59,42.50,0,332.13,397.35,168.7,160.9,0.835,195170.9,195170.9,7943,0,0,0,L,1122011218,0,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856224,294600.00
07/25/2015 16:30,2,5.689,ACTIVE,217.13,366.70,59.965,1437856203,"274151322000088","174011321042388",27.23,51.00,0,331.53,381.73,156.8,149.5,0.592,458195.3,458195.3,8804,0,0,0,L,1151911521,0,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856225,294601.00
07/25/2015 16:30,2,5.967,ACTIVE,218.26,357.98,59.970,1437856203,"201051344000438","174011321042388",27.59,44.50,0,331.53,396.15,166.7,159.0,0.773,195221.6,195221.6,7919,0,0,0,L,1122011218,0,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856226,294602.00
07/25/2015 16:30,2,6.037,ACTIVE,218.26,356.18,59.959,1437856203,"201051344001135","174011321042388",27.53,41.80,0,331.23,395.85,168.3,160.5,0.791,186632.5,186632.5,7905,0,0,0,L,1122011218,0,124.04,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856227,294603.00
07/25/2015 16:30,2,5.871,ACTIVE,217.80,358.58,59.996,1437856203,"201051344000417","174011321042388",27.69,45.80,0,331.83,395.25,164.6,156.9,0.787,190587.2,190587.2,7919,0,0,0,L,1122011218,0,123.59,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856227,294604.00
07/25/2015 16:30,2,6.070,ACTIVE,217.58,356.48,59.949,1437856203,"201051344000594","174011321042388",27.57,46.40,0,330.63,398.26,169.5,161.7,0.795,191700.7,191700.7,7929,0,0,0,L,1122011218,0,123.81,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856228,294605.00
07/25/2015 16:30,2,5.820,ACTIVE,216.67,347.76,59.959,1437856203,"274151322000083","174011321042388",27.35,56.00,0,331.83,383.23,161.2,153.6,0.628,473806.7,473806.7,9226,0,0,0,L,1151911521,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856229,294606.00
07/25/2015 16:30,2,6.186,ACTIVE,218.71,358.28,59.981,1437856203,"201051344000585","174011321042388",27.85,42.00,0,332.13,397.66,174.5,166.5,0.804,190944.6,190944.6,7920,0,0,0,L,1122011218,0,123.81,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856230,294607.00
07/25/2015 16:30,2,5.744,ACTIVE,217.13,363.09,59.975,1437856203,"274151322000054","174011321042388",27.41,50.80,0,331.53,382.93,159.4,151.9,0.610,468715.7,468715.7,8795,0,0,0,L,1151911521,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856231,294608.00
07/25/2015 16:30,2,6.068,ACTIVE,218.71,356.78,59.970,1437856203,"201051344001203","174011321042388",27.65,43.60,0,332.43,397.35,169.9,162.1,0.795,191945.5,191945.5,7930,0,0,0,L,1122011218,0,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856232,294609.00
07/25/2015 16:30,2,5.996,ACTIVE,217.58,356.78,59.959,1437856203,"201051344000646","174011321042388",27.69,42.80,0,331.83,397.96,168.2,160.4,0.809,188690.7,188690.7,7914,0,0,0,L,1122011218,0,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856233,294610.00
07/25/2015 16:30,2,3.967,ACTIVE,218.03,409.08,59.959,1437856203,"274151322000068","174011321042388",36.74,53.50,0,382.93,441.54,147.3,140.2,0.552,374775.7,374775.7,8930,0,0,0,L,1151911521,0,125.85,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856234,294611.00
07/25/2015 16:30,2,6.117,ACTIVE,217.58,350.17,59.981,1437856203,"274151322000076","174011321042388",27.69,55.00,0,332.43,384.73,171.2,163.3,0.658,500290.5,500290.5,9201,0,0,0,L,1151911521,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856235,294612.00
07/25/2015 16:30,1,3.526,ACTIVE,217.2,332.92,60.03,1437856203,"033051125000132","174011321042388",33.35,40,0.512,316.78,367.05,117.0,110.9,0.521,50267.100000024,50294.800000012,328,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856237,294613.00
07/25/2015 16:30,1,4.025,ACTIVE,217.4,351.18,60.00,1437856203,"033051125000150","174011321042388",38.43,40,0.688,315.58,378.84,153.9,148.7,0.685,67189.600000012,67226.900000012,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856238,294614.00
07/25/2015 16:30,2,5.945,ACTIVE,217.35,355.58,59.975,1437856203,"201051344000890","174011321042388",27.79,45.50,0,332.13,397.05,167.4,159.7,0.773,193180.6,193180.6,7927,0,0,0,L,1122011218,0,123.81,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856239,294615.00
07/25/2015 16:30,2,6.021,ACTIVE,218.93,359.48,59.975,1437856203,"201051344000900","174011321042388",28.21,38.20,0,332.73,397.96,172.0,164.1,0.787,193767.4,193767.4,7946,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856240,294616.00
07/25/2015 16:30,2,5.963,ACTIVE,218.48,357.68,59.975,1437856203,"201051344000633","174011321042388",27.77,43.00,0,331.23,397.05,167.6,159.9,0.791,183008.2,183008.2,7943,0,0,0,L,1122011218,0,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856241,294617.00
07/25/2015 16:30,1,5.591,ACTIVE,217.8,364.00,60.00,1437856203,"040051121000185","174011321042388",24.50,41,0.603,317.22,373.01,136.3,130.9,0.602,58806.499999999,58839.399999999,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856242,294618.00
07/25/2015 16:30,2,6.064,ACTIVE,219.39,357.98,59.981,1437856203,"201051344000983","174011321042388",27.73,39.30,0,332.73,398.26,170.4,162.6,0.795,190695.4,190695.4,7941,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856243,294619.00
07/25/2015 16:30,2,6.061,ACTIVE,218.48,357.38,59.981,1437856203,"201051344000917","174011321042388",27.61,42.00,0,330.93,396.45,169.6,161.7,0.809,193685.8,193685.8,7942,0,0,0,L,1122011218,0,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856244,294620.00
07/25/2015 16:30,1,5.423,ACTIVE,216.8,352.07,60.03,1437856203,"040051121000116","174011321042388",25.11,38,0.600,316.25,372.87,135.5,129.3,0.603,59045.200000024,59077.700000024,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856246,294621.00
07/25/2015 16:30,1,3.484,ACTIVE,218.2,330.07,60.03,1437856203,"033051125000135","174011321042388",33.11,39,0.506,319.16,367.43,114.8,109.8,0.516,49966.90000001,49994.60000001,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856247,294622.00
07/25/2015 16:30,2,5.875,ACTIVE,219.39,358.58,59.975,1437856203,"201051344000648","174011321042388",27.87,39.80,0,336.94,397.66,165.8,158.1,0.773,189168.3,189168.3,7936,0,0,0,L,1122011218,0,124.04,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856248,294623.00
07/25/2015 16:30,2,5.859,ACTIVE,218.71,357.08,59.975,1437856203,"201051344001093","174011321042388",27.99,42.00,0,331.53,395.85,166.1,158.4,0.760,191863.0,191863.0,7932,0,0,0,L,1122011218,0,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856249,294624.00
07/25/2015 16:30,2,6.027,ACTIVE,219.61,357.68,59.981,1437856203,"201051344000645","174011321042388",27.55,40.20,0,337.24,396.75,168.3,160.5,0.765,189934.3,189934.3,7942,0,0,0,L,1122011218,0,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856250,294625.00
07/25/2015 16:30,2,5.746,ACTIVE,217.58,361.89,59.975,1437856203,"274151322000085","174011321042388",27.55,51.50,0,331.83,382.63,160.3,152.8,0.610,471193.2,471193.2,9208,0,0,0,L,1151911521,0,126.07,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856251,294626.00
07/25/2015 16:30,2,5.990,ACTIVE,219.16,357.98,59.991,1437856203,"201051344000651","174011321042388",27.75,41.80,0,332.73,396.15,168.3,160.6,0.765,189245.6,189245.6,7924,0,0,0,L,1122011218,0,124.72,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856252,294627.00
07/25/2015 16:30,2,6.002,ACTIVE,218.71,357.68,59.975,1437856203,"201051344000867","174011321042388",27.69,41.30,0,331.83,396.15,168.3,160.5,0.773,181803.6,181803.6,7944,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856253,294628.00
07/25/2015 16:30,1,5.551,ACTIVE,218.1,338.21,60.00,1437856203,"040051121000095","174011321042388",22.51,38,0.549,318.56,369.82,124.3,119.1,0.554,56835,56864.9,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856254,294629.00
07/25/2015 16:30,2,5.918,ACTIVE,217.35,354.37,59.959,1437856203,"201051344001230","174011321042388",27.99,43.00,0,333.33,397.05,167.7,160.0,0.769,192846.3,192846.3,7952,0,0,0,L,1122011218,0,123.81,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856255,294630.00
07/25/2015 16:30,2,5.885,ACTIVE,219.39,358.58,59.970,1437856203,"201051344000576","174011321042388",28.07,38.80,0,336.94,398.56,167.2,159.4,0.769,189108.7,189108.7,7955,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856256,294631.00
07/25/2015 16:30,2,5.965,ACTIVE,219.61,359.18,59.965,1437856203,"201051344000579","174011321042388",27.85,43.60,0,337.24,397.35,168.3,160.5,0.787,195858.3,195858.3,7919,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856257,294632.00
07/25/2015 16:30,2,6.082,ACTIVE,219.61,359.78,59.975,1437856203,"201051344000988","174011321042388",27.27,39.50,0,336.64,398.86,168.0,160.2,0.773,182196.5,182196.5,7921,0,0,0,L,1122011218,1,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437856257,294633.00
07/25/2015 16:45,2,5.457,ACTIVE,216.90,353.77,59.981,1437857103,"201051344000955","174011321042388",27.75,43.60,0,332.73,394.05,153.3,146.0,0.729,194715.9,194715.9,7934,0,0,0,L,1122011218,0,123.14,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857104,294634.00
07/25/2015 16:45,1,5.235,ACTIVE,216.7,352.72,60.00,1437857103,"040051121000195","174011321042388",24.40,42,0.561,317.58,372.53,127.1,120.8,0.569,61793.2,61824.399999988,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857105,294635.00
07/25/2015 16:45,2,5.627,ACTIVE,216.22,353.17,59.975,1437857103,"274151322000095","174011321042388",27.99,53.80,0,331.23,384.43,159.4,151.9,0.588,494357.9,494357.9,8832,0,0,0,L,1151911521,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857106,294636.00
07/25/2015 16:45,2,5.580,ACTIVE,217.58,355.88,59.975,1437857103,"201051344000868","174011321042388",27.81,38.20,0,331.83,394.05,157.0,149.6,0.712,181254.2,181254.2,7938,0,0,0,L,1122011218,0,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857107,294637.00
07/25/2015 16:45,2,5.564,ACTIVE,219.16,357.38,59.981,1437857103,"201051344000853","174011321042388",28.07,38.40,0,338.14,398.56,158.2,150.7,0.751,187615.7,187615.7,7942,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857108,294638.00
07/25/2015 16:45,2,5.553,ACTIVE,218.26,356.18,59.981,1437857103,"201051344000582","174011321042388",27.49,42.00,0,331.53,394.95,154.5,147.2,0.716,187317.1,187317.1,7920,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857109,294639.00
07/25/2015 16:45,1,5.162,ACTIVE,216.9,362.70,60.00,1437857103,"040051121000097","174011321042388",24.71,41,0.564,317.21,373.45,126.9,121.6,0.572,60158.300000012,60189.800000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857110,294640.00
07/25/2015 16:45,2,5.527,ACTIVE,218.71,357.08,59.959,1437857103,"201051344000469","174011321042388",28.15,36.50,0,332.73,395.85,157.6,150.2,0.760,182886.7,182886.7,7933,0,0,0,L,1122011218,0,123.81,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857111,294641.00
07/25/2015 16:45,2,5.523,ACTIVE,218.71,357.98,59.975,1437857103,"201051344000988","174011321042388",27.99,39.00,0,334.54,395.55,156.6,149.2,0.720,182232.9,182232.9,7922,0,0,0,L,1122011218,0,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857112,294642.00
07/25/2015 16:45,2,5.541,ACTIVE,218.71,357.38,59.981,1437857103,"201051344001158","174011321042388",27.67,40.20,0,333.33,394.95,155.4,148.1,0.729,188118.0,188118.0,7922,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857113,294643.00
07/25/2015 16:45,2,5.621,ACTIVE,217.80,355.58,59.981,1437857103,"201051344001025","174011321042388",27.95,43.00,0,331.83,395.25,159.2,151.7,0.716,192098.1,192098.1,7922,0,0,0,L,1122011218,0,123.59,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857114,294644.00
07/25/2015 16:45,1,3.769,ACTIVE,216.8,325.72,60.03,1437857103,"033051125000118","174011321042388",38.16,41,0.633,315.08,377.93,143.1,136.6,0.628,67104.499999976,67139.799999988,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857115,294645.00
07/25/2015 16:45,2,5.502,ACTIVE,218.26,356.48,59.970,1437857103,"201051344000569","174011321042388",28.27,39.30,0,331.83,395.55,157.6,150.1,0.729,195422.4,195422.4,7942,0,0,0,L,1122011218,0,123.36,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857116,294646.00
07/25/2015 16:45,2,3.609,ACTIVE,216.67,402.16,59.965,1437857103,"274151322000094","174011321042388",37.23,51.50,0,382.03,442.14,136.8,130.1,0.530,375631.7,375631.7,9325,0,0,0,L,1151911521,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857117,294647.00
07/25/2015 16:45,1,5.173,ACTIVE,216.4,360.38,60.00,1437857103,"040051121000068","174011321042388",22.62,40,0.516,318.54,368.57,116.4,110.9,0.525,56702.3,56731,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857118,294648.00
07/25/2015 16:45,2,5.566,ACTIVE,218.48,355.88,59.949,1437857103,"201051344000458","174011321042388",27.93,40.40,0,333.63,395.25,157.5,150.1,0.747,191198.0,191198.0,7930,0,0,0,L,1122011218,0,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857119,294649.00
07/25/2015 16:45,2,5.338,ACTIVE,216.45,365.19,59.991,1437857103,"274151322000087","174011321042388",26.02,79.70,0,332.13,379.02,140.6,133.8,0.535,446861.1,446861.1,8788,0,0,0,L,1151911521,0,124.49,123.81,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857120,294650.00
07/25/2015 16:45,2,5.340,ACTIVE,216.22,356.18,59.970,1437857103,"274151322000052","174011321042388",27.29,55.30,0,331.83,380.82,147.6,140.5,0.548,477826.4,477826.4,9198,0,0,0,L,1151911521,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857121,294651.00
07/25/2015 16:45,2,5.629,ACTIVE,216.90,355.28,59.965,1437857103,"201051344001145","174011321042388",27.63,41.50,0,331.83,395.25,157.4,150.0,0.725,196344.7,196344.7,7943,0,0,0,L,1122011218,0,123.36,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857122,294652.00
07/25/2015 16:45,2,5.553,ACTIVE,216.90,356.78,59.981,1437857103,"201051344000685","174011321042388",27.73,42.30,0,331.83,394.95,155.9,148.5,0.751,195209.2,195209.2,7944,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857123,294653.00
07/25/2015 16:45,2,5.273,ACTIVE,216.45,364.29,59.954,1437857103,"274151322000088","174011321042388",27.08,50.00,0,332.13,380.22,144.5,137.5,0.557,458230.8,458230.8,8805,0,0,0,L,1151911521,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857124,294654.00
07/25/2015 16:45,2,5.494,ACTIVE,217.80,354.37,60.007,1437857103,"201051344000438","174011321042388",27.67,44.00,0,332.13,394.05,153.9,146.7,0.720,195259.4,195259.4,7920,0,0,0,L,1122011218,0,124.04,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857125,294655.00
07/25/2015 16:45,2,5.561,ACTIVE,217.80,355.58,59.981,1437857103,"201051344001135","174011321042388",27.63,42.00,0,331.83,393.75,155.6,148.3,0.707,186670.7,186670.7,7906,0,0,0,L,1122011218,0,124.04,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857125,294656.00
