ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 16:45,2,5.482,ACTIVE,217.35,356.78,60.007,1437857103,"201051344000417","174011321042388",27.43,44.80,0,332.13,393.75,152.3,145.1,0.729,190624.6,190624.6,7920,0,0,0,L,1122011218,0,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857126,294657.00
07/25/2015 16:45,2,5.564,ACTIVE,217.13,354.07,59.975,1437857103,"201051344000594","174011321042388",27.87,46.00,0,331.53,395.85,157.1,149.7,0.729,191739.1,191739.1,7930,0,0,0,L,1122011218,0,123.59,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857127,294658.00
07/25/2015 16:45,2,5.477,ACTIVE,216.45,360.69,59.970,1437857103,"274151322000083","174011321042388",27.04,55.00,0,332.43,381.42,149.9,142.8,0.597,473843.4,473843.4,9227,0,0,0,L,1151911521,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857128,294659.00
07/25/2015 16:45,2,5.719,ACTIVE,218.26,357.08,59.975,1437857103,"201051344000585","174011321042388",27.89,41.50,0,331.83,395.25,161.6,154.1,0.751,190984.2,190984.2,7921,0,0,0,L,1122011218,0,123.59,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857129,294660.00
07/25/2015 16:45,2,5.316,ACTIVE,216.67,351.37,59.981,1437857103,"274151322000054","174011321042388",27.29,50.20,0,331.53,381.42,146.9,139.9,0.561,468751.8,468751.8,8796,0,0,0,L,1151911521,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857130,294661.00
07/25/2015 16:45,2,5.553,ACTIVE,218.26,356.18,60.012,1437857103,"201051344001203","174011321042388",27.95,42.80,0,332.13,394.65,157.1,149.7,0.742,191984.0,191984.0,7931,0,0,0,L,1122011218,0,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857131,294662.00
07/25/2015 16:45,2,5.523,ACTIVE,217.13,357.08,59.954,1437857103,"201051344000646","174011321042388",27.79,42.30,0,331.23,395.55,155.4,148.1,0.738,188728.9,188728.9,7915,0,0,0,L,1122011218,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857132,294663.00
07/25/2015 16:45,2,3.627,ACTIVE,217.58,415.69,59.991,1437857103,"274151322000068","174011321042388",37.11,53.00,0,382.93,440.64,135.6,128.9,0.513,374809.1,374809.1,8931,0,0,0,L,1151911521,0,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857133,294664.00
07/25/2015 16:45,2,5.627,ACTIVE,217.58,349.56,59.970,1437857103,"274151322000076","174011321042388",27.83,54.30,0,332.13,383.53,158.6,151.2,0.610,500329.3,500329.3,9202,0,0,0,L,1151911521,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857134,294665.00
07/25/2015 16:45,1,3.261,ACTIVE,217.4,336.06,60.03,1437857103,"033051125000132","174011321042388",33.35,40,0.472,316.56,365.69,108.2,102.1,0.486,50294.800000012,50321.100000024,330,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857135,294666.00
07/25/2015 16:45,1,3.766,ACTIVE,217.1,367.31,60.03,1437857103,"033051125000150","174011321042388",37.90,40,0.634,315.90,377.24,142.0,137.0,0.634,67226.900000012,67262.000000012,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857136,294667.00
07/25/2015 16:45,2,5.557,ACTIVE,217.13,354.97,59.991,1437857103,"201051344000890","174011321042388",27.65,44.80,0,332.73,394.95,155.6,148.2,0.712,193218.7,193218.7,7928,0,0,0,L,1122011218,0,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857137,294668.00
07/25/2015 16:45,2,5.607,ACTIVE,218.48,356.18,59.991,1437857103,"201051344000900","174011321042388",28.11,37.80,0,331.83,395.25,159.7,152.2,0.734,193806.4,193806.4,7947,0,0,0,L,1122011218,0,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857138,294669.00
07/25/2015 16:45,2,5.605,ACTIVE,218.03,356.78,59.986,1437857103,"201051344000633","174011321042388",27.47,42.80,0,331.53,393.75,156.1,148.7,0.742,183046.3,183046.3,7944,0,0,0,L,1122011218,0,124.04,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857139,294670.00
07/25/2015 16:45,1,5.230,ACTIVE,217.4,364.45,60.03,1437857103,"040051121000185","174011321042388",24.20,41,0.558,317.80,372.19,125.9,120.7,0.565,58839.399999999,58870.299999999,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857140,294671.00
07/25/2015 16:45,2,5.580,ACTIVE,218.93,357.08,60.002,1437857103,"201051344000983","174011321042388",28.19,38.80,0,332.43,395.55,159.2,151.7,0.747,190734.2,190734.2,7942,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857141,294672.00
07/25/2015 16:45,2,5.635,ACTIVE,218.03,356.48,59.996,1437857103,"201051344000917","174011321042388",27.67,42.30,0,330.93,394.35,157.9,150.5,0.751,193724.4,193724.4,7943,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857142,294673.00
07/25/2015 16:45,1,5.055,ACTIVE,216.3,355.88,60.03,1437857103,"040051121000116","174011321042388",25.06,38,0.557,316.21,371.49,126.0,119.5,0.567,59077.700000024,59108.400000024,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857143,294674.00
07/25/2015 16:45,1,3.201,ACTIVE,217.8,334.35,60.03,1437857103,"033051125000135","174011321042388",33.39,39,0.469,317.22,366.43,106.3,101.6,0.481,49994.60000001,50020.50000001,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857145,294675.00
07/25/2015 16:45,2,5.516,ACTIVE,218.48,356.18,59.991,1437857103,"201051344000648","174011321042388",27.75,39.50,0,333.63,395.55,155.0,147.7,0.720,189206.0,189206.0,7937,0,0,0,L,1122011218,0,123.81,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857146,294676.00
07/25/2015 16:45,2,5.453,ACTIVE,218.03,357.08,59.986,1437857103,"201051344001093","174011321042388",27.83,41.50,0,331.53,393.75,153.7,146.4,0.707,191900.6,191900.6,7933,0,0,0,L,1122011218,0,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857146,294677.00
07/25/2015 16:45,2,5.521,ACTIVE,218.71,356.48,60.002,1437857103,"201051344000645","174011321042388",28.05,39.50,0,332.73,394.35,157.0,149.6,0.716,189972.5,189972.5,7943,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857147,294678.00
07/25/2015 16:45,2,5.391,ACTIVE,216.90,348.96,59.981,1437857103,"274151322000085","174011321042388",27.27,50.40,0,332.43,380.82,148.7,141.6,0.566,471229.5,471229.5,9209,0,0,0,L,1151911521,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857148,294679.00
07/25/2015 16:45,2,5.607,ACTIVE,218.26,356.78,59.991,1437857103,"201051344000651","174011321042388",27.59,41.80,0,331.83,394.65,156.6,149.3,0.712,189283.8,189283.8,7925,0,0,0,L,1122011218,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857149,294680.00
07/25/2015 16:45,2,5.537,ACTIVE,217.80,355.88,60.002,1437857103,"201051344000867","174011321042388",27.99,41.00,0,332.43,393.75,156.9,149.5,0.720,181841.8,181841.8,7945,0,0,0,L,1122011218,0,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857150,294681.00
07/25/2015 16:45,1,5.157,ACTIVE,217.1,330.44,60.03,1437857103,"040051121000095","174011321042388",22.44,38,0.509,317.85,368.65,115.2,109.9,0.513,56864.9,56892.9,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857151,294682.00
07/25/2015 16:45,2,5.527,ACTIVE,216.90,353.17,59.981,1437857103,"201051344001230","174011321042388",27.89,42.50,0,332.73,394.95,156.1,148.7,0.738,192884.4,192884.4,7953,0,0,0,L,1122011218,0,123.59,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857153,294683.00
07/25/2015 16:45,2,5.518,ACTIVE,218.93,358.28,59.996,1437857103,"201051344000576","174011321042388",27.99,38.20,0,334.24,396.15,156.6,149.2,0.720,189146.8,189146.8,7956,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857154,294684.00
07/25/2015 16:45,2,5.594,ACTIVE,218.71,358.28,59.996,1437857103,"201051344000579","174011321042388",27.75,42.50,0,333.63,395.55,157.2,149.8,0.738,195896.6,195896.6,7920,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437857155,294685.00
07/25/2015 17:00,2,4.908,ACTIVE,215.77,350.17,59.981,1437858004,"201051344000955","174011321042388",27.93,42.80,0,332.43,390.44,138.8,132.0,0.663,194750.4,194750.4,7935,0,0,0,L,1122011218,0,122.68,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858005,294686.00
07/25/2015 17:00,1,4.708,ACTIVE,215.6,344.82,60.03,1437858004,"040051121000195","174011321042388",24.64,41,0.512,317.58,368.83,115.4,109.5,0.522,61824.399999988,61852.800000024,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858006,294687.00
07/25/2015 17:00,2,5.217,ACTIVE,215.54,347.16,59.981,1437858004,"274151322000095","174011321042388",27.81,51.80,0,332.43,381.73,146.8,139.8,0.552,494394.0,494394.0,8833,0,0,0,L,1151911521,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858007,294688.00
07/25/2015 17:00,2,5.041,ACTIVE,216.45,351.67,59.975,1437858004,"201051344000868","174011321042388",27.91,38.00,0,332.13,391.34,142.5,135.6,0.654,181289.3,181289.3,7939,0,0,0,L,1122011218,0,123.36,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858008,294689.00
07/25/2015 17:00,2,5.000,ACTIVE,217.80,354.67,59.965,1437858004,"201051344000853","174011321042388",28.31,38.20,0,333.03,392.85,143.3,136.4,0.681,187651.1,187651.1,7943,0,0,0,L,1122011218,0,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858009,294690.00
07/25/2015 17:00,2,5.004,ACTIVE,216.90,353.77,59.991,1437858004,"201051344000582","174011321042388",27.71,41.30,0,331.23,391.34,140.5,133.7,0.663,187351.8,187351.8,7921,0,0,0,L,1122011218,0,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858010,294691.00
07/25/2015 17:00,1,4.650,ACTIVE,216.5,327.07,60.03,1437858004,"040051121000097","174011321042388",24.88,40,0.512,317.12,369.15,115.1,110.3,0.521,60189.800000012,60218.400000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858011,294692.00
07/25/2015 17:00,2,4.969,ACTIVE,217.58,352.27,59.970,1437858004,"201051344000469","174011321042388",28.17,35.60,0,331.83,391.94,141.7,134.8,0.685,182922.0,182922.0,7934,0,0,0,L,1122011218,0,123.36,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858012,294693.00
07/25/2015 17:00,2,5.051,ACTIVE,217.35,355.28,59.975,1437858004,"201051344000988","174011321042388",27.43,38.60,0,331.53,391.94,140.2,133.4,0.658,182268.0,182268.0,7923,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858013,294694.00
07/25/2015 17:00,2,4.969,ACTIVE,217.35,351.37,59.970,1437858004,"201051344001158","174011321042388",27.49,39.50,0,324.02,395.85,138.3,131.6,0.658,188152.7,188152.7,7923,0,0,0,L,1122011218,0,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858014,294695.00
07/25/2015 17:00,2,4.973,ACTIVE,216.67,351.37,59.933,1437858004,"201051344001025","174011321042388",28.11,42.00,0,332.43,391.64,141.6,134.7,0.641,192133.8,192133.8,7923,0,0,0,L,1122011218,0,123.14,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858015,294696.00
07/25/2015 17:00,1,3.343,ACTIVE,216.3,362.01,60.03,1437858004,"033051125000118","174011321042388",38.21,40,0.564,314.91,374.38,127.1,121.3,0.573,67139.799999988,67171.900000012,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858016,294697.00
07/25/2015 17:00,2,4.896,ACTIVE,217.13,353.47,59.981,1437858004,"201051344000569","174011321042388",28.39,38.80,0,331.53,391.64,140.8,134.0,0.667,195457.6,195457.6,7943,0,0,0,L,1122011218,0,123.36,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858017,294698.00
07/25/2015 17:00,2,3.264,ACTIVE,215.54,410.58,59.975,1437858004,"274151322000094","174011321042388",36.92,50.60,0,383.23,439.13,122.6,116.4,0.477,375662.1,375662.1,9326,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858018,294699.00
07/25/2015 17:00,1,4.703,ACTIVE,215.8,323.86,60.00,1437858004,"040051121000068","174011321042388",22.61,39,0.469,318.61,365.68,105.8,100.8,0.484,56731,56757,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858019,294700.00
07/25/2015 17:00,2,5.006,ACTIVE,217.35,352.27,59.981,1437858004,"201051344000458","174011321042388",28.09,39.00,0,332.73,391.94,142.3,135.5,0.698,191233.2,191233.2,7931,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858020,294701.00
07/25/2015 17:00,2,4.820,ACTIVE,215.32,345.06,59.970,1437858004,"274151322000087","174011321042388",26.22,77.00,0,332.73,377.22,128.0,121.6,0.482,446892.6,446892.6,8789,0,0,0,L,1151911521,0,124.49,123.36,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858021,294702.00
07/25/2015 17:00,2,4.811,ACTIVE,215.77,352.57,59.949,1437858004,"274151322000052","174011321042388",27.43,53.80,0,332.73,378.12,133.7,127.1,0.513,477859.5,477859.5,9199,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858022,294703.00
07/25/2015 17:00,2,5.041,ACTIVE,215.77,351.37,59.949,1437858004,"201051344001145","174011321042388",27.81,41.30,0,332.43,391.34,142.0,135.1,0.658,196380.0,196380.0,7944,0,0,0,L,1122011218,0,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858023,294704.00
07/25/2015 17:00,2,4.965,ACTIVE,215.54,351.37,59.959,1437858004,"201051344000685","174011321042388",27.79,41.80,0,332.43,391.64,139.8,133.0,0.689,195244.1,195244.1,7945,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858024,294705.00
07/25/2015 17:00,2,4.680,ACTIVE,215.09,354.97,59.959,1437858004,"274151322000088","174011321042388",27.29,49.00,0,332.73,377.52,129.2,122.8,0.482,458263.2,458263.2,8806,0,0,0,L,1151911521,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858025,294706.00
07/25/2015 17:00,2,4.861,ACTIVE,216.22,351.07,59.970,1437858004,"201051344000438","174011321042388",27.77,43.00,0,331.53,390.74,136.7,130.0,0.650,195293.9,195293.9,7921,0,0,0,L,1122011218,0,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858025,294707.00
07/25/2015 17:00,2,4.947,ACTIVE,216.00,350.17,59.975,1437858004,"201051344001135","174011321042388",27.57,41.30,0,332.13,390.74,138.1,131.3,0.641,186705.6,186705.6,7907,0,0,0,L,1122011218,0,123.14,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858027,294708.00
07/25/2015 17:00,2,4.855,ACTIVE,215.77,350.77,59.970,1437858004,"201051344000417","174011321042388",27.59,44.50,0,332.43,390.44,135.7,129.1,0.645,190658.7,190658.7,7921,0,0,0,L,1122011218,0,122.91,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858028,294709.00
07/25/2015 17:00,2,4.947,ACTIVE,215.32,351.37,59.975,1437858004,"201051344000594","174011321042388",27.91,45.50,0,327.92,392.55,139.8,133.1,0.663,191774.3,191774.3,7931,0,0,0,L,1122011218,0,122.91,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858029,294710.00
07/25/2015 17:00,2,4.793,ACTIVE,214.87,342.65,59.959,1437858004,"274151322000083","174011321042388",27.51,53.30,0,333.03,378.72,133.5,126.9,0.530,473877.0,473877.0,9228,0,0,0,L,1151911521,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858030,294711.00
07/25/2015 17:00,2,5.031,ACTIVE,216.67,352.57,59.959,1437858004,"201051344000585","174011321042388",28.03,41.30,0,331.23,391.34,142.7,135.8,0.663,191020.5,191020.5,7922,0,0,0,L,1122011218,0,123.14,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858031,294712.00
07/25/2015 17:00,2,4.648,ACTIVE,215.32,354.07,59.949,1437858004,"274151322000054","174011321042388",27.41,49.80,0,332.73,379.02,129.0,122.6,0.491,468784.8,468784.8,8797,0,0,0,L,1151911521,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858032,294713.00
07/25/2015 17:00,2,4.871,ACTIVE,216.45,351.67,59.965,1437858004,"201051344001203","174011321042388",27.77,42.50,0,332.13,391.64,136.9,130.3,0.645,192019.2,192019.2,7932,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858032,294714.00
07/25/2015 17:00,2,4.793,ACTIVE,215.32,350.47,59.944,1437858004,"201051344000646","174011321042388",27.89,42.00,0,329.13,392.25,135.3,128.7,0.645,188763.7,188763.7,7916,0,0,0,L,1122011218,0,123.14,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858033,294715.00
07/25/2015 17:00,2,3.115,ACTIVE,216.00,402.46,59.965,1437858004,"274151322000068","174011321042388",37.49,51.80,0,382.93,442.74,118.6,112.6,0.451,374839.6,374839.6,8932,0,0,0,L,1151911521,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858034,294716.00
07/25/2015 17:00,2,4.887,ACTIVE,215.77,347.46,59.965,1437858004,"274151322000076","174011321042388",27.89,52.80,0,333.03,381.12,138.0,131.3,0.535,500364.8,500364.8,9203,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858035,294717.00
07/25/2015 17:00,1,2.802,ACTIVE,215.9,329.92,60.00,1437858004,"033051125000132","174011321042388",33.51,39,0.408,317.72,363.02,93.4,87.9,0.430,50321.100000024,50345,332,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858037,294718.00
07/25/2015 17:00,1,3.206,ACTIVE,215.6,337.15,60.00,1437858004,"033051125000150","174011321042388",37.96,39,0.543,315.90,373.51,121.1,116.5,0.551,67262.000000012,67294.200000012,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858038,294719.00
07/25/2015 17:00,2,4.650,ACTIVE,215.32,349.26,59.959,1437858004,"201051344000890","174011321042388",27.99,44.00,0,330.03,391.64,131.9,125.4,0.614,193253.4,193253.4,7929,0,0,0,L,1122011218,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858039,294720.00
07/25/2015 17:00,2,4.684,ACTIVE,216.45,350.77,59.959,1437858004,"201051344000900","174011321042388",28.09,37.30,0,332.13,392.55,133.2,126.7,0.619,193842.0,193842.0,7948,0,0,0,L,1122011218,0,123.59,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858040,294721.00
07/25/2015 17:00,2,4.623,ACTIVE,216.00,350.17,59.959,1437858004,"201051344000633","174011321042388",27.75,42.00,0,331.83,391.04,130.0,123.5,0.619,183081.1,183081.1,7945,0,0,0,L,1122011218,0,123.59,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858041,294722.00
07/25/2015 17:00,1,4.282,ACTIVE,215.8,332.95,60.00,1437858004,"040051121000185","174011321042388",24.72,40,0.467,317.96,368.21,105.3,100.3,0.482,58870.299999999,58898.399999999,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858042,294723.00
07/25/2015 17:00,2,4.691,ACTIVE,216.90,351.37,59.970,1437858004,"201051344000983","174011321042388",28.21,38.80,0,331.53,392.25,134.0,127.4,0.636,190769.7,190769.7,7943,0,0,0,L,1122011218,0,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858043,294724.00
07/25/2015 17:00,2,4.732,ACTIVE,216.00,350.77,59.996,1437858004,"201051344000917","174011321042388",27.93,41.50,0,332.13,391.04,134.0,127.4,0.641,193759.6,193759.6,7944,0,0,0,L,1122011218,0,123.14,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858044,294725.00
07/25/2015 17:00,1,4.338,ACTIVE,215.1,350.94,60.03,1437858004,"040051121000116","174011321042388",25.10,38,0.479,315.02,369.69,108.3,102.4,0.494,59108.400000024,59136.400000024,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858045,294726.00
07/25/2015 17:00,1,2.764,ACTIVE,216.1,352.44,60.03,1437858004,"033051125000135","174011321042388",33.18,38,0.403,318.48,362.95,91.2,86.7,0.420,50020.50000001,50044.30000001,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858047,294727.00
07/25/2015 17:00,2,4.668,ACTIVE,216.67,351.67,59.959,1437858004,"201051344000648","174011321042388",27.81,38.60,0,332.73,391.34,131.5,125.0,0.623,189240.5,189240.5,7938,0,0,0,L,1122011218,0,123.14,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858048,294728.00
07/25/2015 17:00,2,4.543,ACTIVE,216.22,350.47,59.965,1437858004,"201051344001093","174011321042388",28.19,40.80,0,332.13,390.44,129.6,123.1,0.601,191934.8,191934.8,7934,0,0,0,L,1122011218,0,123.36,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858049,294729.00
07/25/2015 17:00,2,4.645,ACTIVE,216.45,349.56,59.970,1437858004,"201051344000645","174011321042388",27.85,39.00,0,332.73,390.74,131.0,124.5,0.601,190007.4,190007.4,7944,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858050,294730.00
07/25/2015 17:00,2,4.469,ACTIVE,215.32,352.87,59.959,1437858004,"274151322000085","174011321042388",27.43,49.50,0,333.03,378.12,124.2,117.9,0.482,471262.7,471262.7,9210,0,0,0,L,1151911521,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858051,294731.00
07/25/2015 17:00,2,4.645,ACTIVE,216.22,350.77,59.959,1437858004,"201051344000651","174011321042388",27.65,41.30,0,331.23,390.44,130.0,123.6,0.597,189318.6,189318.6,7926,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858052,294732.00
07/25/2015 17:00,2,4.615,ACTIVE,215.77,348.96,59.938,1437858004,"201051344000867","174011321042388",27.47,40.00,0,332.43,391.64,128.4,122.0,0.592,181876.7,181876.7,7946,0,0,0,L,1122011218,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858053,294733.00
07/25/2015 17:00,1,4.178,ACTIVE,214.9,336.45,60.03,1437858004,"040051121000095","174011321042388",22.71,38,0.416,318.29,365.38,94.4,89.1,0.432,56892.9,56918.6,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858054,294734.00
07/25/2015 17:00,2,4.436,ACTIVE,214.64,348.06,59.970,1437858004,"201051344001230","174011321042388",27.79,41.80,0,328.22,390.44,124.8,118.5,0.592,192919.1,192919.1,7954,0,0,0,L,1122011218,0,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858055,294735.00
07/25/2015 17:00,2,4.379,ACTIVE,216.45,350.47,59.965,1437858004,"201051344000576","174011321042388",27.55,37.50,0,332.43,391.94,122.2,116.1,0.570,189181.5,189181.5,7957,0,0,0,L,1122011218,0,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858056,294736.00
07/25/2015 17:00,2,4.402,ACTIVE,216.22,350.47,59.970,1437858004,"201051344000579","174011321042388",27.75,42.30,0,332.73,391.34,123.8,117.6,0.588,195931.5,195931.5,7921,0,0,0,L,1122011218,0,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858057,294737.00
07/25/2015 17:15,2,4.535,ACTIVE,214.87,348.96,59.986,1437858903,"201051344000955","174011321042388",28.11,42.30,0,329.43,382.33,129.1,122.7,0.619,194782.3,194782.3,7936,0,0,0,L,1122011218,0,122.23,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858904,294738.00
07/25/2015 17:15,1,4.314,ACTIVE,214.6,355.06,60.03,1437858903,"040051121000195","174011321042388",24.88,40,0.474,316.12,364.00,106.8,101.2,0.490,61852.800000024,61879.099999976,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858906,294739.00
07/25/2015 17:15,2,4.785,ACTIVE,214.41,347.46,59.981,1437858903,"274151322000095","174011321042388",28.07,50.60,0,332.73,375.41,136.1,129.4,0.517,494427.6,494427.6,8834,0,0,0,L,1151911521,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858907,294740.00
07/25/2015 17:15,2,4.619,ACTIVE,215.54,351.07,59.981,1437858903,"201051344000868","174011321042388",28.15,37.50,0,332.73,384.13,131.6,125.1,0.614,181321.9,181321.9,7940,0,0,0,L,1122011218,0,122.91,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858908,294741.00
07/25/2015 17:15,2,4.609,ACTIVE,216.67,352.27,59.991,1437858903,"201051344000853","174011321042388",28.43,37.50,0,332.13,386.83,132.7,126.2,0.628,187683.9,187683.9,7944,0,0,0,L,1122011218,0,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858909,294742.00
07/25/2015 17:15,2,4.635,ACTIVE,216.00,351.07,59.996,1437858903,"201051344000582","174011321042388",27.77,40.60,0,333.03,387.74,130.3,123.9,0.614,187384.0,187384.0,7922,0,0,0,L,1122011218,0,123.14,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858910,294743.00
07/25/2015 17:15,1,4.321,ACTIVE,215.7,337.80,60.03,1437858903,"040051121000097","174011321042388",24.98,39,0.480,316.26,364.83,107.4,103.0,0.492,60218.400000012,60245.200000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858911,294744.00
07/25/2015 17:15,2,4.576,ACTIVE,216.22,351.07,59.981,1437858903,"201051344000469","174011321042388",28.53,35.60,0,332.73,388.04,132.2,125.6,0.645,182954.7,182954.7,7935,0,0,0,L,1122011218,0,122.91,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858912,294745.00
07/25/2015 17:15,2,4.656,ACTIVE,216.45,352.87,59.986,1437858903,"201051344000988","174011321042388",27.95,38.00,0,331.53,387.74,131.8,125.3,0.623,182300.5,182300.5,7924,0,0,0,L,1122011218,0,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858913,294746.00
07/25/2015 17:15,2,4.689,ACTIVE,216.22,351.37,60.002,1437858903,"201051344001158","174011321042388",27.45,38.80,0,333.63,387.14,130.5,124.0,0.619,188185.0,188185.0,7924,0,0,0,L,1122011218,0,123.14,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858914,294747.00
07/25/2015 17:15,2,4.732,ACTIVE,215.77,349.86,59.986,1437858903,"201051344001025","174011321042388",28.03,42.00,0,333.03,386.83,134.5,127.9,0.614,192167.0,192167.0,7924,0,0,0,L,1122011218,0,122.91,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858915,294748.00
07/25/2015 17:15,1,3.139,ACTIVE,215.1,352.62,60.03,1437858903,"033051125000118","174011321042388",38.42,40,0.533,314.65,369.54,120.0,114.1,0.544,67171.900000012,67201.499999976,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858916,294749.00
07/25/2015 17:15,2,4.641,ACTIVE,216.22,351.07,59.996,1437858903,"201051344000569","174011321042388",28.07,38.40,0,333.03,387.74,131.8,125.3,0.614,195490.2,195490.2,7944,0,0,0,L,1122011218,0,122.91,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858917,294750.00
07/25/2015 17:15,2,2.965,ACTIVE,214.87,410.58,59.996,1437858903,"274151322000094","174011321042388",38.03,50.40,0,381.73,440.94,113.9,108.0,0.442,375690.2,375690.2,9327,0,0,0,L,1151911521,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858918,294751.00
07/25/2015 17:15,1,4.332,ACTIVE,215.3,342.79,60.03,1437858903,"040051121000068","174011321042388",22.82,39,0.436,317.04,362.33,98.3,93.4,0.455,56757,56781.3,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858919,294752.00
07/25/2015 17:15,2,4.643,ACTIVE,216.45,349.56,60.023,1437858903,"201051344000458","174011321042388",28.19,38.80,0,333.93,388.04,132.5,126.0,0.645,191265.9,191265.9,7932,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858920,294753.00
07/25/2015 17:15,2,4.473,ACTIVE,214.41,356.78,59.981,1437858903,"274151322000087","174011321042388",26.42,75.00,0,332.43,372.11,119.6,113.5,0.451,446922.1,446922.1,8790,0,0,0,L,1151911521,0,124.04,123.14,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858921,294754.00
07/25/2015 17:15,2,4.469,ACTIVE,214.87,352.27,59.981,1437858903,"274151322000052","174011321042388",27.53,52.50,0,332.43,375.71,124.7,118.4,0.482,477890.3,477890.3,9200,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858922,294755.00
07/25/2015 17:15,2,4.697,ACTIVE,215.09,349.56,59.970,1437858903,"201051344001145","174011321042388",27.97,40.40,0,332.73,385.63,133.1,126.6,0.619,196412.8,196412.8,7945,0,0,0,L,1122011218,0,122.91,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858923,294756.00
07/25/2015 17:15,2,4.646,ACTIVE,214.87,349.26,59.965,1437858903,"201051344000685","174011321042388",27.91,41.00,0,329.13,383.53,131.3,124.8,0.650,195276.5,195276.5,7946,0,0,0,L,1122011218,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858924,294757.00
07/25/2015 17:15,2,4.367,ACTIVE,214.64,355.58,59.981,1437858903,"274151322000088","174011321042388",27.51,48.00,0,332.73,374.21,121.6,115.4,0.464,458293.3,458293.3,8807,0,0,0,L,1151911521,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858925,294758.00
07/25/2015 17:15,2,4.549,ACTIVE,215.54,349.86,59.986,1437858903,"201051344000438","174011321042388",28.13,43.00,0,332.13,384.13,129.5,123.1,0.614,195325.9,195325.9,7922,0,0,0,L,1122011218,0,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858926,294759.00
07/25/2015 17:15,2,4.652,ACTIVE,215.32,349.86,59.981,1437858903,"201051344001135","174011321042388",27.87,40.60,0,332.43,383.53,131.3,124.8,0.605,186738.0,186738.0,7908,0,0,0,L,1122011218,0,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858927,294760.00
07/25/2015 17:15,2,4.604,ACTIVE,215.09,349.86,59.970,1437858903,"201051344000417","174011321042388",27.47,43.60,0,332.13,384.13,128.1,121.7,0.619,190690.4,190690.4,7922,0,0,0,L,1122011218,0,122.68,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858927,294761.00
07/25/2015 17:15,2,4.660,ACTIVE,214.87,348.96,59.986,1437858903,"201051344000594","174011321042388",27.97,44.00,0,328.22,383.53,132.1,125.5,0.628,191806.9,191806.9,7932,0,0,0,L,1122011218,0,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858928,294762.00
07/25/2015 17:15,2,4.562,ACTIVE,214.41,349.56,59.959,1437858903,"274151322000083","174011321042388",27.55,52.80,0,332.13,374.21,127.2,120.8,0.508,473908.3,473908.3,9229,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858929,294763.00
07/25/2015 17:15,2,4.805,ACTIVE,216.00,351.07,59.981,1437858903,"201051344000585","174011321042388",28.13,40.60,0,333.03,388.64,136.9,130.2,0.645,191054.3,191054.3,7923,0,0,0,L,1122011218,0,122.68,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858930,294764.00
07/25/2015 17:15,2,4.438,ACTIVE,214.64,357.68,59.986,1437858903,"274151322000054","174011321042388",27.59,48.30,0,332.43,373.31,123.8,117.6,0.468,468815.4,468815.4,8798,0,0,0,L,1151911521,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858931,294765.00
07/25/2015 17:15,2,4.664,ACTIVE,215.77,348.66,59.981,1437858903,"201051344001203","174011321042388",27.91,42.00,0,333.03,386.53,131.8,125.3,0.623,192051.8,192051.8,7933,0,0,0,L,1122011218,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858932,294766.00
07/25/2015 17:15,2,4.645,ACTIVE,214.87,348.36,59.986,1437858903,"201051344000646","174011321042388",27.83,41.30,0,327.92,383.23,130.9,124.4,0.619,188796.0,188796.0,7917,0,0,0,L,1122011218,0,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858933,294767.00
07/25/2015 17:15,2,3.014,ACTIVE,215.77,403.97,59.975,1437858903,"274151322000068","174011321042388",37.63,50.80,0,385.03,441.24,114.1,108.2,0.429,374867.8,374867.8,8933,0,0,0,L,1151911521,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858934,294768.00
07/25/2015 17:15,2,4.727,ACTIVE,215.54,344.76,60.012,1437858903,"274151322000076","174011321042388",27.97,51.30,0,334.24,377.82,133.7,127.1,0.517,500397.9,500397.9,9204,0,0,0,L,1151911521,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858935,294769.00
07/25/2015 17:15,1,2.712,ACTIVE,215.6,348.55,60.03,1437858903,"033051125000132","174011321042388",33.61,38,0.397,317.55,359.47,90.7,85.2,0.417,50345,50367,334,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858936,294770.00
07/25/2015 17:15,1,3.125,ACTIVE,215.6,361.34,60.03,1437858903,"033051125000150","174011321042388",38.21,39,0.534,315.44,368.91,118.8,114.5,0.544,67294.200000012,67323.800000012,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858937,294771.00
07/25/2015 17:15,2,4.648,ACTIVE,214.87,348.66,59.986,1437858903,"201051344000890","174011321042388",27.77,43.80,0,329.13,383.53,130.8,124.3,0.605,193285.7,193285.7,7930,0,0,0,L,1122011218,0,122.91,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858938,294772.00
07/25/2015 17:15,2,4.666,ACTIVE,216.00,351.37,59.981,1437858903,"201051344000900","174011321042388",28.19,37.00,0,332.73,388.34,133.2,126.7,0.619,193875.0,193875.0,7949,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858939,294773.00
07/25/2015 17:15,2,4.637,ACTIVE,215.54,350.17,59.986,1437858903,"201051344000633","174011321042388",27.81,41.00,0,332.43,387.44,130.6,124.1,0.619,183113.4,183113.4,7946,0,0,0,L,1122011218,0,123.36,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858940,294774.00
07/25/2015 17:15,1,4.305,ACTIVE,215.5,345.89,60.03,1437858903,"040051121000185","174011321042388",24.56,39,0.469,317.32,363.78,105.2,100.7,0.481,58898.399999999,58924.599999999,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858942,294775.00
07/25/2015 17:15,2,4.662,ACTIVE,216.45,351.07,59.981,1437858903,"201051344000983","174011321042388",28.21,38.20,0,333.03,388.04,133.3,126.7,0.632,190802.7,190802.7,7944,0,0,0,L,1122011218,0,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858942,294776.00
07/25/2015 17:15,2,4.602,ACTIVE,215.77,349.86,59.986,1437858903,"201051344000917","174011321042388",28.35,41.30,0,331.83,386.83,132.0,125.5,0.628,193792.4,193792.4,7945,0,0,0,L,1122011218,0,122.91,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858943,294777.00
07/25/2015 17:15,1,4.223,ACTIVE,214.7,355.96,60.03,1437858903,"040051121000116","174011321042388",25.20,37,0.470,316.26,363.35,105.9,100.6,0.482,59136.400000024,59162.400000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858945,294778.00
07/25/2015 17:15,1,2.681,ACTIVE,215.8,323.36,60.03,1437858903,"033051125000135","174011321042388",33.35,38,0.393,317.71,359.62,89.0,84.4,0.411,50044.30000001,50066.30000001,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858946,294779.00
07/25/2015 17:15,2,4.564,ACTIVE,216.22,351.37,59.981,1437858903,"201051344000648","174011321042388",27.97,38.20,0,333.63,388.04,129.3,122.9,0.614,189272.5,189272.5,7939,0,0,0,L,1122011218,0,122.91,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858947,294780.00
07/25/2015 17:15,2,4.512,ACTIVE,215.77,351.37,59.981,1437858903,"201051344001093","174011321042388",27.91,40.40,0,332.73,386.53,127.5,121.2,0.597,191966.5,191966.5,7935,0,0,0,L,1122011218,0,123.14,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858948,294781.00
07/25/2015 17:15,2,4.648,ACTIVE,216.22,350.77,59.981,1437858903,"201051344000645","174011321042388",27.75,38.60,0,333.63,387.14,130.7,124.2,0.605,190039.8,190039.8,7945,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858949,294782.00
07/25/2015 17:15,2,4.432,ACTIVE,215.09,352.27,59.986,1437858903,"274151322000085","174011321042388",27.73,48.80,0,333.63,375.71,124.5,118.2,0.482,471293.5,471293.5,9211,0,0,0,L,1151911521,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858949,294783.00
07/25/2015 17:15,2,4.627,ACTIVE,216.00,350.77,59.975,1437858903,"201051344000651","174011321042388",27.91,40.80,0,333.33,387.74,130.7,124.2,0.601,189351.1,189351.1,7927,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858950,294784.00
07/25/2015 17:15,2,4.645,ACTIVE,215.77,349.56,59.975,1437858903,"201051344000867","174011321042388",27.77,39.80,0,332.13,383.53,130.7,124.2,0.610,181909.2,181909.2,7947,0,0,0,L,1122011218,0,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858951,294785.00
07/25/2015 17:15,1,4.287,ACTIVE,214.9,348.10,60.00,1437858903,"040051121000095","174011321042388",22.69,38,0.427,315.95,361.01,96.8,91.5,0.441,56918.6,56942.5,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858952,294786.00
07/25/2015 17:15,2,4.574,ACTIVE,214.64,348.36,59.986,1437858903,"201051344001230","174011321042388",28.05,41.00,0,327.32,382.03,129.9,123.4,0.623,192951.4,192951.4,7955,0,0,0,L,1122011218,0,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858953,294787.00
07/25/2015 17:15,2,4.555,ACTIVE,216.22,351.07,59.981,1437858903,"201051344000576","174011321042388",28.05,37.30,0,332.73,387.44,129.3,122.9,0.601,189213.7,189213.7,7958,0,0,0,L,1122011218,0,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858954,294788.00
07/25/2015 17:15,2,4.641,ACTIVE,216.22,351.37,59.986,1437858903,"201051344000579","174011321042388",27.89,41.80,0,333.33,388.04,131.0,124.5,0.623,195964.1,195964.1,7922,0,0,0,L,1122011218,0,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437858955,294789.00
07/25/2015 17:30,2,3.734,ACTIVE,214.41,346.56,59.970,1437859804,"201051344000955","174011321042388",28.09,41.50,0,328.52,378.12,106.3,100.6,0.504,194810.2,194810.2,7937,0,0,0,L,1122011218,0,122.46,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859805,294790.00
07/25/2015 17:30,1,3.475,ACTIVE,214.5,326.11,60.03,1437859804,"040051121000195","174011321042388",24.90,39,0.381,316.48,360.43,86.1,81.5,0.400,61879.099999976,61902.000000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859806,294791.00
07/25/2015 17:30,2,3.934,ACTIVE,214.41,341.15,59.975,1437859804,"274151322000095","174011321042388",27.81,50.20,0,329.73,371.51,110.8,105.1,0.411,494457.1,494457.1,8835,0,0,0,L,1151911521,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859807,294792.00
07/25/2015 17:30,2,3.840,ACTIVE,214.64,346.26,59.970,1437859804,"201051344000868","174011321042388",27.79,36.50,0,328.82,379.62,108.1,102.4,0.504,181350.3,181350.3,7941,0,0,0,L,1122011218,0,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859808,294793.00
07/25/2015 17:30,2,3.820,ACTIVE,216.00,348.66,59.970,1437859804,"201051344000853","174011321042388",28.47,37.30,0,333.63,383.53,110.0,104.3,0.526,187712.6,187712.6,7945,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859809,294794.00
07/25/2015 17:30,2,3.830,ACTIVE,215.32,347.46,59.975,1437859804,"201051344000582","174011321042388",28.03,40.60,0,328.52,380.22,108.7,103.0,0.517,187412.1,187412.1,7923,0,0,0,L,1122011218,0,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859810,294795.00
07/25/2015 17:30,1,3.589,ACTIVE,215.6,330.31,60.03,1437859804,"040051121000097","174011321042388",25.29,39,0.401,316.19,360.55,90.3,86.0,0.422,60245.200000012,60268.400000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859811,294796.00
07/25/2015 17:30,2,3.852,ACTIVE,215.77,348.36,59.996,1437859804,"201051344000469","174011321042388",28.51,35.40,0,330.93,381.73,111.1,105.3,0.539,182983.2,182983.2,7936,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859812,294797.00
07/25/2015 17:30,2,3.926,ACTIVE,215.54,348.36,59.981,1437859804,"201051344000988","174011321042388",27.95,38.00,0,329.13,383.83,111.1,105.3,0.535,182329.0,182329.0,7925,0,0,0,L,1122011218,0,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859813,294798.00
07/25/2015 17:30,2,3.900,ACTIVE,215.77,348.36,59.991,1437859804,"201051344001158","174011321042388",28.09,38.60,0,330.33,382.63,110.9,105.1,0.530,188213.2,188213.2,7925,0,0,0,L,1122011218,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859814,294799.00
07/25/2015 17:30,2,4.062,ACTIVE,215.09,347.76,59.981,1437859804,"201051344001025","174011321042388",28.03,40.80,0,328.82,380.52,115.3,109.4,0.530,192196.1,192196.1,7925,0,0,0,L,1122011218,0,122.91,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859815,294800.00
