ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 17:30,1,2.723,ACTIVE,215.2,349.83,60.03,1437859804,"033051125000118","174011321042388",38.52,39,0.461,313.86,364.77,104.3,99.0,0.478,67201.499999976,67227.299999988,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859816,294801.00
07/25/2015 17:30,2,3.986,ACTIVE,215.77,348.96,59.981,1437859804,"201051344000569","174011321042388",28.69,38.00,0,330.03,382.03,115.8,109.8,0.548,195518.7,195518.7,7945,0,0,0,L,1122011218,0,123.14,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859817,294802.00
07/25/2015 17:30,2,2.561,ACTIVE,214.87,412.38,59.991,1437859804,"274151322000094","174011321042388",38.41,49.00,0,385.63,439.13,99.8,94.4,0.393,375714.7,375714.7,9328,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859818,294803.00
07/25/2015 17:30,1,3.788,ACTIVE,215.3,349.67,60.07,1437859804,"040051121000068","174011321042388",22.96,38,0.381,317.17,357.53,86.5,81.8,0.406,56781.3,56802.3,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859819,294804.00
07/25/2015 17:30,2,4.039,ACTIVE,215.77,348.66,59.981,1437859804,"201051344000458","174011321042388",27.95,38.80,0,330.03,380.82,114.2,108.3,0.557,191294.5,191294.5,7933,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859820,294805.00
07/25/2015 17:30,2,3.848,ACTIVE,214.64,349.56,59.981,1437859804,"274151322000087","174011321042388",26.72,72.00,0,330.93,367.60,104.1,98.5,0.393,446947.9,446947.9,8791,0,0,0,L,1151911521,0,124.04,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859821,294806.00
07/25/2015 17:30,2,3.850,ACTIVE,214.87,354.07,59.965,1437859804,"274151322000052","174011321042388",27.75,51.30,0,332.13,368.50,108.2,102.5,0.415,477917.3,477917.3,9201,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859822,294807.00
07/25/2015 17:30,2,4.062,ACTIVE,214.87,348.36,59.986,1437859804,"201051344001145","174011321042388",27.85,40.00,0,329.73,379.92,114.6,108.7,0.535,196441.6,196441.6,7946,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859823,294808.00
07/25/2015 17:30,2,4.031,ACTIVE,214.64,347.46,59.996,1437859804,"201051344000685","174011321042388",27.61,40.60,0,328.52,379.02,112.8,106.9,0.561,195304.8,195304.8,7947,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859824,294809.00
07/25/2015 17:30,2,3.793,ACTIVE,214.41,353.77,59.986,1437859804,"274151322000088","174011321042388",27.41,46.80,0,332.13,368.80,105.2,99.6,0.402,458319.5,458319.5,8808,0,0,0,L,1151911521,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859825,294810.00
07/25/2015 17:30,2,3.939,ACTIVE,215.09,347.16,59.996,1437859804,"201051344000438","174011321042388",28.11,42.00,0,329.13,379.62,112.2,106.4,0.535,195353.8,195353.8,7923,0,0,0,L,1122011218,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859826,294811.00
07/25/2015 17:30,2,4.000,ACTIVE,215.09,346.86,59.986,1437859804,"201051344001135","174011321042388",28.17,40.20,0,328.82,378.42,114.1,108.2,0.530,186766.3,186766.3,7909,0,0,0,L,1122011218,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859827,294812.00
07/25/2015 17:30,2,3.936,ACTIVE,214.87,347.16,59.986,1437859804,"201051344000417","174011321042388",27.99,43.00,0,328.82,378.72,111.5,105.7,0.535,190718.1,190718.1,7923,0,0,0,L,1122011218,0,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859828,294813.00
07/25/2015 17:30,2,4.016,ACTIVE,214.41,346.56,59.986,1437859804,"201051344000594","174011321042388",28.17,43.40,0,327.02,379.02,114.5,108.6,0.539,191835.4,191835.4,7933,0,0,0,L,1122011218,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859829,294814.00
07/25/2015 17:30,2,3.926,ACTIVE,214.19,345.96,59.986,1437859804,"274151322000083","174011321042388",27.87,51.30,0,330.33,368.80,110.7,104.9,0.446,473935.9,473935.9,9230,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859830,294815.00
07/25/2015 17:30,2,4.215,ACTIVE,215.54,348.36,59.991,1437859804,"201051344000585","174011321042388",28.01,39.80,0,330.03,382.33,119.6,113.5,0.566,191084.0,191084.0,7924,0,0,0,L,1122011218,0,122.91,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859831,294816.00
07/25/2015 17:30,2,3.848,ACTIVE,214.41,351.37,59.981,1437859804,"274151322000054","174011321042388",27.69,47.00,0,330.63,368.80,107.8,102.1,0.420,468842.1,468842.1,8799,0,0,0,L,1151911521,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859832,294817.00
07/25/2015 17:30,2,4.061,ACTIVE,215.54,347.46,59.975,1437859804,"201051344001203","174011321042388",27.97,40.80,0,330.33,379.92,115.1,109.2,0.548,192080.3,192080.3,7934,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859833,294818.00
07/25/2015 17:30,2,4.014,ACTIVE,214.64,347.46,60.002,1437859804,"201051344000646","174011321042388",28.19,40.60,0,327.32,379.62,114.7,108.8,0.566,188824.3,188824.3,7918,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859834,294819.00
07/25/2015 17:30,2,2.572,ACTIVE,215.54,412.08,59.959,1437859804,"274151322000068","174011321042388",38.66,50.00,0,381.12,437.93,100.2,94.8,0.376,374892.3,374892.3,8934,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859835,294820.00
07/25/2015 17:30,2,4.146,ACTIVE,215.32,357.98,59.981,1437859804,"274151322000076","174011321042388",28.23,50.40,0,333.33,372.71,118.5,112.5,0.460,500426.9,500426.9,9205,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859836,294821.00
07/25/2015 17:30,1,2.383,ACTIVE,215.1,336.13,60.03,1437859804,"033051125000132","174011321042388",33.89,38,0.350,300.70,446.57,80.3,75.2,0.375,50367,50386.100000024,336,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859837,294822.00
07/25/2015 17:30,1,2.787,ACTIVE,215.6,346.84,60.03,1437859804,"033051125000150","174011321042388",38.23,38,0.476,314.23,363.83,106.0,102.2,0.491,67323.800000012,67349.800000012,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859838,294823.00
07/25/2015 17:30,2,4.096,ACTIVE,214.64,347.16,59.981,1437859804,"201051344000890","174011321042388",28.25,42.50,0,328.22,379.02,117.2,111.2,0.548,193314.0,193314.0,7931,0,0,0,L,1122011218,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859839,294824.00
07/25/2015 17:30,2,4.160,ACTIVE,215.77,348.66,59.991,1437859804,"201051344000900","174011321042388",28.31,36.50,0,329.73,380.82,119.3,113.2,0.548,193903.8,193903.8,7950,0,0,0,L,1122011218,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859840,294825.00
07/25/2015 17:30,2,4.119,ACTIVE,215.32,348.06,59.981,1437859804,"201051344000633","174011321042388",28.09,40.20,0,329.43,380.52,117.2,111.2,0.557,183141.7,183141.7,7947,0,0,0,L,1122011218,0,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859841,294826.00
07/25/2015 17:30,1,3.778,ACTIVE,215.4,321.95,60.03,1437859804,"040051121000185","174011321042388",25.02,38,0.418,316.06,359.74,94.0,89.8,0.434,58924.599999999,58947.199999999,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859842,294827.00
07/25/2015 17:30,2,4.172,ACTIVE,215.77,348.06,60.002,1437859804,"201051344000983","174011321042388",28.23,37.50,0,329.73,381.73,119.3,113.3,0.570,190831.6,190831.6,7945,0,0,0,L,1122011218,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859843,294828.00
07/25/2015 17:30,2,4.162,ACTIVE,215.32,348.06,59.981,1437859804,"201051344000917","174011321042388",28.19,40.80,0,327.92,379.62,118.9,112.8,0.570,193821.1,193821.1,7946,0,0,0,L,1122011218,0,123.14,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859844,294829.00
07/25/2015 17:30,1,3.770,ACTIVE,214.8,328.93,60.03,1437859804,"040051121000116","174011321042388",25.50,37,0.422,316.08,360.31,95.6,90.1,0.439,59162.400000024,59185.100000024,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859846,294830.00
07/25/2015 17:30,1,2.399,ACTIVE,215.2,347.78,60.03,1437859804,"033051125000135","174011321042388",33.69,37,0.352,300.24,447.89,80.4,75.5,0.376,50066.30000001,50085.40000001,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859847,294831.00
07/25/2015 17:30,2,4.094,ACTIVE,215.77,348.06,59.986,1437859804,"201051344000648","174011321042388",28.23,38.00,0,332.13,381.73,117.0,111.0,0.557,189300.5,189300.5,7940,0,0,0,L,1122011218,0,123.14,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859848,294832.00
07/25/2015 17:30,2,4.016,ACTIVE,215.54,349.26,59.981,1437859804,"201051344001093","174011321042388",28.35,39.80,0,329.43,379.02,115.3,109.4,0.535,191994.1,191994.1,7936,0,0,0,L,1122011218,0,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859849,294833.00
07/25/2015 17:30,2,4.152,ACTIVE,216.00,348.36,59.975,1437859804,"201051344000645","174011321042388",28.23,38.40,0,332.13,381.42,118.8,112.7,0.552,190068.1,190068.1,7946,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859850,294834.00
07/25/2015 17:30,2,4.025,ACTIVE,215.09,345.66,59.981,1437859804,"274151322000085","174011321042388",27.77,47.00,0,333.03,369.40,113.2,107.4,0.433,471320.4,471320.4,9212,0,0,0,L,1151911521,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859851,294835.00
07/25/2015 17:30,2,4.209,ACTIVE,215.77,348.66,59.986,1437859804,"201051344000651","174011321042388",27.91,40.00,0,330.33,380.22,119.0,112.9,0.548,189379.4,189379.4,7928,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859852,294836.00
07/25/2015 17:30,2,4.168,ACTIVE,215.54,346.86,59.981,1437859804,"201051344000867","174011321042388",28.25,39.00,0,329.13,379.02,119.2,113.2,0.557,181937.5,181937.5,7948,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859853,294837.00
07/25/2015 17:30,1,3.914,ACTIVE,215.5,352.12,60.00,1437859804,"040051121000095","174011321042388",22.77,37,0.389,316.73,356.65,88.7,83.6,0.405,56942.5,56963.3,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859854,294838.00
07/25/2015 17:30,2,4.188,ACTIVE,214.64,345.96,59.981,1437859804,"201051344001230","174011321042388",27.91,40.40,0,327.32,378.12,118.3,112.3,0.566,192979.6,192979.6,7956,0,0,0,L,1122011218,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859855,294839.00
07/25/2015 17:30,2,4.145,ACTIVE,216.22,350.17,59.981,1437859804,"201051344000576","174011321042388",28.11,36.80,0,332.73,382.93,118.0,111.9,0.552,189241.7,189241.7,7959,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859856,294840.00
07/25/2015 17:30,2,4.191,ACTIVE,216.00,348.36,59.949,1437859804,"201051344000579","174011321042388",28.27,40.80,0,331.83,382.33,120.0,113.9,0.570,195992.6,195992.6,7923,0,0,0,L,1122011218,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437859857,294841.00
07/25/2015 17:45,2,3.750,ACTIVE,213.74,343.25,59.975,1437860703,"201051344000955","174011321042388",28.29,40.80,0,309.59,388.64,107.4,101.7,0.521,194833.8,194833.8,7938,0,0,0,L,1122011218,0,122.23,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860704,294842.00
07/25/2015 17:45,1,3.550,ACTIVE,214.5,323.66,60.03,1437860703,"040051121000195","174011321042388",24.93,38,0.388,298.54,451.32,88.0,83.1,0.412,61902.000000012,61921.2,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860705,294843.00
07/25/2015 17:45,2,3.988,ACTIVE,213.74,355.88,59.949,1437860703,"274151322000095","174011321042388",28.15,48.00,0,327.62,379.92,113.7,107.8,0.438,494482.2,494482.2,8836,0,0,0,L,1151911521,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860707,294844.00
07/25/2015 17:45,2,3.787,ACTIVE,214.41,344.76,59.954,1437860703,"201051344000868","174011321042388",28.17,35.80,0,311.39,391.04,108.1,102.4,0.499,181374.3,181374.3,7942,0,0,0,L,1122011218,0,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860708,294845.00
07/25/2015 17:45,2,3.770,ACTIVE,215.54,346.26,59.965,1437860703,"201051344000853","174011321042388",28.63,36.50,0,316.80,399.16,109.4,103.6,0.521,187736.8,187736.8,7946,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860708,294846.00
07/25/2015 17:45,2,3.744,ACTIVE,214.87,344.76,59.965,1437860703,"201051344000582","174011321042388",28.35,39.50,0,311.39,394.65,107.6,101.9,0.513,187435.9,187435.9,7924,0,0,0,L,1122011218,0,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860709,294847.00
07/25/2015 17:45,1,3.527,ACTIVE,214.8,342.04,60.00,1437860703,"040051121000097","174011321042388",25.41,38,0.396,300.22,452.76,89.1,84.9,0.418,60268.400000012,60288.000000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860711,294848.00
07/25/2015 17:45,2,3.779,ACTIVE,215.32,345.66,59.959,1437860703,"201051344000469","174011321042388",28.57,34.80,0,314.40,396.15,109.3,103.6,0.535,183007.3,183007.3,7937,0,0,0,L,1122011218,0,122.68,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860711,294849.00
07/25/2015 17:45,2,3.807,ACTIVE,214.87,347.46,59.965,1437860703,"201051344000988","174011321042388",28.27,36.80,0,316.20,397.35,109.0,103.3,0.517,182353.0,182353.0,7926,0,0,0,L,1122011218,0,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860712,294850.00
07/25/2015 17:45,2,3.836,ACTIVE,215.09,346.56,59.986,1437860703,"201051344001158","174011321042388",27.77,37.50,0,313.50,395.85,107.9,102.2,0.513,188237.0,188237.0,7926,0,0,0,L,1122011218,0,122.91,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860713,294851.00
07/25/2015 17:45,2,3.877,ACTIVE,214.41,344.45,59.965,1437860703,"201051344001025","174011321042388",28.39,39.80,0,315.90,392.25,111.4,105.6,0.508,192220.7,192220.7,7926,0,0,0,L,1122011218,0,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860714,294852.00
07/25/2015 17:45,1,2.590,ACTIVE,214.8,342.44,60.00,1437860703,"033051125000118","174011321042388",38.33,38,0.439,298.32,449.03,98.8,93.9,0.451,67227.299999988,67249.1,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860716,294853.00
07/25/2015 17:45,2,3.820,ACTIVE,214.87,343.25,59.965,1437860703,"201051344000569","174011321042388",28.07,37.00,0,312.59,395.55,108.7,102.9,0.521,195542.8,195542.8,7946,0,0,0,L,1122011218,0,122.46,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860717,294854.00
07/25/2015 17:45,2,2.438,ACTIVE,213.96,416.29,59.981,1437860703,"274151322000094","174011321042388",38.17,48.00,0,383.23,443.04,93.6,88.4,0.367,375735.4,375735.4,9329,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860717,294855.00
07/25/2015 17:45,1,3.528,ACTIVE,214.6,330.31,60.00,1437860703,"040051121000068","174011321042388",23.27,38,0.362,299.41,450.86,81.7,77.4,0.384,56802.3,56820.2,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860719,294856.00
07/25/2015 17:45,2,3.852,ACTIVE,215.09,345.36,59.970,1437860703,"201051344000458","174011321042388",28.23,37.80,0,315.90,397.05,110.1,104.4,0.544,191318.7,191318.7,7934,0,0,0,L,1122011218,0,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860720,294857.00
07/25/2015 17:45,2,3.689,ACTIVE,213.74,347.46,59.949,1437860703,"274151322000087","174011321042388",26.98,69.30,0,321.01,376.92,100.8,95.3,0.389,446970.0,446970.0,8792,0,0,0,L,1151911521,0,123.59,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860720,294858.00
07/25/2015 17:45,2,3.682,ACTIVE,214.19,351.07,59.986,1437860703,"274151322000052","174011321042388",27.89,50.00,0,321.61,378.12,104.0,98.4,0.402,477940.2,477940.2,9202,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860721,294859.00
07/25/2015 17:45,2,3.910,ACTIVE,213.96,345.06,59.965,1437860703,"201051344001145","174011321042388",28.19,39.30,0,317.70,394.95,111.7,105.9,0.521,196466.0,196466.0,7947,0,0,0,L,1122011218,0,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860722,294860.00
07/25/2015 17:45,2,3.844,ACTIVE,213.96,344.76,59.959,1437860703,"201051344000685","174011321042388",28.21,39.50,0,310.19,390.14,109.8,104.0,0.557,195328.8,195328.8,7948,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860723,294861.00
07/25/2015 17:45,2,3.611,ACTIVE,213.51,352.27,59.959,1437860703,"274151322000088","174011321042388",27.71,45.80,0,320.71,376.31,101.3,95.8,0.384,458341.6,458341.6,8809,0,0,0,L,1151911521,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860724,294862.00
07/25/2015 17:45,2,3.818,ACTIVE,214.19,343.85,59.954,1437860703,"201051344000438","174011321042388",27.95,41.30,0,312.89,392.25,108.1,102.4,0.521,195377.5,195377.5,7924,0,0,0,L,1122011218,0,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860725,294863.00
07/25/2015 17:45,2,3.834,ACTIVE,214.19,343.55,59.954,1437860703,"201051344001135","174011321042388",28.19,39.30,0,311.99,389.84,109.5,103.7,0.508,186790.3,186790.3,7910,0,0,0,L,1122011218,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860726,294864.00
07/25/2015 17:45,2,3.781,ACTIVE,214.19,344.76,59.944,1437860703,"201051344000417","174011321042388",28.01,41.80,0,309.89,388.94,107.2,101.5,0.513,190741.6,190741.6,7924,0,0,0,L,1122011218,0,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860727,294865.00
07/25/2015 17:45,2,3.850,ACTIVE,213.96,344.45,59.959,1437860703,"201051344000594","174011321042388",28.27,42.00,0,311.99,391.64,110.2,104.4,0.521,191859.6,191859.6,7934,0,0,0,L,1122011218,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860728,294866.00
07/25/2015 17:45,2,3.785,ACTIVE,213.51,355.28,59.959,1437860703,"274151322000083","174011321042388",27.85,49.80,0,324.92,378.12,106.7,101.0,0.433,473959.3,473959.3,9231,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860729,294867.00
07/25/2015 17:45,2,4.049,ACTIVE,214.64,346.56,59.959,1437860703,"201051344000585","174011321042388",28.09,39.30,0,317.10,391.34,115.2,109.3,0.539,191109.3,191109.3,7925,0,0,0,L,1122011218,0,122.46,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860730,294868.00
07/25/2015 17:45,2,3.668,ACTIVE,213.96,348.96,59.954,1437860703,"274151322000054","174011321042388",27.69,45.50,0,321.61,379.32,102.9,97.4,0.402,468864.8,468864.8,8800,0,0,0,L,1151911521,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860731,294869.00
07/25/2015 17:45,2,3.865,ACTIVE,214.41,343.25,59.954,1437860703,"201051344001203","174011321042388",28.01,40.20,0,315.30,393.15,109.6,103.9,0.526,192104.4,192104.4,7935,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860732,294870.00
07/25/2015 17:45,2,3.859,ACTIVE,213.74,343.85,59.959,1437860703,"201051344000646","174011321042388",27.79,39.50,0,311.09,389.54,108.7,102.9,0.521,188848.2,188848.2,7919,0,0,0,L,1122011218,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860732,294871.00
07/25/2015 17:45,2,2.410,ACTIVE,214.64,413.29,59.949,1437860703,"274151322000068","174011321042388",38.63,48.80,0,379.62,446.65,94.9,89.7,0.362,374913.1,374913.1,8935,0,0,0,L,1151911521,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860733,294872.00
07/25/2015 17:45,2,3.912,ACTIVE,214.41,342.65,59.928,1437860703,"274151322000076","174011321042388",28.25,48.30,0,328.52,380.82,111.9,106.1,0.438,500451.5,500451.5,9206,0,0,0,L,1151911521,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860734,294873.00
07/25/2015 17:45,1,2.217,ACTIVE,214.7,332.52,60.00,1437860703,"033051125000132","174011321042388",34.00,37,0.327,298.92,447.63,75.0,69.9,0.353,50386.100000024,50402.200000048,338,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860736,294874.00
07/25/2015 17:45,1,2.584,ACTIVE,214.3,353.37,60.00,1437860703,"033051125000150","174011321042388",38.31,38,0.442,302.15,451.93,98.5,94.2,0.461,67349.800000012,67371.300000012,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860737,294875.00
07/25/2015 17:45,2,3.824,ACTIVE,213.74,343.25,59.970,1437860703,"201051344000890","174011321042388",28.19,41.30,0,316.50,390.14,109.1,103.4,0.504,193338.0,193338.0,7932,0,0,0,L,1122011218,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860738,294876.00
07/25/2015 17:45,2,3.830,ACTIVE,214.64,344.76,59.981,1437860703,"201051344000900","174011321042388",28.53,36.00,0,315.90,395.85,110.7,104.9,0.517,193928.1,193928.1,7951,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860739,294877.00
07/25/2015 17:45,2,3.828,ACTIVE,214.41,345.66,59.944,1437860703,"201051344000633","174011321042388",28.13,39.80,0,315.90,394.95,109.0,103.3,0.521,183165.6,183165.6,7948,0,0,0,L,1122011218,0,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860740,294878.00
07/25/2015 17:45,1,3.541,ACTIVE,214.5,339.76,60.00,1437860703,"040051121000185","174011321042388",24.85,38,0.389,299.98,452.21,87.5,83.3,0.407,58947.199999999,58966.299999999,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860741,294879.00
07/25/2015 17:45,2,3.879,ACTIVE,214.64,344.76,59.959,1437860703,"201051344000983","174011321042388",28.35,37.00,0,315.90,394.05,111.4,105.6,0.535,190856.1,190856.1,7946,0,0,0,L,1122011218,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860742,294880.00
07/25/2015 17:45,2,3.900,ACTIVE,214.19,344.15,59.970,1437860703,"201051344000917","174011321042388",28.05,40.20,0,318.00,391.64,110.8,105.1,0.539,193845.4,193845.4,7947,0,0,0,L,1122011218,0,122.46,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860743,294881.00
07/25/2015 17:45,1,3.483,ACTIVE,213.5,349.56,60.00,1437860703,"040051121000116","174011321042388",25.59,36,0.391,297.01,451.06,88.7,83.3,0.412,59185.100000024,59204.000000024,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860744,294882.00
07/25/2015 17:45,1,2.205,ACTIVE,214.7,347.47,60.00,1437860703,"033051125000135","174011321042388",33.62,37,0.325,300.77,448.86,73.7,69.6,0.348,50085.40000001,50101.30000001,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860746,294883.00
07/25/2015 17:45,2,3.760,ACTIVE,214.64,344.76,59.954,1437860703,"201051344000648","174011321042388",28.21,36.80,0,309.29,397.96,107.5,101.8,0.517,189324.2,189324.2,7941,0,0,0,L,1122011218,0,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860747,294884.00
07/25/2015 17:45,2,3.625,ACTIVE,214.19,343.55,59.965,1437860703,"201051344001093","174011321042388",28.69,38.80,0,309.59,394.35,105.3,99.7,0.491,192017.5,192017.5,7937,0,0,0,L,1122011218,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860748,294885.00
07/25/2015 17:45,2,3.852,ACTIVE,214.87,344.45,59.959,1437860703,"201051344000645","174011321042388",27.85,37.30,0,312.29,395.25,108.7,103.0,0.517,190092.0,190092.0,7947,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860749,294886.00
07/25/2015 17:45,2,3.684,ACTIVE,213.96,352.57,59.959,1437860703,"274151322000085","174011321042388",27.69,46.00,0,323.11,378.12,103.3,97.8,0.398,471343.3,471343.3,9213,0,0,0,L,1151911521,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860750,294887.00
07/25/2015 17:45,2,3.828,ACTIVE,214.64,345.66,59.965,1437860703,"201051344000651","174011321042388",28.09,39.00,0,316.20,392.85,108.9,103.2,0.495,189403.4,189403.4,7929,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860751,294888.00
07/25/2015 17:45,2,3.785,ACTIVE,214.19,342.95,59.954,1437860703,"201051344000867","174011321042388",28.35,38.40,0,311.69,390.14,108.8,103.1,0.508,181961.5,181961.5,7949,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860752,294889.00
07/25/2015 17:45,1,3.572,ACTIVE,213.9,324.03,60.03,1437860703,"040051121000095","174011321042388",22.83,37,0.355,295.58,448.74,81.1,75.9,0.376,56963.3,56980.7,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860753,294890.00
07/25/2015 17:45,2,3.771,ACTIVE,213.51,343.25,59.954,1437860703,"201051344001230","174011321042388",28.37,39.00,0,311.39,388.64,108.4,102.7,0.521,193003.4,193003.4,7957,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860754,294891.00
07/25/2015 17:45,2,3.729,ACTIVE,213.96,343.25,59.959,1437860703,"201051344000576","174011321042388",28.47,36.00,0,309.29,397.66,107.5,101.8,0.508,189265.4,189265.4,7960,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860755,294892.00
07/25/2015 17:45,2,3.852,ACTIVE,214.41,343.85,59.970,1437860703,"201051344000579","174011321042388",28.17,40.20,0,318.00,395.25,110.0,104.2,0.521,196016.8,196016.8,7924,0,0,0,L,1122011218,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437860756,294893.00
07/25/2015 18:00,2,3.029,ACTIVE,213.74,343.25,59.991,1437861604,"201051344000955","174011321042388",28.17,40.60,0,328.22,368.50,86.4,81.4,0.415,194856.5,194856.5,7939,0,0,0,L,1122011218,0,122.23,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861605,294894.00
07/25/2015 18:00,1,2.879,ACTIVE,214.6,331.17,60.03,1437861604,"040051121000195","174011321042388",24.78,38,0.310,316.36,356.51,71.0,66.4,0.336,61921.2,61939.7,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861606,294895.00
07/25/2015 18:00,2,3.311,ACTIVE,214.19,340.85,59.981,1437861604,"274151322000095","174011321042388",27.89,47.30,0,328.52,365.49,93.5,88.3,0.354,494506.6,494506.6,8837,0,0,0,L,1151911521,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861607,294896.00
07/25/2015 18:00,2,3.111,ACTIVE,214.41,343.25,59.981,1437861604,"201051344000868","174011321042388",27.91,36.50,0,328.52,372.11,87.9,82.9,0.398,181397.5,181397.5,7943,0,0,0,L,1122011218,0,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861608,294897.00
07/25/2015 18:00,2,3.160,ACTIVE,215.32,345.36,60.007,1437861604,"201051344000853","174011321042388",27.75,36.80,0,329.13,371.51,88.8,83.7,0.424,187760.2,187760.2,7947,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861609,294898.00
07/25/2015 18:00,2,3.115,ACTIVE,214.87,344.76,59.991,1437861604,"201051344000582","174011321042388",27.83,39.30,0,328.52,372.41,87.8,82.9,0.420,187459.0,187459.0,7925,0,0,0,L,1122011218,0,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861610,294899.00
07/25/2015 18:00,1,2.876,ACTIVE,214.7,324.52,60.03,1437861604,"040051121000097","174011321042388",25.28,38,0.318,303.27,456.84,72.3,68.2,0.345,60288.000000012,60306.900000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861611,294900.00
07/25/2015 18:00,2,3.059,ACTIVE,214.64,344.76,59.991,1437861604,"201051344000469","174011321042388",28.53,35.20,0,327.32,371.81,88.4,83.4,0.433,183030.6,183030.6,7938,0,0,0,L,1122011218,0,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861612,294901.00
07/25/2015 18:00,2,3.191,ACTIVE,214.64,345.36,59.991,1437861604,"201051344000988","174011321042388",27.23,36.80,0,327.32,371.81,88.0,83.0,0.415,182376.2,182376.2,7927,0,0,0,L,1122011218,0,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861613,294902.00
07/25/2015 18:00,2,3.094,ACTIVE,214.87,344.45,59.986,1437861604,"201051344001158","174011321042388",28.01,37.80,0,328.52,371.51,87.8,82.8,0.415,188260.1,188260.1,7927,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861614,294903.00
07/25/2015 18:00,2,3.217,ACTIVE,214.19,342.65,59.991,1437861604,"201051344001025","174011321042388",27.93,40.00,0,328.82,373.61,91.0,85.9,0.420,192244.6,192244.6,7927,0,0,0,L,1122011218,0,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861615,294904.00
07/25/2015 18:00,1,2.116,ALERT,214.5,337.17,60.03,1437861604,"033051125000118","174011321042388",38.20,38,0.356,312.79,363.48,80.4,76.0,0.374,67249.1,67270.1,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437861616,294905.00
07/25/2015 18:00,2,3.090,ACTIVE,214.64,344.76,59.986,1437861604,"201051344000569","174011321042388",28.17,37.30,0,328.22,372.11,88.2,83.2,0.424,195566.0,195566.0,7947,0,0,0,L,1122011218,0,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861617,294906.00
07/25/2015 18:00,2,1.908,ACTIVE,214.19,418.09,59.981,1437861604,"274151322000094","174011321042388",38.80,46.40,0,388.94,450.86,74.9,70.4,0.535,375755.4,375755.4,9330,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861618,294907.00
07/25/2015 18:00,1,2.884,ACTIVE,214.2,320.24,60.03,1437861604,"040051121000068","174011321042388",23.03,38,0.289,317.35,351.76,66.1,61.7,0.319,56820.2,56837.2,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861619,294908.00
07/25/2015 18:00,2,3.152,ACTIVE,214.87,343.55,59.991,1437861604,"201051344000458","174011321042388",27.85,38.40,0,327.02,371.81,88.9,83.9,0.429,191342.0,191342.0,7935,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861620,294909.00
07/25/2015 18:00,2,2.994,ACTIVE,214.19,349.26,59.991,1437861604,"274151322000087","174011321042388",26.92,66.30,0,328.82,361.29,81.7,76.9,0.305,446991.3,446991.3,8793,0,0,0,L,1151911521,0,123.59,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861621,294910.00
07/25/2015 18:00,2,2.998,ACTIVE,214.19,339.95,59.986,1437861604,"274151322000052","174011321042388",27.73,48.50,0,327.92,362.19,84.2,79.3,0.318,477962.2,477962.2,9203,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861622,294911.00
07/25/2015 18:00,2,3.162,ACTIVE,213.96,343.85,60.012,1437861604,"201051344001145","174011321042388",28.23,39.00,0,329.13,373.01,90.4,85.3,0.420,196489.7,196489.7,7948,0,0,0,L,1122011218,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861623,294912.00
07/25/2015 18:00,2,3.107,ACTIVE,213.96,343.25,60.002,1437861604,"201051344000685","174011321042388",28.01,39.50,0,328.22,371.21,88.2,83.2,0.438,195352.0,195352.0,7949,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861624,294913.00
07/25/2015 18:00,2,2.887,ACTIVE,213.96,348.96,59.986,1437861604,"274151322000088","174011321042388",27.71,45.00,0,328.82,361.59,81.1,76.3,0.309,458362.9,458362.9,8810,0,0,0,L,1151911521,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861625,294914.00
07/25/2015 18:00,2,3.016,ACTIVE,214.41,343.85,59.996,1437861604,"201051344000438","174011321042388",28.41,40.60,0,328.82,371.81,86.8,81.9,0.415,195400.3,195400.3,7925,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861626,294915.00
07/25/2015 18:00,2,3.123,ACTIVE,214.19,342.35,59.991,1437861604,"201051344001135","174011321042388",27.95,39.30,0,329.13,370.30,88.5,83.5,0.407,186813.5,186813.5,7911,0,0,0,L,1122011218,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861627,294916.00
07/25/2015 18:00,2,3.105,ACTIVE,213.96,342.65,59.996,1437861604,"201051344000417","174011321042388",27.45,41.50,0,327.92,372.71,86.3,81.4,0.411,190764.2,190764.2,7925,0,0,0,L,1122011218,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861628,294917.00
07/25/2015 18:00,2,3.121,ACTIVE,213.74,342.95,60.028,1437861604,"201051344000594","174011321042388",28.15,41.50,0,327.02,370.00,89.0,84.0,0.420,191882.9,191882.9,7935,0,0,0,L,1122011218,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861629,294918.00
07/25/2015 18:00,2,3.096,ACTIVE,214.19,351.07,59.991,1437861604,"274151322000083","174011321042388",27.75,48.80,0,327.92,363.09,87.0,82.0,0.345,473982.0,473982.0,9232,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861630,294919.00
07/25/2015 18:00,2,3.330,ACTIVE,214.64,344.45,59.991,1437861604,"201051344000585","174011321042388",27.87,39.30,0,328.22,373.31,94.0,88.8,0.442,191133.8,191133.8,7926,0,0,0,L,1122011218,0,122.68,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861631,294920.00
07/25/2015 18:00,2,2.951,ACTIVE,214.19,341.15,60.002,1437861604,"274151322000054","174011321042388",27.79,45.80,0,328.22,363.09,83.0,78.2,0.318,468886.5,468886.5,8801,0,0,0,L,1151911521,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861632,294921.00
07/25/2015 18:00,2,3.082,ACTIVE,214.64,343.85,60.002,1437861604,"201051344001203","174011321042388",28.31,40.20,0,328.82,372.71,88.3,83.3,0.420,192127.6,192127.6,7936,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861633,294922.00
07/25/2015 18:00,2,3.123,ACTIVE,213.96,343.55,60.002,1437861604,"201051344000646","174011321042388",27.85,39.30,0,327.92,369.70,88.1,83.1,0.420,188871.3,188871.3,7920,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861634,294923.00
07/25/2015 18:00,2,2.002,ACTIVE,215.09,409.08,59.986,1437861604,"274151322000068","174011321042388",37.47,47.00,0,378.42,443.04,76.0,71.4,0.526,374933.1,374933.1,8936,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861635,294924.00
07/25/2015 18:00,2,3.172,ACTIVE,214.64,345.66,60.007,1437861604,"274151322000076","174011321042388",28.29,47.50,0,328.82,363.69,90.8,85.8,0.354,500475.3,500475.3,9207,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861636,294925.00
07/25/2015 18:00,1,1.767,ACTIVE,215.3,406.31,60.03,1437861604,"033051125000132","174011321042388",33.99,37,0.291,299.58,447.77,59.7,50.3,0.116,50402.200000048,50417.5,340,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861637,294926.00
07/25/2015 18:00,1,2.097,ACTIVE,215.3,343.67,60.03,1437861604,"033051125000150","174011321042388",38.08,37,0.353,315.04,356.70,79.4,75.7,0.379,67371.300000012,67392.400000012,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861638,294927.00
07/25/2015 18:00,2,3.078,ACTIVE,213.74,342.95,60.002,1437861604,"201051344000890","174011321042388",28.29,41.30,0,328.22,369.10,88.2,83.2,0.411,193361.1,193361.1,7933,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861639,294928.00
07/25/2015 18:00,2,3.133,ACTIVE,214.41,345.06,60.023,1437861604,"201051344000900","174011321042388",28.09,36.00,0,328.22,372.41,89.1,84.1,0.402,193951.5,193951.5,7952,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861640,294929.00
07/25/2015 18:00,2,3.092,ACTIVE,214.41,345.06,59.991,1437861604,"201051344000633","174011321042388",28.13,38.80,0,327.02,372.11,88.1,83.1,0.420,183188.7,183188.7,7949,0,0,0,L,1122011218,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861641,294930.00
07/25/2015 18:00,1,2.799,ACTIVE,215.1,325.52,60.03,1437861604,"040051121000185","174011321042388",25.00,37,0.305,310.46,356.84,69.6,65.5,0.330,58966.299999999,58984.499999999,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861642,294931.00
07/25/2015 18:00,2,3.148,ACTIVE,214.87,344.76,60.002,1437861604,"201051344000983","174011321042388",28.19,37.30,0,328.52,372.71,89.9,84.9,0.424,190879.6,190879.6,7947,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861643,294932.00
07/25/2015 18:00,2,3.170,ACTIVE,214.41,343.85,59.991,1437861604,"201051344000917","174011321042388",27.91,40.00,0,327.92,372.11,89.7,84.6,0.429,193868.9,193868.9,7948,0,0,0,L,1122011218,0,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861644,294933.00
07/25/2015 18:00,1,2.879,ACTIVE,214.8,343.34,60.03,1437861604,"040051121000116","174011321042388",25.15,36,0.313,316.03,355.07,72.0,66.9,0.341,59204.000000024,59222.400000024,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861645,294934.00
07/25/2015 18:00,1,1.750,ACTIVE,215.0,433.10,60.03,1437861604,"033051125000135","174011321042388",33.64,36,0.276,300.82,448.53,58.5,40.9,0.111,50101.30000001,50116.40000001,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861647,294935.00
07/25/2015 18:00,2,3.061,ACTIVE,214.87,343.55,60.002,1437861604,"201051344000648","174011321042388",27.95,37.00,0,328.52,371.81,86.7,81.8,0.411,189346.9,189346.9,7942,0,0,0,L,1122011218,0,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861647,294936.00
07/25/2015 18:00,2,2.941,ACTIVE,214.64,343.85,59.975,1437861604,"201051344001093","174011321042388",28.43,38.60,0,328.52,371.51,84.7,79.8,0.393,192039.7,192039.7,7938,0,0,0,L,1122011218,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861648,294937.00
07/25/2015 18:00,2,3.055,ACTIVE,214.87,344.15,60.002,1437861604,"201051344000645","174011321042388",28.25,37.50,0,328.22,371.21,87.4,82.5,0.407,190115.0,190115.0,7948,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861649,294938.00
07/25/2015 18:00,2,2.973,ACTIVE,214.41,343.85,59.996,1437861604,"274151322000085","174011321042388",27.77,45.00,0,328.82,362.49,83.7,78.8,0.314,471365.1,471365.1,9214,0,0,0,L,1151911521,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861650,294939.00
07/25/2015 18:00,2,3.139,ACTIVE,214.64,342.65,59.996,1437861604,"201051344000651","174011321042388",27.65,39.50,0,328.52,371.51,87.9,82.9,0.407,189426.4,189426.4,7930,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861651,294940.00
07/25/2015 18:00,2,3.094,ACTIVE,214.41,342.65,59.965,1437861604,"201051344000867","174011321042388",28.07,38.40,0,327.32,370.30,88.0,83.0,0.411,181984.5,181984.5,7950,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861652,294941.00
07/25/2015 18:00,1,2.879,ACTIVE,214.6,328.59,60.03,1437861604,"040051121000095","174011321042388",23.06,36,0.283,317.15,351.08,66.0,60.6,0.312,56980.7,56997.5,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861653,294942.00
07/25/2015 18:00,2,3.082,ACTIVE,213.74,342.35,60.002,1437861604,"201051344001230","174011321042388",28.03,39.30,0,327.32,368.20,87.6,82.6,0.415,193026.3,193026.3,7958,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861654,294943.00
07/25/2015 18:00,2,3.035,ACTIVE,215.09,343.85,59.991,1437861604,"201051344000576","174011321042388",28.07,36.30,0,327.62,371.21,86.3,81.4,0.407,189288.0,189288.0,7961,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861655,294944.00
