ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 18:00,2,3.152,ACTIVE,215.09,344.45,60.007,1437861604,"201051344000579","174011321042388",27.91,39.80,0,328.82,371.51,89.1,84.1,0.420,196040.1,196040.1,7925,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437861656,294945.00
07/25/2015 18:15,2,2.527,ACTIVE,212.61,357.98,59.959,1437862504,"201051344000955","174011321042388",28.33,38.80,0,313.50,390.74,72.5,68.1,0.614,194875.3,194875.3,7940,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862505,294946.00
07/25/2015 18:15,1,2.557,ACTIVE,214.0,425.50,60.00,1437862504,"040051121000195","174011321042388",21.50,37,0.310,300.33,449.89,54.7,56.3,0.125,61939.7,61953.899999988,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862506,294947.00
07/25/2015 18:15,2,2.766,ACTIVE,213.06,352.27,59.970,1437862504,"274151322000095","174011321042388",28.37,46.80,0,329.73,366.40,79.5,74.8,0.309,494527.0,494527.0,8838,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862507,294948.00
07/25/2015 18:15,2,2.627,ACTIVE,213.06,360.38,59.975,1437862504,"201051344000868","174011321042388",27.81,35.00,0,317.40,393.75,74.0,69.5,0.605,181416.5,181416.5,7944,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862508,294949.00
07/25/2015 18:15,2,2.629,ACTIVE,213.96,360.69,59.986,1437862504,"201051344000853","174011321042388",28.11,35.60,0,319.51,398.26,74.8,70.3,0.623,187779.5,187779.5,7948,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862509,294950.00
07/25/2015 18:15,2,2.617,ACTIVE,213.51,360.99,59.970,1437862504,"201051344000582","174011321042388",27.93,38.00,0,315.90,397.96,74.0,69.5,0.623,187478.0,187478.0,7926,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862510,294951.00
07/25/2015 18:15,1,2.553,ACTIVE,214.9,343.25,60.03,1437862504,"040051121000097","174011321042388",21.22,38,0.290,301.21,452.14,53.9,48.8,0.356,60306.900000012,60321.800000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862511,294952.00
07/25/2015 18:15,2,2.594,ACTIVE,213.51,360.99,59.975,1437862504,"201051344000469","174011321042388",28.27,33.80,0,315.30,396.45,74.3,69.8,0.641,183049.7,183049.7,7939,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862512,294953.00
07/25/2015 18:15,2,2.650,ACTIVE,213.51,360.69,60.002,1437862504,"201051344000988","174011321042388",27.65,35.80,0,317.40,397.96,74.3,69.8,0.614,182395.3,182395.3,7928,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862513,294954.00
07/25/2015 18:15,2,2.627,ACTIVE,213.74,361.29,59.975,1437862504,"201051344001158","174011321042388",27.79,36.50,0,318.00,396.45,74.0,69.5,0.623,188279.2,188279.2,7928,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862514,294955.00
07/25/2015 18:15,2,2.686,ACTIVE,213.29,360.38,59.975,1437862504,"201051344001025","174011321042388",28.31,38.80,0,317.70,396.75,77.0,72.4,0.632,192264.4,192264.4,7928,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862515,294956.00
07/25/2015 18:15,1,1.785,ACTIVE,215.0,346.25,60.03,1437862504,"033051125000118","174011321042388",37.98,37,0.300,315.75,352.11,67.4,63.4,0.325,67270.1,67287.499999976,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862516,294957.00
07/25/2015 18:15,2,2.607,ACTIVE,213.51,362.19,59.975,1437862504,"201051344000569","174011321042388",28.01,36.00,0,316.80,397.05,74.0,69.5,0.623,195585.1,195585.1,7948,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862517,294958.00
07/25/2015 18:15,2,1.664,ACTIVE,214.19,418.09,59.981,1437862504,"274151322000094","174011321042388",37.89,43.60,0,382.63,442.74,63.6,59.5,0.438,375771.7,375771.7,9331,0,0,0,L,1151911521,0,122.68,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862518,294959.00
07/25/2015 18:15,1,2.411,ACTIVE,214.6,423.49,60.03,1437862504,"040051121000068","174011321042388",23.14,37,0.305,301.83,449.78,55.5,48.8,0.078,56837.2,56850.1,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862519,294960.00
07/25/2015 18:15,2,2.576,ACTIVE,213.74,362.49,59.991,1437862504,"201051344000458","174011321042388",28.65,36.80,0,318.30,396.75,74.8,70.3,0.632,191361.4,191361.4,7936,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862520,294961.00
07/25/2015 18:15,2,2.518,ACTIVE,213.51,356.18,59.970,1437862504,"274151322000087","174011321042388",27.10,62.30,0,326.72,381.73,69.0,64.7,0.486,447009.0,447009.0,8794,0,0,0,L,1151911521,0,122.68,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862521,294962.00
07/25/2015 18:15,2,2.525,ACTIVE,212.83,363.39,59.981,1437862504,"274151322000052","174011321042388",27.69,45.50,0,326.42,382.33,70.8,66.4,0.495,477980.5,477980.5,9204,0,0,0,L,1151911521,0,121.78,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862522,294963.00
07/25/2015 18:15,2,2.656,ACTIVE,213.29,360.69,59.981,1437862504,"201051344001145","174011321042388",28.39,37.80,0,317.40,395.85,76.4,71.8,0.632,196509.3,196509.3,7949,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862523,294964.00
07/25/2015 18:15,2,2.594,ACTIVE,213.29,359.18,59.991,1437862504,"201051344000685","174011321042388",28.31,38.20,0,316.20,393.15,74.3,69.8,0.645,195371.2,195371.2,7950,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862524,294965.00
07/25/2015 18:15,2,2.434,ACTIVE,213.29,362.19,59.965,1437862504,"274151322000088","174011321042388",27.51,41.80,0,325.82,382.03,67.8,63.5,0.455,458380.4,458380.4,8811,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862525,294966.00
07/25/2015 18:15,2,2.568,ACTIVE,213.51,359.18,59.981,1437862504,"201051344000438","174011321042388",28.09,39.30,0,311.69,394.05,73.1,68.6,0.628,195419.2,195419.2,7926,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862526,294967.00
07/25/2015 18:15,2,2.631,ACTIVE,213.29,359.18,59.981,1437862504,"201051344001135","174011321042388",27.95,37.50,0,318.61,394.35,74.6,70.1,0.605,186832.7,186832.7,7912,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862527,294968.00
07/25/2015 18:15,2,2.574,ACTIVE,213.29,359.18,59.970,1437862504,"201051344000417","174011321042388",27.91,39.50,0,317.10,395.85,72.8,68.3,0.632,190783.0,190783.0,7926,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862528,294969.00
07/25/2015 18:15,2,2.654,ACTIVE,213.06,360.69,59.981,1437862504,"201051344000594","174011321042388",27.87,40.00,0,316.50,393.75,75.0,70.4,0.623,191902.2,191902.2,7936,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862529,294970.00
07/25/2015 18:15,2,2.627,ACTIVE,212.83,364.59,59.981,1437862504,"274151322000083","174011321042388",27.69,45.80,0,328.22,384.13,73.7,69.2,0.535,474000.8,474000.8,9233,0,0,0,L,1151911521,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862530,294971.00
07/25/2015 18:15,2,2.812,ACTIVE,213.74,350.17,59.970,1437862504,"201051344000585","174011321042388",28.25,38.60,0,327.62,373.01,80.4,75.7,0.376,191154.4,191154.4,7927,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862531,294972.00
07/25/2015 18:15,2,2.488,ACTIVE,213.74,359.18,59.970,1437862504,"274151322000054","174011321042388",27.69,42.30,0,327.02,382.93,69.8,65.4,0.482,468904.5,468904.5,8802,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862531,294973.00
07/25/2015 18:15,2,2.623,ACTIVE,213.74,358.58,59.981,1437862504,"201051344001203","174011321042388",28.03,38.40,0,317.10,395.25,74.4,69.9,0.632,192146.8,192146.8,7937,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862532,294974.00
07/25/2015 18:15,2,2.613,ACTIVE,212.83,359.18,59.970,1437862504,"201051344000646","174011321042388",28.03,38.00,0,317.10,391.64,74.2,69.7,0.632,188890.4,188890.4,7921,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862533,294975.00
07/25/2015 18:15,2,1.672,ACTIVE,213.74,419.30,59.970,1437862504,"274151322000068","174011321042388",37.89,44.50,0,375.41,446.65,64.3,60.2,0.446,374949.5,374949.5,8937,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862534,294976.00
07/25/2015 18:15,2,2.658,ACTIVE,214.41,353.77,59.959,1437862504,"274151322000076","174011321042388",28.41,46.00,0,330.63,385.93,76.4,71.8,0.517,500495.0,500495.0,9208,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862535,294977.00
07/25/2015 18:15,1,1.507,ACTIVE,214.9,409.36,60.03,1437862504,"033051125000132","174011321042388",32.87,36,0.283,302.36,446.83,49.2,49.6,0.136,50417.5,50429.400000036,342,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862536,294978.00
07/25/2015 18:15,1,1.749,ACTIVE,214.9,340.67,60.00,1437862504,"033051125000150","174011321042388",38.30,37,0.301,315.32,351.50,66.7,63.6,0.322,67392.400000012,67409.600000012,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862538,294979.00
07/25/2015 18:15,2,2.637,ACTIVE,213.06,359.48,59.970,1437862504,"201051344000890","174011321042388",27.89,39.50,0,317.70,392.85,74.5,70.0,0.610,193380.2,193380.2,7934,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862538,294980.00
07/25/2015 18:15,2,2.602,ACTIVE,213.74,361.59,59.938,1437862504,"201051344000900","174011321042388",28.41,35.00,0,316.50,396.75,74.9,70.4,0.614,193970.8,193970.8,7953,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862540,294981.00
07/25/2015 18:15,2,2.613,ACTIVE,213.74,360.69,59.965,1437862504,"201051344000633","174011321042388",27.99,37.80,0,318.00,396.75,74.1,69.6,0.636,183207.8,183207.8,7950,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862540,294982.00
07/25/2015 18:15,1,2.199,ACTIVE,215.3,323.66,60.00,1437862504,"040051121000185","174011321042388",25.86,37,0.298,301.03,450.57,56.6,61.8,0.371,58984.499999999,58998.899999999,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862542,294983.00
07/25/2015 18:15,2,2.611,ACTIVE,213.96,360.38,59.975,1437862504,"201051344000983","174011321042388",28.67,36.30,0,318.91,397.05,75.8,71.2,0.658,190899.2,190899.2,7948,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862543,294984.00
07/25/2015 18:15,2,2.621,ACTIVE,213.51,360.08,59.975,1437862504,"201051344000917","174011321042388",28.49,38.60,0,318.91,397.96,75.7,71.1,0.641,193888.4,193888.4,7949,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862544,294985.00
07/25/2015 18:15,1,2.537,ACTIVE,214.6,340.46,60.00,1437862504,"040051121000116","174011321042388",23.21,35,0.279,299.97,448.17,58.6,56.3,0.396,59222.400000024,59237.000000024,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862545,294986.00
07/25/2015 18:15,1,1.493,ACTIVE,214.8,401.67,60.03,1437862504,"033051125000135","174011321042388",30.77,36,0.266,304.09,445.69,45.7,45.9,0.115,50116.40000001,50127.90000001,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862546,294987.00
07/25/2015 18:15,2,2.580,ACTIVE,213.74,359.18,59.970,1437862504,"201051344000648","174011321042388",27.91,35.40,0,317.10,397.96,72.9,68.4,0.605,189365.7,189365.7,7943,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862547,294988.00
07/25/2015 18:15,2,2.469,ACTIVE,213.51,358.28,59.970,1437862504,"201051344001093","174011321042388",28.21,36.80,0,315.00,393.45,70.5,66.1,0.583,192057.9,192057.9,7939,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862548,294989.00
07/25/2015 18:15,2,2.600,ACTIVE,213.74,360.69,59.959,1437862504,"201051344000645","174011321042388",27.97,36.00,0,317.40,397.05,73.6,69.1,0.605,190134.0,190134.0,7949,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862549,294990.00
07/25/2015 18:15,2,2.473,ACTIVE,214.19,349.56,59.986,1437862504,"274151322000085","174011321042388",27.93,42.50,0,327.92,383.23,69.9,65.6,0.473,471383.2,471383.2,9215,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862550,294991.00
07/25/2015 18:15,2,2.590,ACTIVE,213.51,361.89,59.965,1437862504,"201051344000651","174011321042388",28.21,38.00,0,316.20,397.66,74.0,69.5,0.605,189445.5,189445.5,7931,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862551,294992.00
07/25/2015 18:15,2,2.609,ACTIVE,213.74,360.99,59.965,1437862504,"201051344000867","174011321042388",27.97,36.50,0,318.91,393.45,74.0,69.5,0.605,182003.6,182003.6,7951,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862552,294993.00
07/25/2015 18:15,1,2.425,ACTIVE,215.0,316.43,60.03,1437862504,"040051121000095","174011321042388",23.04,36,0.326,297.90,446.87,55.6,60.6,0.334,56997.5,57010.1,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862553,294994.00
07/25/2015 18:15,2,2.555,ACTIVE,213.06,357.98,59.959,1437862504,"201051344001230","174011321042388",28.39,37.50,0,317.40,390.74,73.5,69.0,0.628,193045.3,193045.3,7959,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862554,294995.00
07/25/2015 18:15,2,2.527,ACTIVE,214.19,362.49,59.959,1437862504,"201051344000576","174011321042388",28.27,34.80,0,316.80,396.45,72.3,67.9,0.605,189306.7,189306.7,7962,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862555,294996.00
07/25/2015 18:15,2,2.629,ACTIVE,213.96,360.38,59.965,1437862504,"201051344000579","174011321042388",28.19,38.60,0,317.10,397.66,75.0,70.5,0.632,196059.4,196059.4,7926,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437862556,294997.00
07/25/2015 18:30,2,2.027,ACTIVE,212.61,353.47,59.986,1437863403,"201051344000955","174011321042388",28.41,37.30,0,330.03,391.64,58.3,54.3,0.499,194890.5,194890.5,7941,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863404,294998.00
07/25/2015 18:30,1,1.913,ACTIVE,215.2,422.30,60.03,1437863403,"040051121000195","174011321042388",24.77,36,0.279,301.63,448.71,47.1,44.6,0.144,61953.899999988,61965.899999988,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863405,294999.00
07/25/2015 18:30,2,2.256,ACTIVE,212.83,353.47,60.012,1437863403,"274151322000095","174011321042388",28.17,42.50,0,329.73,384.73,64.4,60.2,0.433,494543.9,494543.9,8839,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863406,295000.00
07/25/2015 18:30,2,2.096,ACTIVE,213.06,353.77,60.002,1437863403,"201051344000868","174011321042388",28.03,33.50,0,334.54,394.35,59.5,55.5,0.499,181432.1,181432.1,7945,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863407,295001.00
07/25/2015 18:30,2,2.100,ACTIVE,213.96,357.68,59.981,1437863403,"201051344000853","174011321042388",28.27,34.30,0,332.73,397.66,60.2,56.1,0.513,187795.3,187795.3,7949,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863408,295002.00
07/25/2015 18:30,2,2.096,ACTIVE,213.51,355.58,59.981,1437863403,"201051344000582","174011321042388",28.13,36.30,0,311.39,401.26,59.7,55.7,0.499,187493.6,187493.6,7927,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863409,295003.00
07/25/2015 18:30,1,1.916,ACTIVE,214.9,402.02,60.03,1437863403,"040051121000097","174011321042388",25.57,37,0.322,305.41,449.58,48.7,39.7,0.177,60321.800000012,60333.900000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863410,295004.00
07/25/2015 18:30,2,2.061,ACTIVE,213.51,356.18,59.981,1437863403,"201051344000469","174011321042388",28.55,32.60,0,336.04,397.05,59.5,55.5,0.526,183065.3,183065.3,7940,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863411,295005.00
07/25/2015 18:30,2,2.100,ACTIVE,213.51,356.78,59.970,1437863403,"201051344000988","174011321042388",28.03,34.30,0,333.33,397.96,59.7,55.7,0.491,182411.0,182411.0,7929,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863412,295006.00
07/25/2015 18:30,2,2.094,ACTIVE,213.29,354.67,59.981,1437863403,"201051344001158","174011321042388",28.09,35.00,0,334.54,396.15,59.6,55.6,0.491,188294.7,188294.7,7929,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863413,295007.00
07/25/2015 18:30,2,2.148,ALERT,212.83,355.58,59.981,1437863403,"201051344001025","174011321042388",28.59,36.30,0,307.48,396.15,62.2,58.1,0.499,192280.6,192280.6,7929,0,0,0,L,1122011218,0,122.68,123.36,0002,33,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863415,295008.00
07/25/2015 18:30,1,1.424,ACTIVE,215.0,382.67,60.03,1437863403,"033051125000118","174011321042388",38.26,36,0.274,299.27,449.39,54.2,55.5,0.138,67287.499999976,67300.6,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863416,295009.00
07/25/2015 18:30,2,2.086,ACTIVE,213.06,353.77,59.986,1437863403,"201051344000569","174011321042388",28.23,34.80,0,335.14,396.15,59.6,55.6,0.486,195600.7,195600.7,7949,0,0,0,L,1122011218,0,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863417,295010.00
07/25/2015 18:30,2,1.354,ACTIVE,213.29,401.56,59.975,1437863403,"274151322000094","174011321042388",37.33,42.00,0,380.52,434.93,51.3,47.6,0.354,375785.1,375785.1,9332,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863418,295011.00
07/25/2015 18:30,1,1.936,ACTIVE,215.1,390.78,60.03,1437863403,"040051121000068","174011321042388",23.08,37,0.264,306.89,447.66,44.4,37.4,0.265,56850.1,56861.5,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863419,295012.00
07/25/2015 18:30,2,2.102,ACTIVE,213.29,354.37,59.986,1437863403,"201051344000458","174011321042388",28.41,35.00,0,335.74,397.05,60.5,56.5,0.517,191377.2,191377.2,7937,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863420,295013.00
07/25/2015 18:30,2,2.021,ACTIVE,213.29,352.27,59.986,1437863403,"274151322000087","174011321042388",27.33,58.80,0,334.54,381.73,55.9,52.1,0.376,447023.6,447023.6,8795,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863421,295014.00
07/25/2015 18:30,2,2.035,ACTIVE,213.51,348.66,59.981,1437863403,"274151322000052","174011321042388",27.67,43.00,0,334.84,381.42,57.0,53.1,0.384,477995.4,477995.4,9205,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863422,295015.00
07/25/2015 18:30,2,2.150,ACTIVE,212.83,354.07,59.981,1437863403,"201051344001145","174011321042388",28.39,35.80,0,333.33,397.66,61.9,57.8,0.526,196525.5,196525.5,7950,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863423,295016.00
07/25/2015 18:30,2,2.119,ACTIVE,212.83,354.97,60.023,1437863403,"201051344000685","174011321042388",27.81,36.50,0,332.43,393.15,59.8,55.7,0.521,195386.8,195386.8,7951,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863424,295017.00
07/25/2015 18:30,2,1.928,ACTIVE,212.61,357.68,59.975,1437863403,"274151322000088","174011321042388",27.71,40.00,0,335.14,380.82,54.1,50.3,0.371,458394.6,458394.6,8812,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863425,295018.00
07/25/2015 18:30,2,2.055,ACTIVE,212.83,353.47,59.991,1437863403,"201051344000438","174011321042388",28.23,37.50,0,333.93,396.15,58.8,54.8,0.508,195434.5,195434.5,7927,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863426,295019.00
07/25/2015 18:30,2,2.117,ACTIVE,212.61,352.87,59.986,1437863403,"201051344001135","174011321042388",28.15,35.80,0,335.14,394.95,60.4,56.4,0.495,186848.5,186848.5,7913,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863427,295020.00
07/25/2015 18:30,2,2.096,ACTIVE,212.83,354.67,59.991,1437863403,"201051344000417","174011321042388",27.69,38.00,0,334.24,393.15,58.8,54.9,0.486,190798.3,190798.3,7927,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863428,295021.00
07/25/2015 18:30,2,2.148,ACTIVE,212.38,354.07,59.975,1437863403,"201051344000594","174011321042388",27.71,38.00,0,330.03,392.55,60.4,56.3,0.504,191918.0,191918.0,7937,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863429,295022.00
07/25/2015 18:30,2,2.129,ACTIVE,212.61,350.47,59.981,1437863403,"274151322000083","174011321042388",27.71,43.00,0,334.54,382.93,59.8,55.7,0.438,474016.4,474016.4,9234,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863430,295023.00
07/25/2015 18:30,2,2.311,ACTIVE,213.29,356.48,59.986,1437863403,"201051344000585","174011321042388",28.05,36.00,0,318.00,397.05,65.6,61.4,0.548,191171.6,191171.6,7928,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863431,295024.00
07/25/2015 18:30,2,1.998,ACTIVE,213.29,351.97,60.002,1437863403,"274151322000054","174011321042388",27.63,40.00,0,334.84,382.63,56.0,52.1,0.362,468919.1,468919.1,8803,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863432,295025.00
07/25/2015 18:30,2,2.082,ALERT,213.06,353.77,59.975,1437863403,"201051344001203","174011321042388",28.33,36.80,0,305.08,394.65,59.8,55.8,0.504,192162.5,192162.5,7938,0,0,0,L,1122011218,0,123.36,123.14,0002,33,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863434,295026.00
07/25/2015 18:30,2,2.117,ACTIVE,212.61,354.07,59.986,1437863403,"201051344000646","174011321042388",27.93,36.30,0,329.43,391.04,60.0,55.9,0.513,188906.1,188906.1,7922,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863435,295027.00
07/25/2015 18:30,2,1.355,ACTIVE,213.74,406.97,59.975,1437863403,"274151322000068","174011321042388",37.81,42.80,0,374.51,439.13,52.2,48.4,0.354,374963.1,374963.1,8938,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863435,295028.00
07/25/2015 18:30,2,2.133,ACTIVE,213.51,349.26,59.975,1437863403,"274151322000076","174011321042388",28.53,42.50,0,336.34,385.03,61.6,57.5,0.442,500511.2,500511.2,9209,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863436,295029.00
07/25/2015 18:30,1,1.173,ACTIVE,214.9,371.97,60.00,1437863403,"033051125000132","174011321042388",33.53,35,0.231,318.42,433.75,39.1,29.8,0.234,50429.400000036,50438.900000036,344,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863438,295030.00
07/25/2015 18:30,1,1.431,ACTIVE,214.7,428.46,60.00,1437863403,"033051125000150","174011321042388",37.47,36,0.277,304.81,451.59,53.3,55.1,0.106,67409.600000012,67422.700000012,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863439,295031.00
07/25/2015 18:30,2,2.119,ACTIVE,212.61,354.37,59.991,1437863403,"201051344000890","174011321042388",28.03,37.80,0,333.93,392.25,60.1,56.1,0.508,193396.0,193396.0,7935,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863440,295032.00
07/25/2015 18:30,2,2.088,ACTIVE,213.06,354.97,59.981,1437863403,"201051344000900","174011321042388",28.39,33.50,0,334.84,395.25,60.0,56.0,0.477,193986.6,193986.6,7954,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863441,295033.00
07/25/2015 18:30,2,2.111,ACTIVE,213.29,354.97,59.981,1437863403,"201051344000633","174011321042388",27.81,36.00,0,333.93,395.85,59.5,55.5,0.486,183223.4,183223.4,7951,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863442,295034.00
07/25/2015 18:30,1,1.872,ACTIVE,214.9,421.73,60.00,1437863403,"040051121000185","174011321042388",23.85,36,0.272,305.94,449.15,44.4,43.8,0.101,58998.899999999,59010.299999999,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863443,295035.00
07/25/2015 18:30,2,2.143,ACTIVE,213.51,356.48,59.981,1437863403,"201051344000983","174011321042388",28.23,34.50,0,335.44,396.75,61.3,57.2,0.513,190915.2,190915.2,7949,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863444,295036.00
07/25/2015 18:30,2,2.150,ACTIVE,212.83,355.58,59.975,1437863403,"201051344000917","174011321042388",28.09,36.80,0,321.31,395.55,61.2,57.1,0.517,193904.4,193904.4,7950,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863445,295037.00
07/25/2015 18:30,1,1.951,ACTIVE,214.5,430.55,60.00,1437863403,"040051121000116","174011321042388",25.23,35,0.288,297.74,447.98,48.9,37.7,0.126,59237.000000024,59249.300000024,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863446,295038.00
07/25/2015 18:30,1,1.121,ACTIVE,215.1,331.89,60.03,1437863403,"033051125000135","174011321042388",32.74,35,0.222,318.07,423.60,36.5,36.5,0.272,50127.90000001,50136.90000001,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863447,295039.00
07/25/2015 18:30,2,2.018,ACTIVE,213.29,354.97,59.986,1437863403,"201051344000648","174011321042388",28.57,34.30,0,336.04,397.05,58.4,54.4,0.477,189381.0,189381.0,7944,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863448,295040.00
07/25/2015 18:30,2,1.984,ACTIVE,213.29,353.47,59.981,1437863403,"201051344001093","174011321042388",27.97,35.60,0,334.84,393.45,56.2,52.3,0.451,192072.7,192072.7,7940,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863449,295041.00
07/25/2015 18:30,2,2.080,ACTIVE,213.51,355.28,59.986,1437863403,"201051344000645","174011321042388",28.05,34.80,0,335.44,396.15,59.2,55.2,0.473,190149.5,190149.5,7950,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863450,295042.00
07/25/2015 18:30,2,1.996,ACTIVE,212.83,354.07,59.975,1437863403,"274151322000085","174011321042388",27.75,40.40,0,336.04,382.03,56.1,52.2,0.402,471397.9,471397.9,9216,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863451,295043.00
07/25/2015 18:30,2,2.082,ACTIVE,213.29,356.18,59.981,1437863403,"201051344000651","174011321042388",28.21,36.00,0,335.44,396.15,59.5,55.5,0.473,189461.1,189461.1,7932,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863452,295044.00
07/25/2015 18:30,2,2.070,ACTIVE,213.29,354.07,59.975,1437863403,"201051344000867","174011321042388",28.37,35.20,0,335.44,393.45,59.5,55.5,0.486,182019.2,182019.2,7952,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863453,295045.00
07/25/2015 18:30,1,1.965,ACTIVE,214.4,403.16,60.03,1437863403,"040051121000095","174011321042388",23.00,35,0.255,301.93,445.78,44.9,34.0,0.100,57010.1,57021.3,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863455,295046.00
07/25/2015 18:30,2,2.074,ACTIVE,212.61,353.17,59.975,1437863403,"201051344001230","174011321042388",28.05,35.80,0,329.73,388.64,58.9,55.0,0.499,193060.8,193060.8,7960,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863456,295047.00
07/25/2015 18:30,2,2.035,ACTIVE,213.74,356.18,59.981,1437863403,"201051344000576","174011321042388",28.03,33.50,0,334.54,396.15,57.8,53.9,0.482,189321.9,189321.9,7963,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863457,295048.00
07/25/2015 18:30,2,2.137,ACTIVE,213.06,354.97,59.975,1437863403,"201051344000579","174011321042388",27.99,36.50,0,335.44,396.15,60.6,56.6,0.517,196075.3,196075.3,7927,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437863458,295049.00
07/25/2015 18:45,2,1.574,ACTIVE,211.70,347.16,59.991,1437864303,"201051344000955","174011321042388",28.13,35.80,0,328.82,379.32,44.9,41.4,0.380,194902.5,194902.5,7942,0,0,0,L,1122011218,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864304,295050.00
07/25/2015 18:45,1,1.465,ACTIVE,214.1,399.38,60.03,1437864303,"040051121000195","174011321042388",24.64,35,0.214,316.43,440.45,35.9,28.5,0.068,61965.899999988,61975.300000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864305,295051.00
07/25/2015 18:45,2,1.740,ACTIVE,212.38,355.88,59.975,1437864303,"274151322000095","174011321042388",28.45,40.40,0,334.24,377.82,50.2,46.5,0.336,494557.2,494557.2,8840,0,0,0,L,1151911521,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864306,295052.00
07/25/2015 18:45,2,1.654,ACTIVE,211.93,348.66,59.991,1437864303,"201051344000868","174011321042388",27.25,32.80,0,328.52,380.82,45.7,42.2,0.376,181444.3,181444.3,7946,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864307,295053.00
07/25/2015 18:45,2,1.635,ACTIVE,212.83,350.17,59.970,1437864303,"201051344000853","174011321042388",28.07,33.30,0,334.24,383.53,46.5,43.0,0.389,187807.7,187807.7,7950,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864308,295054.00
07/25/2015 18:45,2,1.637,ACTIVE,212.83,349.26,59.981,1437864303,"201051344000582","174011321042388",27.89,35.20,0,329.13,382.93,46.2,42.7,0.398,187505.9,187505.9,7928,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864309,295055.00
07/25/2015 18:45,1,1.498,ACTIVE,213.8,364.74,60.03,1437864303,"040051121000097","174011321042388",25.20,36,0.243,319.74,441.96,37.5,38.4,0.163,60333.900000012,60343.600000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864310,295056.00
07/25/2015 18:45,2,1.609,ACTIVE,212.38,349.26,59.981,1437864303,"201051344000469","174011321042388",28.05,32.20,0,330.03,382.93,45.8,42.3,0.402,183077.5,183077.5,7941,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864311,295057.00
07/25/2015 18:45,2,1.631,ACTIVE,212.16,349.56,59.975,1437864303,"201051344000988","174011321042388",27.75,33.50,0,330.03,384.73,45.8,42.3,0.402,182423.2,182423.2,7930,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864312,295058.00
07/25/2015 18:45,2,1.635,ACTIVE,212.38,349.26,59.954,1437864303,"201051344001158","174011321042388",27.75,34.30,0,330.33,383.53,46.0,42.5,0.380,188307.0,188307.0,7930,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864313,295059.00
07/25/2015 18:45,2,1.709,ACTIVE,211.93,348.66,59.975,1437864303,"201051344001025","174011321042388",27.97,35.20,0,329.73,382.33,48.4,44.8,0.398,192293.5,192293.5,7931,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864314,295060.00
07/25/2015 18:45,1,1.109,ACTIVE,214.2,356.84,60.03,1437864303,"033051125000118","174011321042388",37.90,36,0.265,303.84,446.02,41.8,41.6,0.240,67300.6,67311.299999988,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864316,295061.00
07/25/2015 18:45,2,1.633,ACTIVE,212.38,348.06,59.986,1437864303,"201051344000569","174011321042388",27.77,33.80,0,330.33,382.03,46.0,42.4,0.380,195612.9,195612.9,7950,0,0,0,L,1122011218,0,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864316,295062.00
07/25/2015 18:45,2,1.043,ACTIVE,213.74,407.27,59.981,1437864303,"274151322000094","174011321042388",37.47,40.60,0,335.44,434.63,39.9,36.5,0.278,375795.5,375795.5,9333,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864317,295063.00
07/25/2015 18:45,1,1.492,ACTIVE,214.1,358.22,60.03,1437864303,"040051121000068","174011321042388",22.94,36,0.203,318.06,441.48,34.0,31.2,0.174,56861.5,56870.3,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864319,295064.00
07/25/2015 18:45,2,1.623,ACTIVE,212.38,348.36,59.991,1437864303,"201051344000458","174011321042388",28.37,34.00,0,330.03,382.63,46.7,43.1,0.393,191389.6,191389.6,7938,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864320,295065.00
07/25/2015 18:45,2,1.584,ACTIVE,212.83,349.56,59.981,1437864303,"274151322000087","174011321042388",27.10,55.80,0,333.93,370.00,43.4,40.0,0.292,447035.1,447035.1,8796,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864320,295066.00
07/25/2015 18:45,2,1.566,ACTIVE,212.83,347.16,59.954,1437864303,"274151322000052","174011321042388",27.77,41.00,0,333.63,371.21,44.0,40.6,0.301,478007.1,478007.1,9206,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864321,295067.00
07/25/2015 18:45,2,1.693,ACTIVE,212.16,349.56,59.991,1437864303,"201051344001145","174011321042388",28.07,34.50,0,330.03,382.63,48.2,44.6,0.398,196538.3,196538.3,7951,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864322,295068.00
07/25/2015 18:45,2,1.629,ACTIVE,212.16,347.76,59.959,1437864303,"201051344000685","174011321042388",27.95,35.40,0,329.43,380.52,46.1,42.6,0.415,195399.1,195399.1,7952,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864323,295069.00
07/25/2015 18:45,2,1.477,ACTIVE,211.70,349.56,60.007,1437864303,"274151322000088","174011321042388",27.65,38.40,0,333.93,369.40,41.3,38.0,0.274,458405.6,458405.6,8813,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864324,295070.00
07/25/2015 18:45,2,1.596,ACTIVE,212.38,348.66,59.981,1437864303,"201051344000438","174011321042388",27.99,36.30,0,329.73,381.42,45.3,41.8,0.384,195446.6,195446.6,7928,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864325,295071.00
07/25/2015 18:45,2,1.654,ACTIVE,211.93,345.06,59.975,1437864303,"201051344001135","174011321042388",27.91,34.50,0,329.43,379.02,46.8,43.2,0.376,186860.9,186860.9,7914,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864326,295072.00
07/25/2015 18:45,2,1.619,ACTIVE,212.16,347.76,59.981,1437864303,"201051344000417","174011321042388",27.79,36.50,0,329.43,380.52,45.6,42.1,0.376,190810.4,190810.4,7928,0,0,0,L,1122011218,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864327,295073.00
07/25/2015 18:45,2,1.637,ACTIVE,211.70,348.96,59.981,1437864303,"201051344000594","174011321042388",28.11,36.50,0,328.22,380.22,46.6,43.1,0.384,191930.4,191930.4,7938,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864328,295074.00
07/25/2015 18:45,2,1.658,ACTIVE,212.38,347.76,59.975,1437864303,"274151322000083","174011321042388",27.73,41.00,0,334.24,374.81,46.6,43.0,0.323,474028.7,474028.7,9235,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864329,295075.00
07/25/2015 18:45,2,1.811,ACTIVE,212.16,350.17,59.991,1437864303,"201051344000585","174011321042388",28.27,35.00,0,329.43,385.33,51.9,48.1,0.420,191185.2,191185.2,7929,0,0,0,L,1122011218,0,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864330,295076.00
07/25/2015 18:45,2,1.527,ACTIVE,211.93,354.37,59.959,1437864303,"274151322000054","174011321042388",27.67,38.60,0,333.63,374.21,42.9,39.4,0.296,468930.5,468930.5,8804,0,0,0,L,1151911521,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864331,295077.00
07/25/2015 18:45,2,1.615,ACTIVE,212.16,347.76,59.986,1437864303,"201051344001203","174011321042388",28.15,35.40,0,330.33,381.73,46.1,42.5,0.389,192174.7,192174.7,7940,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864332,295078.00
07/25/2015 18:45,2,1.627,ACTIVE,211.48,348.06,59.996,1437864303,"201051344000646","174011321042388",28.17,35.20,0,328.22,378.12,46.5,42.9,0.398,188918.4,188918.4,7923,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864333,295079.00
07/25/2015 18:45,2,1.062,ACTIVE,213.06,406.97,59.975,1437864303,"274151322000068","174011321042388",37.57,41.30,0,336.34,430.12,40.4,37.1,0.261,374973.6,374973.6,8939,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864334,295080.00
07/25/2015 18:45,2,1.639,ACTIVE,213.74,351.37,59.981,1437864303,"274151322000076","174011321042388",28.59,40.40,0,335.14,375.11,47.4,43.8,0.331,500523.8,500523.8,9210,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864335,295081.00
07/25/2015 18:45,1,0.982,ACTIVE,213.9,325.95,60.03,1437864303,"033051125000132","174011321042388",27.27,35,0.156,314.42,440.88,26.6,21.4,0.247,50438.900000036,50446.200000048,346,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864336,295082.00
07/25/2015 18:45,1,1.099,ACTIVE,213.3,343.84,60.03,1437864303,"033051125000150","174011321042388",37.61,35,0.271,306.71,448.76,41.1,42.7,0.308,67422.700000012,67433.400000012,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864337,295083.00
07/25/2015 18:45,2,1.645,ACTIVE,211.70,347.16,59.975,1437864303,"201051344000890","174011321042388",27.93,36.50,0,328.22,380.22,46.5,43.0,0.362,193408.3,193408.3,7936,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864338,295084.00
07/25/2015 18:45,2,1.613,ACTIVE,211.93,348.36,59.975,1437864303,"201051344000900","174011321042388",28.11,32.80,0,329.43,381.73,46.0,42.5,0.371,193998.9,193998.9,7955,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864339,295085.00
07/25/2015 18:45,2,1.637,ACTIVE,212.16,349.56,59.991,1437864303,"201051344000633","174011321042388",27.65,35.00,0,329.73,382.63,45.9,42.3,0.384,183235.6,183235.6,7952,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864340,295086.00
07/25/2015 18:45,1,1.390,ACTIVE,213.9,329.74,60.03,1437864303,"040051121000185","174011321042388",24.16,35,0.202,315.92,441.01,33.4,28.3,0.235,59010.299999999,59018.799999999,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864341,295087.00
07/25/2015 18:45,2,1.646,ACTIVE,212.16,348.66,59.981,1437864303,"201051344000983","174011321042388",28.41,33.80,0,330.33,381.42,47.4,43.8,0.393,190927.8,190927.8,7950,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864342,295088.00
07/25/2015 18:45,2,1.678,ACTIVE,211.93,348.66,59.970,1437864303,"201051344000917","174011321042388",27.91,35.60,0,329.43,382.33,47.5,43.9,0.402,193917.0,193917.0,7951,0,0,0,L,1122011218,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864343,295089.00
