ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 18:45,1,1.519,ACTIVE,213.7,361.13,60.03,1437864303,"040051121000116","174011321042388",25.10,34,0.225,311.08,439.61,37.9,29.1,0.154,59249.300000024,59258.900000024,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864344,295090.00
07/25/2015 18:45,1,0.794,ACTIVE,214.4,368.56,60.03,1437864303,"033051125000135","174011321042388",33.92,34,0.220,318.79,442.85,26.8,32.4,0.092,50136.90000001,50143.60000001,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864345,295091.00
07/25/2015 18:45,2,1.584,ACTIVE,212.38,348.36,59.975,1437864303,"201051344000648","174011321042388",28.09,33.30,0,330.63,383.83,45.2,41.7,0.384,189393.0,189393.0,7945,0,0,0,L,1122011218,0,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864346,295092.00
07/25/2015 18:45,2,1.504,ACTIVE,212.38,347.76,59.986,1437864303,"201051344001093","174011321042388",28.05,34.50,0,329.43,380.22,42.7,39.3,0.340,192084.1,192084.1,7941,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864347,295093.00
07/25/2015 18:45,2,1.604,ACTIVE,212.38,347.76,59.975,1437864303,"201051344000645","174011321042388",27.93,33.80,0,330.93,383.83,45.4,41.9,0.393,190161.6,190161.6,7951,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864348,295094.00
07/25/2015 18:45,2,1.533,ACTIVE,213.06,352.87,59.981,1437864303,"274151322000085","174011321042388",27.67,38.80,0,335.14,373.61,43.0,39.5,0.296,471409.3,471409.3,9217,0,0,0,L,1151911521,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864349,295095.00
07/25/2015 18:45,2,1.617,ACTIVE,212.61,348.96,59.981,1437864303,"201051344000651","174011321042388",28.03,35.00,0,329.73,382.63,45.9,42.4,0.376,189473.3,189473.3,7933,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864350,295096.00
07/25/2015 18:45,2,1.615,ACTIVE,212.16,347.76,59.970,1437864303,"201051344000867","174011321042388",27.97,34.30,0,330.03,381.12,45.8,42.3,0.371,182031.4,182031.4,7953,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864351,295097.00
07/25/2015 18:45,1,1.546,ACTIVE,214.0,331.20,60.00,1437864303,"040051121000095","174011321042388",22.66,35,0.205,313.03,439.10,34.8,33.4,0.236,57021.3,57029.8,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864352,295098.00
07/25/2015 18:45,2,1.600,ACTIVE,211.70,346.56,59.975,1437864303,"201051344001230","174011321042388",28.03,34.80,0,328.22,378.72,45.4,41.9,0.398,193072.8,193072.8,7961,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864353,295099.00
07/25/2015 18:45,2,1.561,ACTIVE,212.61,349.56,59.975,1437864303,"201051344000576","174011321042388",27.87,32.60,0,332.13,382.63,44.1,40.7,0.358,189333.7,189333.7,7964,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864354,295100.00
07/25/2015 18:45,2,1.646,ACTIVE,212.16,349.26,59.970,1437864303,"201051344000579","174011321042388",28.17,35.60,0,330.63,384.13,47.0,43.4,0.393,196087.7,196087.7,7928,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437864355,295101.00
07/25/2015 19:00,2,1.145,ACTIVE,211.25,343.25,59.986,1437865203,"201051344000955","174011321042388",27.95,34.50,0,328.82,367.00,32.4,29.4,0.256,194911.3,194911.3,7943,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865204,295102.00
07/25/2015 19:00,1,1.074,ACTIVE,213.8,394.71,60.03,1437865203,"040051121000195","174011321042388",23.87,34,0.206,315.48,443.18,25.5,12.5,0.032,61975.300000024,61981.899999988,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865206,295103.00
07/25/2015 19:00,2,1.279,ACTIVE,211.93,348.36,59.975,1437865203,"274151322000095","174011321042388",28.25,38.80,0,333.93,365.19,36.6,33.4,0.243,494567.1,494567.1,8841,0,0,0,L,1151911521,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865207,295104.00
07/25/2015 19:00,2,1.193,ACTIVE,211.70,342.65,60.023,1437865203,"201051344000868","174011321042388",27.49,32.40,0,329.13,369.40,33.2,30.2,0.261,181453.3,181453.3,7947,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865207,295105.00
07/25/2015 19:00,2,1.188,ACTIVE,212.38,345.06,59.991,1437865203,"201051344000853","174011321042388",27.85,32.80,0,330.93,370.30,33.5,30.5,0.292,187816.8,187816.8,7951,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865208,295106.00
07/25/2015 19:00,2,1.199,ACTIVE,212.16,343.85,59.975,1437865203,"201051344000582","174011321042388",27.69,34.30,0,329.73,369.40,33.6,30.6,0.283,187515.0,187515.0,7929,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865209,295107.00
07/25/2015 19:00,1,1.090,ACTIVE,214.4,401.55,60.03,1437865203,"040051121000097","174011321042388",24.87,35,0.198,318.98,443.90,27.0,34.4,0.035,60343.600000012,60350.800000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865211,295108.00
07/25/2015 19:00,2,1.145,ACTIVE,211.93,342.35,59.986,1437865203,"201051344000469","174011321042388",28.37,31.80,0,329.73,368.50,32.9,29.9,0.278,183086.5,183086.5,7942,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865212,295109.00
07/25/2015 19:00,2,1.182,ACTIVE,211.70,345.36,59.996,1437865203,"201051344000988","174011321042388",27.45,33.00,0,329.43,370.60,32.9,29.8,0.278,182432.2,182432.2,7931,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865213,295110.00
07/25/2015 19:00,2,1.193,ACTIVE,211.70,343.55,59.986,1437865203,"201051344001158","174011321042388",27.51,33.50,0,330.03,369.40,33.2,30.2,0.278,188316.0,188316.0,7931,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865213,295111.00
07/25/2015 19:00,2,1.258,ACTIVE,211.70,342.65,60.002,1437865203,"201051344001025","174011321042388",27.83,33.80,0,330.03,371.21,35.4,32.3,0.283,192303.1,192303.1,7932,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865214,295112.00
07/25/2015 19:00,1,0.811,ACTIVE,213.4,377.34,60.03,1437865203,"033051125000118","174011321042388",37.71,35,0.222,316.76,443.29,30.4,33.3,0.110,67311.299999988,67319.1,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865216,295113.00
07/25/2015 19:00,2,1.178,ACTIVE,211.93,344.15,59.996,1437865203,"201051344000569","174011321042388",27.97,33.30,0,330.03,368.80,33.4,30.3,0.270,195622.0,195622.0,7951,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865216,295114.00
07/25/2015 19:00,2,0.738,ACTIVE,212.83,407.87,59.986,1437865203,"274151322000094","174011321042388",37.85,39.50,0,333.93,427.71,28.2,25.3,0.190,375803.2,375803.2,9334,0,0,0,L,1151911521,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865217,295115.00
07/25/2015 19:00,1,1.090,ACTIVE,213.7,338.79,60.03,1437865203,"040051121000068","174011321042388",22.61,35,0.192,316.88,442.60,24.5,21.8,0.197,56870.3,56876.5,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865219,295116.00
07/25/2015 19:00,2,1.215,ACTIVE,211.70,342.35,59.981,1437865203,"201051344000458","174011321042388",27.51,33.50,0,330.33,371.51,33.9,30.8,0.270,191398.8,191398.8,7939,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865220,295117.00
07/25/2015 19:00,2,1.154,ACTIVE,212.16,340.55,59.975,1437865203,"274151322000087","174011321042388",27.12,52.80,0,333.33,362.19,31.7,28.7,0.190,447043.6,447043.6,8797,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865220,295118.00
07/25/2015 19:00,2,1.139,ACTIVE,212.61,345.06,59.981,1437865203,"274151322000052","174011321042388",27.73,39.50,0,333.33,362.19,32.0,29.0,0.212,478015.7,478015.7,9207,0,0,0,L,1151911521,0,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865221,295119.00
07/25/2015 19:00,2,1.244,ACTIVE,211.93,344.76,59.996,1437865203,"201051344001145","174011321042388",28.01,33.50,0,330.33,371.51,35.3,32.1,0.278,196547.8,196547.8,7952,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865222,295120.00
07/25/2015 19:00,2,1.189,ACTIVE,211.70,343.25,59.981,1437865203,"201051344000685","174011321042388",27.55,34.30,0,329.43,369.10,33.2,30.1,0.287,195408.1,195408.1,7953,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865223,295121.00
07/25/2015 19:00,2,1.059,ACTIVE,212.16,342.95,59.986,1437865203,"274151322000088","174011321042388",27.49,37.00,0,333.33,361.59,29.5,26.6,0.199,458413.6,458413.6,8814,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865224,295122.00
07/25/2015 19:00,2,1.166,ACTIVE,211.70,342.65,59.975,1437865203,"201051344000438","174011321042388",27.75,35.00,0,330.03,368.50,32.8,29.7,0.270,195455.5,195455.5,7929,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865225,295123.00
07/25/2015 19:00,2,1.217,ACTIVE,211.25,342.05,59.975,1437865203,"201051344001135","174011321042388",27.87,33.30,0,328.52,368.20,34.4,31.2,0.256,186870.2,186870.2,7915,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865226,295124.00
07/25/2015 19:00,2,1.180,ACTIVE,211.70,343.25,59.986,1437865203,"201051344000417","174011321042388",27.91,35.40,0,329.43,369.40,33.3,30.2,0.274,190819.4,190819.4,7929,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865227,295125.00
07/25/2015 19:00,2,1.197,ACTIVE,211.25,343.25,59.975,1437865203,"201051344000594","174011321042388",27.97,35.40,0,328.52,369.10,33.9,30.8,0.287,191939.6,191939.6,7939,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865228,295126.00
07/25/2015 19:00,2,1.215,ACTIVE,212.61,341.45,59.991,1437865203,"274151322000083","174011321042388",27.77,39.30,0,332.73,363.69,34.2,31.1,0.243,474037.9,474037.9,9236,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865229,295127.00
07/25/2015 19:00,2,1.354,ACTIVE,211.70,345.36,59.986,1437865203,"201051344000585","174011321042388",28.11,33.80,0,329.13,371.51,38.6,35.3,0.309,191195.6,191195.6,7930,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865230,295128.00
07/25/2015 19:00,2,1.105,ACTIVE,212.38,342.95,59.981,1437865203,"274151322000054","174011321042388",27.69,37.30,0,333.63,362.19,31.0,28.0,0.208,468938.9,468938.9,8805,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865231,295129.00
07/25/2015 19:00,2,1.191,ACTIVE,211.70,342.35,59.981,1437865203,"201051344001203","174011321042388",27.55,34.50,0,330.03,370.00,33.2,30.2,0.283,192183.8,192183.8,7941,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865231,295130.00
07/25/2015 19:00,2,1.213,ACTIVE,211.25,342.35,59.975,1437865203,"201051344000646","174011321042388",27.63,34.00,0,326.12,367.90,34.0,30.9,0.296,188927.6,188927.6,7924,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865232,295131.00
07/25/2015 19:00,2,0.793,ACTIVE,213.51,392.85,59.986,1437865203,"274151322000068","174011321042388",36.16,40.20,0,334.24,429.82,29.1,26.1,0.190,374981.4,374981.4,8940,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865233,295132.00
07/25/2015 19:00,2,1.188,ACTIVE,213.51,348.36,59.986,1437865203,"274151322000076","174011321042388",28.35,38.60,0,334.84,364.59,34.1,31.0,0.234,500533.1,500533.1,9211,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865234,295133.00
07/25/2015 19:00,1,0.646,ACTIVE,214.2,326.06,60.00,1437865203,"033051125000132","174011321042388",33.35,34,0.178,313.77,439.46,21.4,23.0,0.275,50446.200000048,50450.800000012,348,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865236,295134.00
07/25/2015 19:00,1,0.802,ACTIVE,214.0,394.51,60.03,1437865203,"033051125000150","174011321042388",37.35,34,0.188,320.23,444.39,29.8,19.5,0.253,67433.400000012,67441.400000012,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865237,295135.00
07/25/2015 19:00,2,1.213,ACTIVE,211.48,342.35,59.991,1437865203,"201051344000890","174011321042388",27.57,35.40,0,327.92,369.40,34.0,30.8,0.265,193417.5,193417.5,7937,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865238,295136.00
07/25/2015 19:00,2,1.154,ACTIVE,211.70,343.55,59.986,1437865203,"201051344000900","174011321042388",28.25,32.40,0,329.43,368.80,33.1,30.0,0.252,194007.9,194007.9,7956,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865239,295137.00
07/25/2015 19:00,2,1.182,ACTIVE,211.93,343.85,59.981,1437865203,"201051344000633","174011321042388",27.77,34.00,0,329.73,370.00,33.3,30.2,0.265,183244.6,183244.6,7953,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865240,295138.00
07/25/2015 19:00,1,0.971,ACTIVE,213.6,339.05,60.03,1437865203,"040051121000185","174011321042388",24.15,34,0.164,317.46,442.29,23.3,18.5,0.166,59018.799999999,59024.599999999,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865241,295139.00
07/25/2015 19:00,2,1.211,ACTIVE,211.93,343.55,59.975,1437865203,"201051344000983","174011321042388",28.21,33.00,0,329.73,370.60,34.6,31.5,0.283,190937.1,190937.1,7951,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865242,295140.00
07/25/2015 19:00,2,1.219,ACTIVE,211.25,341.75,59.981,1437865203,"201051344000917","174011321042388",28.01,34.80,0,328.52,369.40,34.6,31.5,0.292,193926.4,193926.4,7952,0,0,0,L,1122011218,0,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865243,295141.00
07/25/2015 19:00,1,1.122,ACTIVE,213.2,324.25,60.03,1437865203,"040051121000116","174011321042388",24.80,33,0.189,310.19,441.94,27.7,15.1,0.292,59258.900000024,59265.800000024,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865244,295142.00
07/25/2015 19:00,1,0.507,ACTIVE,214.1,327.88,60.03,1437865203,"033051125000135","174011321042388",35.12,33,0.150,319.54,441.08,17.7,10.5,0.236,50143.60000001,50148.00000001,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865246,295143.00
07/25/2015 19:00,2,1.174,ACTIVE,211.93,342.05,59.986,1437865203,"201051344000648","174011321042388",27.41,32.60,0,330.63,370.00,32.6,29.5,0.261,189401.9,189401.9,7946,0,0,0,L,1122011218,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865246,295144.00
07/25/2015 19:00,2,1.076,ACTIVE,211.70,342.65,60.007,1437865203,"201051344001093","174011321042388",28.05,33.50,0,329.73,367.30,30.6,27.6,0.239,192092.4,192092.4,7942,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865247,295145.00
07/25/2015 19:00,2,1.156,ACTIVE,212.16,342.95,59.986,1437865203,"201051344000645","174011321042388",27.85,33.00,0,330.33,369.70,32.7,29.6,0.247,190170.5,190170.5,7952,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865248,295146.00
07/25/2015 19:00,2,0.619,ACTIVE,212.38,341.45,59.986,1437865203,"274151322000085","174011321042388",30.63,37.30,0,334.24,362.19,19.2,16.6,0.124,471416.9,471416.9,9218,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865249,295147.00
07/25/2015 19:00,2,1.172,ACTIVE,211.93,343.55,59.981,1437865203,"201051344000651","174011321042388",27.89,33.80,0,329.43,369.40,33.1,30.1,0.274,189482.3,189482.3,7934,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865250,295148.00
07/25/2015 19:00,2,1.182,ACTIVE,211.93,342.95,59.991,1437865203,"201051344000867","174011321042388",27.69,33.50,0,329.73,368.50,33.2,30.1,0.274,182040.4,182040.4,7954,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865251,295149.00
07/25/2015 19:00,1,1.132,ACTIVE,213.1,390.98,60.03,1437865203,"040051121000095","174011321042388",22.64,34,0.136,313.81,440.22,25.5,17.4,0.023,57029.8,57036,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865252,295150.00
07/25/2015 19:00,2,1.158,ACTIVE,211.25,342.65,59.986,1437865203,"201051344001230","174011321042388",28.07,33.80,0,327.62,367.60,32.9,29.9,0.261,193081.7,193081.7,7962,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865253,295151.00
07/25/2015 19:00,2,1.107,ACTIVE,211.93,343.55,59.991,1437865203,"201051344000576","174011321042388",28.29,32.20,0,330.03,369.70,31.8,28.7,0.256,189342.3,189342.3,7965,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865254,295152.00
07/25/2015 19:00,2,1.197,ACTIVE,211.70,342.95,60.002,1437865203,"201051344000579","174011321042388",28.25,34.80,0,329.73,370.00,34.3,31.2,0.274,196097.0,196097.0,7929,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437865255,295153.00
07/25/2015 19:15,2,0.799,ACTIVE,211.25,338.44,59.970,1437866103,"201051344000955","174011321042388",27.87,33.50,0,327.62,357.98,22.6,19.9,0.181,194917.4,194917.4,7944,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866104,295154.00
07/25/2015 19:15,1,0.730,ACTIVE,213.3,414.56,60.00,1437866103,"040051121000195","174011321042388",23.65,33,0.160,316.83,441.41,17.1,16.6,0.042,61981.899999988,61986.2,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866106,295155.00
07/25/2015 19:15,2,0.881,ACTIVE,212.83,339.95,59.970,1437866103,"274151322000095","174011321042388",28.17,37.30,0,330.33,356.48,25.1,22.3,0.168,494574.0,494574.0,8842,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866107,295156.00
07/25/2015 19:15,2,0.820,ACTIVE,211.70,339.04,59.975,1437866103,"201051344000868","174011321042388",27.85,32.00,0,327.92,358.58,23.2,20.4,0.186,181459.6,181459.6,7948,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866107,295157.00
07/25/2015 19:15,2,0.826,ACTIVE,212.16,339.65,59.922,1437866103,"201051344000853","174011321042388",27.75,32.60,0,327.32,360.08,23.2,20.5,0.181,187823.1,187823.1,7952,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866108,295158.00
07/25/2015 19:15,2,0.824,ACTIVE,212.16,339.95,59.965,1437866103,"201051344000582","174011321042388",27.95,33.30,0,329.13,360.69,23.4,20.6,0.177,187521.4,187521.4,7930,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866109,295159.00
07/25/2015 19:15,1,0.748,ACTIVE,213.9,410.47,60.03,1437866103,"040051121000097","174011321042388",24.90,34,0.140,319.14,441.82,18.5,14.9,0.004,60350.800000012,60355.500000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866111,295160.00
07/25/2015 19:15,2,0.814,ACTIVE,211.93,339.04,59.975,1437866103,"201051344000469","174011321042388",27.57,31.50,0,328.82,359.18,22.8,20.1,0.194,183092.6,183092.6,7943,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866111,295161.00
07/25/2015 19:15,2,0.809,ACTIVE,211.70,340.55,59.970,1437866103,"201051344000988","174011321042388",27.51,32.60,0,328.22,360.38,22.6,19.9,0.181,182438.4,182438.4,7932,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866113,295162.00
07/25/2015 19:15,2,0.822,ACTIVE,211.48,339.65,59.975,1437866103,"201051344001158","174011321042388",27.61,33.00,0,329.13,360.08,23.0,20.3,0.177,188322.3,188322.3,7932,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866113,295163.00
07/25/2015 19:15,2,0.863,ACTIVE,211.70,338.74,59.970,1437866103,"201051344001025","174011321042388",28.09,33.00,0,329.13,360.38,24.6,21.8,0.177,192309.8,192309.8,7933,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866114,295164.00
07/25/2015 19:15,1,0.569,ACTIVE,213.7,338.50,60.03,1437866103,"033051125000118","174011321042388",37.14,34,0.169,317.34,441.06,21.0,22.6,0.208,67319.1,67324.299999988,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866116,295165.00
07/25/2015 19:15,2,0.832,ACTIVE,211.70,339.04,59.970,1437866103,"201051344000569","174011321042388",27.51,32.80,0,329.43,359.18,23.2,20.5,0.168,195628.2,195628.2,7952,0,0,0,L,1122011218,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866116,295166.00
07/25/2015 19:15,2,0.527,ACTIVE,212.83,394.05,59.954,1437866103,"274151322000094","174011321042388",36.66,38.40,0,331.53,418.39,19.6,17.0,0.133,375808.4,375808.4,9335,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866117,295167.00
07/25/2015 19:15,1,0.761,ACTIVE,214.2,360.58,60.03,1437866103,"040051121000068","174011321042388",22.17,34,0.152,317.14,440.70,16.8,16.2,0.053,56876.5,56880.5,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866119,295168.00
07/25/2015 19:15,2,0.840,ACTIVE,211.70,339.34,59.959,1437866103,"201051344000458","174011321042388",27.55,33.00,0,328.82,359.48,23.5,20.7,0.181,191405.2,191405.2,7940,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866120,295169.00
07/25/2015 19:15,2,0.594,ACTIVE,212.83,338.74,59.954,1437866103,"274151322000087","174011321042388",28.78,50.20,0,330.63,354.97,17.3,14.8,0.110,447048.8,447048.8,8798,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866120,295170.00
07/25/2015 19:15,2,0.799,ACTIVE,212.61,341.75,59.965,1437866103,"274151322000052","174011321042388",27.51,38.00,0,330.03,354.67,22.3,19.6,0.150,478021.7,478021.7,9208,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866121,295171.00
07/25/2015 19:15,2,0.875,ACTIVE,211.93,339.65,59.954,1437866103,"201051344001145","174011321042388",27.67,32.60,0,329.13,360.69,24.5,21.8,0.190,196554.5,196554.5,7953,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866122,295172.00
07/25/2015 19:15,2,0.814,ACTIVE,211.93,340.55,59.959,1437866103,"201051344000685","174011321042388",27.59,33.30,0,327.02,359.18,22.8,20.0,0.186,195414.4,195414.4,7954,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866123,295173.00
07/25/2015 19:15,2,0.729,ACTIVE,212.16,340.25,59.959,1437866103,"274151322000088","174011321042388",27.21,35.80,0,329.73,353.17,20.1,17.5,0.124,458419.1,458419.1,8815,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866124,295174.00
07/25/2015 19:15,2,0.803,ACTIVE,211.93,339.04,59.975,1437866103,"201051344000438","174011321042388",27.93,33.80,0,327.02,359.78,22.8,20.0,0.172,195461.6,195461.6,7930,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866125,295175.00
07/25/2015 19:15,2,0.873,ACTIVE,211.48,338.14,59.965,1437866103,"201051344001135","174011321042388",27.39,32.40,0,328.22,359.18,24.2,21.5,0.172,186876.7,186876.7,7916,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866126,295176.00
07/25/2015 19:15,2,0.842,ACTIVE,211.93,338.74,59.975,1437866103,"201051344000417","174011321042388",27.41,34.30,0,325.22,359.48,23.4,20.7,0.177,190825.7,190825.7,7930,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866127,295177.00
07/25/2015 19:15,2,0.842,ACTIVE,211.25,338.44,59.970,1437866103,"201051344000594","174011321042388",27.69,34.50,0,327.02,360.38,23.7,20.9,0.181,191946.0,191946.0,7940,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866128,295178.00
07/25/2015 19:15,2,0.848,ACTIVE,212.16,341.15,59.965,1437866103,"274151322000083","174011321042388",27.73,38.00,0,329.73,355.58,23.9,21.1,0.164,474044.4,474044.4,9237,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866129,295179.00
07/25/2015 19:15,2,0.973,ACTIVE,211.70,341.45,59.965,1437866103,"201051344000585","174011321042388",27.75,32.80,0,327.32,362.49,27.4,24.5,0.217,191203.0,191203.0,7931,0,0,0,L,1122011218,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866130,295180.00
07/25/2015 19:15,2,0.768,ACTIVE,212.61,342.35,59.975,1437866103,"274151322000054","174011321042388",27.31,36.00,0,330.63,354.07,21.2,18.6,0.137,468944.7,468944.7,8806,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866131,295181.00
07/25/2015 19:15,2,0.824,ACTIVE,211.70,338.74,59.975,1437866103,"201051344001203","174011321042388",27.67,33.50,0,329.13,360.08,23.1,20.4,0.177,192190.0,192190.0,7942,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866132,295182.00
07/25/2015 19:15,2,0.852,ACTIVE,211.25,339.65,59.965,1437866103,"201051344000646","174011321042388",27.33,33.30,0,326.72,359.48,23.6,20.8,0.181,188934.0,188934.0,7925,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866133,295183.00
07/25/2015 19:15,2,0.535,ACTIVE,213.29,399.46,59.959,1437866103,"274151322000068","174011321042388",37.29,38.80,0,331.23,426.21,20.2,17.6,0.128,374986.8,374986.8,8941,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866134,295184.00
07/25/2015 19:15,2,0.822,ACTIVE,213.06,341.45,59.938,1437866103,"274151322000076","174011321042388",28.15,37.30,0,331.83,355.58,23.4,20.7,0.155,500539.5,500539.5,9212,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866135,295185.00
07/25/2015 19:15,1,0.447,ACTIVE,213.4,394.18,60.00,1437866103,"033051125000132","174011321042388",32.71,33,0.159,316.84,439.53,14.5,16.2,0.002,50450.800000012,50454.100000024,350,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866136,295186.00
07/25/2015 19:15,1,0.552,ACTIVE,214.0,410.35,60.03,1437866103,"033051125000150","174011321042388",37.33,33,0.170,321.24,443.95,20.5,17.3,0.010,67441.400000012,67446.800000012,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866137,295187.00
07/25/2015 19:15,2,0.850,ACTIVE,211.48,337.84,59.970,1437866103,"201051344000890","174011321042388",27.57,34.50,0,327.02,357.98,23.7,21.0,0.190,193423.9,193423.9,7938,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866138,295188.00
07/25/2015 19:15,2,0.803,ACTIVE,211.70,339.65,59.954,1437866103,"201051344000900","174011321042388",27.87,32.00,0,326.42,357.98,22.7,20.0,0.159,194014.0,194014.0,7957,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866139,295189.00
07/25/2015 19:15,2,0.822,ACTIVE,211.93,340.25,59.975,1437866103,"201051344000633","174011321042388",27.67,33.30,0,327.92,359.48,23.1,20.3,0.168,183250.9,183250.9,7954,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866140,295190.00
07/25/2015 19:15,1,0.646,ACTIVE,213.7,329.03,60.03,1437866103,"040051121000185","174011321042388",24.16,33,0.107,317.89,440.02,15.5,3.4,0.229,59024.599999999,59028.199999999,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866141,295191.00
07/25/2015 19:15,2,0.859,ACTIVE,211.48,338.14,59.965,1437866103,"201051344000983","174011321042388",27.67,32.80,0,328.22,359.18,24.1,21.3,0.181,190943.7,190943.7,7952,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866142,295192.00
07/25/2015 19:15,2,0.859,ACTIVE,211.70,340.25,59.970,1437866103,"201051344000917","174011321042388",27.69,34.00,0,327.92,359.18,24.1,21.4,0.194,193932.9,193932.9,7953,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866143,295193.00
07/25/2015 19:15,1,0.795,ACTIVE,213.2,330.62,60.00,1437866103,"040051121000116","174011321042388",24.41,32,0.150,310.75,439.85,19.3,20.5,0.187,59265.800000024,59270.400000024,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866144,295194.00
07/25/2015 19:15,1,0.334,ACTIVE,213.8,372.83,60.00,1437866103,"033051125000135","174011321042388",34.53,32,0.134,318.91,440.67,11.4,13.5,0.004,50148.00000001,50150.50000001,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866146,295195.00
07/25/2015 19:15,2,0.811,ACTIVE,211.70,339.34,59.975,1437866103,"201051344000648","174011321042388",27.63,32.20,0,328.82,357.98,22.8,20.0,0.168,189408.0,189408.0,7947,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866146,295196.00
07/25/2015 19:15,2,0.768,ACTIVE,211.70,338.44,59.970,1437866103,"201051344001093","174011321042388",27.31,33.00,0,327.62,357.68,21.3,18.6,0.159,192098.2,192098.2,7943,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866147,295197.00
07/25/2015 19:15,2,0.807,ACTIVE,211.93,339.04,59.965,1437866103,"201051344000645","174011321042388",27.47,32.60,0,329.43,358.88,22.5,19.8,0.172,190176.6,190176.6,7953,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866148,295198.00
07/25/2015 19:15,2,0.559,ACTIVE,212.83,339.65,59.965,1437866103,"274151322000085","174011321042388",27.63,36.00,0,333.33,348.06,15.6,13.2,0.097,471420.6,471420.6,9219,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866149,295199.00
07/25/2015 19:15,2,0.820,ACTIVE,211.93,339.95,59.965,1437866103,"201051344000651","174011321042388",27.33,32.60,0,327.62,359.18,22.7,20.0,0.172,189488.5,189488.5,7935,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866150,295200.00
07/25/2015 19:15,2,0.834,ACTIVE,211.70,339.04,59.975,1437866103,"201051344000867","174011321042388",27.39,32.80,0,328.82,357.68,23.1,20.4,0.168,182046.6,182046.6,7955,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866151,295201.00
07/25/2015 19:15,1,0.825,ACTIVE,213.7,374.04,60.03,1437866103,"040051121000095","174011321042388",21.84,33,0.149,313.12,437.97,17.9,11.9,0.018,57036,57039.9,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866152,295202.00
07/25/2015 19:15,2,0.820,ACTIVE,211.48,338.44,59.996,1437866103,"201051344001230","174011321042388",27.29,33.00,0,326.72,358.58,22.7,20.0,0.177,193087.9,193087.9,7963,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866153,295203.00
07/25/2015 19:15,2,0.789,ACTIVE,212.16,341.75,59.981,1437866103,"201051344000576","174011321042388",27.35,31.80,0,328.22,358.88,21.9,19.2,0.168,189348.2,189348.2,7966,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866154,295204.00
07/25/2015 19:15,2,0.854,ACTIVE,211.70,339.04,59.944,1437866103,"201051344000579","174011321042388",27.75,34.30,0,328.22,359.78,24.0,21.3,0.172,196103.5,196103.5,7930,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437866155,295205.00
07/25/2015 19:30,2,0.596,ACTIVE,210.80,334.54,59.949,1437867003,"201051344000955","174011321042388",27.25,32.60,0,327.02,351.07,16.5,14.0,0.110,194921.5,194921.5,7945,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867004,295206.00
07/25/2015 19:30,1,0.495,ACTIVE,213.2,365.67,60.03,1437867003,"040051121000195","174011321042388",22.87,32,0.134,317.88,440.85,11.2,11.0,0.009,61986.2,61988.800000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867005,295207.00
07/25/2015 19:30,2,0.602,ACTIVE,212.16,336.34,59.938,1437867003,"274151322000095","174011321042388",27.43,36.00,0,330.03,350.47,16.7,14.2,0.106,494578.5,494578.5,8843,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867006,295208.00
07/25/2015 19:30,2,0.609,ACTIVE,211.25,335.14,59.981,1437867003,"201051344000868","174011321042388",26.98,31.50,0,328.52,353.17,16.7,14.2,0.119,181463.8,181463.8,7949,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867007,295209.00
07/25/2015 19:30,2,0.584,ACTIVE,211.93,336.64,59.954,1437867003,"201051344000853","174011321042388",27.57,32.20,0,328.52,352.27,16.3,13.8,0.115,187827.3,187827.3,7953,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867008,295210.00
07/25/2015 19:30,2,0.592,ACTIVE,211.70,335.44,59.944,1437867003,"201051344000582","174011321042388",27.31,32.40,0,327.92,352.57,16.4,13.9,0.119,187525.6,187525.6,7931,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867009,295211.00
07/25/2015 19:30,1,0.511,ACTIVE,213.5,416.06,60.00,1437867003,"040051121000097","174011321042388",24.39,33,0.068,319.72,441.05,12.4,14.5,0.000,60355.500000012,60358.500000012,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867010,295212.00
07/25/2015 19:30,2,0.586,ACTIVE,211.25,335.44,59.986,1437867003,"201051344000469","174011321042388",27.29,31.30,0,327.92,351.07,16.2,13.7,0.115,183096.7,183096.7,7944,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867011,295213.00
07/25/2015 19:30,2,0.576,ACTIVE,211.25,336.64,59.975,1437867003,"201051344000988","174011321042388",26.98,32.20,0,327.02,353.47,15.8,13.3,0.115,182442.4,182442.4,7933,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867012,295214.00
07/25/2015 19:30,2,0.590,ACTIVE,211.25,335.14,59.949,1437867003,"201051344001158","174011321042388",27.14,32.60,0,327.32,351.67,16.2,13.7,0.128,188326.4,188326.4,7933,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867013,295215.00
07/25/2015 19:30,2,0.625,ACTIVE,211.25,334.24,59.981,1437867003,"201051344001025","174011321042388",27.12,32.00,0,329.13,353.17,17.2,14.7,0.128,192314.2,192314.2,7934,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867014,295216.00
07/25/2015 19:30,1,0.387,ACTIVE,213.1,398.72,60.03,1437867003,"033051125000118","174011321042388",37.25,33,0.133,316.84,440.36,14.3,14.0,0.001,67324.299999988,67327.499999976,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867015,295217.00
07/25/2015 19:30,2,0.602,ACTIVE,211.48,335.14,59.981,1437867003,"201051344000569","174011321042388",27.04,32.60,0,327.62,351.37,16.5,14.0,0.110,195632.4,195632.4,7953,0,0,0,L,1122011218,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867016,295218.00
07/25/2015 19:30,2,0.352,ACTIVE,212.83,393.45,59.986,1437867003,"274151322000094","174011321042388",36.72,37.50,0,332.73,422.30,13.1,10.7,0.084,375811.7,375811.7,9336,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867017,295219.00
07/25/2015 19:30,1,0.524,ACTIVE,213.9,349.50,60.03,1437867003,"040051121000068","174011321042388",21.68,33,0.122,318.29,439.51,11.3,6.1,0.206,56880.5,56883,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867018,295220.00
07/25/2015 19:30,2,0.600,ACTIVE,211.25,334.54,59.981,1437867003,"201051344000458","174011321042388",27.33,32.60,0,328.22,351.07,16.6,14.1,0.124,191409.4,191409.4,7941,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867019,295221.00
07/25/2015 19:30,2,0.561,ACTIVE,212.16,336.94,59.975,1437867003,"274151322000087","174011321042388",26.34,47.80,0,329.73,346.56,15.0,12.6,0.066,447052.2,447052.2,8799,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867020,295222.00
07/25/2015 19:30,2,0.559,ACTIVE,212.16,336.64,59.981,1437867003,"274151322000052","174011321042388",27.14,36.80,0,328.82,348.96,15.4,12.9,0.075,478025.7,478025.7,9209,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867021,295223.00
07/25/2015 19:30,2,0.598,ACTIVE,211.48,336.34,59.991,1437867003,"201051344001145","174011321042388",27.59,31.80,0,328.82,352.87,16.7,14.2,0.119,196558.9,196558.9,7954,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867022,295224.00
07/25/2015 19:30,2,0.572,ACTIVE,211.48,335.44,59.975,1437867003,"201051344000685","174011321042388",27.08,32.20,0,328.22,352.57,15.7,13.2,0.128,195418.4,195418.4,7955,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867022,295225.00
07/25/2015 19:30,2,0.510,ACTIVE,212.16,337.84,60.007,1437867003,"274151322000088","174011321042388",26.56,34.80,0,330.33,348.06,13.7,11.3,0.080,458422.6,458422.6,8816,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867024,295226.00
07/25/2015 19:30,2,0.582,ACTIVE,211.48,335.14,59.981,1437867003,"201051344000438","174011321042388",27.47,32.60,0,327.92,351.67,16.2,13.7,0.106,195465.7,195465.7,7931,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867024,295227.00
07/25/2015 19:30,2,0.617,ACTIVE,211.03,333.93,59.959,1437867003,"201051344001135","174011321042388",27.77,31.50,0,327.62,350.77,17.4,14.8,0.124,186881.1,186881.1,7917,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867025,295228.00
07/25/2015 19:30,2,0.609,ACTIVE,211.48,335.44,59.981,1437867003,"201051344000417","174011321042388",27.14,33.30,0,327.02,351.67,16.8,14.2,0.115,190830.0,190830.0,7931,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867027,295229.00
07/25/2015 19:30,2,0.602,ACTIVE,211.03,335.14,59.986,1437867003,"201051344000594","174011321042388",27.43,33.50,0,326.72,351.67,16.8,14.2,0.119,191950.3,191950.3,7941,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867028,295230.00
07/25/2015 19:30,2,0.584,ACTIVE,212.38,339.04,59.996,1437867003,"274151322000083","174011321042388",27.10,36.80,0,330.03,350.17,16.0,13.5,0.102,474048.6,474048.6,9238,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867029,295231.00
07/25/2015 19:30,2,0.689,ACTIVE,211.48,336.94,59.986,1437867003,"201051344000585","174011321042388",27.33,32.20,0,328.22,353.77,19.1,16.5,0.141,191208.1,191208.1,7932,0,0,0,L,1122011218,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867030,295232.00
07/25/2015 19:30,2,0.533,ACTIVE,212.16,336.04,59.970,1437867003,"274151322000054","174011321042388",26.96,35.00,0,330.03,348.66,14.6,12.1,0.093,468948.4,468948.4,8807,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867031,295233.00
07/25/2015 19:30,2,0.600,ACTIVE,211.48,334.54,59.975,1437867003,"201051344001203","174011321042388",27.15,32.40,0,328.82,352.57,16.5,14.0,0.115,192194.2,192194.2,7943,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867031,295234.00
