ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 19:30,2,0.582,ACTIVE,210.80,334.54,59.981,1437867003,"201051344000646","174011321042388",27.91,32.40,0,326.42,351.37,16.5,14.0,0.115,188938.2,188938.2,7926,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867032,295235.00
07/25/2015 19:30,2,0.371,ACTIVE,213.06,387.74,59.986,1437867003,"274151322000068","174011321042388",36.30,38.00,0,333.93,412.08,13.8,11.4,0.080,374990.4,374990.4,8942,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867033,295236.00
07/25/2015 19:30,2,0.568,ACTIVE,212.83,336.64,59.991,1437867003,"274151322000076","174011321042388",27.55,36.00,0,331.53,349.86,15.9,13.4,0.093,500543.7,500543.7,9213,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867034,295237.00
07/25/2015 19:30,1,0.310,ACTIVE,213.8,358.94,60.03,1437867003,"033051125000132","174011321042388",32.79,32,0.133,317.84,439.15,10.1,13.8,0.010,50454.100000024,50456,352,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867035,295238.00
07/25/2015 19:30,1,0.382,ACTIVE,213.4,361.14,60.03,1437867003,"033051125000150","174011321042388",36.50,32,0.130,319.80,441.90,13.8,13.7,0.031,67446.800000012,67450.100000012,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867037,295239.00
07/25/2015 19:30,2,0.609,ACTIVE,211.25,334.24,59.981,1437867003,"201051344000890","174011321042388",27.37,33.30,0,327.62,351.67,16.9,14.4,0.115,193428.2,193428.2,7939,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867037,295240.00
07/25/2015 19:30,2,0.578,ACTIVE,211.25,335.44,59.991,1437867003,"201051344000900","174011321042388",27.15,31.50,0,327.32,350.77,15.9,13.4,0.110,194018.1,194018.1,7958,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867038,295241.00
07/25/2015 19:30,2,0.594,ACTIVE,211.70,336.94,59.981,1437867003,"201051344000633","174011321042388",27.37,32.40,0,327.62,353.17,16.5,14.0,0.119,183255.0,183255.0,7955,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867039,295242.00
07/25/2015 19:30,1,0.465,ACTIVE,213.4,347.76,60.03,1437867003,"040051121000185","174011321042388",23.33,32,0.142,319.05,439.02,10.8,14.2,0.024,59028.199999999,59030.399999999,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867041,295243.00
07/25/2015 19:30,2,0.621,ACTIVE,211.48,334.84,59.981,1437867003,"201051344000983","174011321042388",27.43,32.40,0,327.62,352.27,17.3,14.8,0.119,190948.1,190948.1,7953,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867042,295244.00
07/25/2015 19:30,2,0.604,ACTIVE,211.48,336.34,59.981,1437867003,"201051344000917","174011321042388",27.57,33.00,0,327.02,351.97,16.9,14.4,0.119,193937.3,193937.3,7954,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867043,295245.00
07/25/2015 19:30,1,0.554,ACTIVE,213.4,370.07,60.03,1437867003,"040051121000116","174011321042388",24.16,32,0.145,310.84,438.97,13.3,12.4,0.008,59270.400000024,59273.100000024,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867044,295246.00
07/25/2015 19:30,1,0.290,ACTIVE,214.0,358.21,60.03,1437867003,"033051125000135","174011321042388",32.35,32,0.145,319.16,439.79,9.3,11.5,0.008,50150.50000001,50152.30000001,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867045,295247.00
07/25/2015 19:30,2,0.590,ACTIVE,211.70,335.44,59.981,1437867003,"201051344000648","174011321042388",27.21,31.50,0,328.82,351.97,16.3,13.8,0.128,189412.1,189412.1,7948,0,0,0,L,1122011218,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867046,295248.00
07/25/2015 19:30,2,0.568,ACTIVE,211.48,335.14,59.975,1437867003,"201051344001093","174011321042388",27.51,32.20,0,327.32,349.86,15.8,13.4,0.115,192102.1,192102.1,7944,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867047,295249.00
07/25/2015 19:30,2,0.584,ACTIVE,211.70,335.14,59.986,1437867003,"201051344000645","174011321042388",26.88,32.00,0,327.62,351.37,15.9,13.4,0.119,190180.6,190180.6,7954,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867048,295250.00
07/25/2015 19:30,2,0.521,ACTIVE,212.38,335.74,59.959,1437867003,"274151322000085","174011321042388",26.96,35.20,0,331.23,345.96,14.3,11.9,0.075,471423.8,471423.8,9220,0,0,0,L,1151911521,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867049,295251.00
07/25/2015 19:30,2,0.578,ACTIVE,211.70,335.74,59.933,1437867003,"201051344000651","174011321042388",26.94,31.80,0,328.52,351.67,15.8,13.4,0.115,189492.6,189492.6,7936,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867050,295252.00
07/25/2015 19:30,2,0.600,ACTIVE,211.48,334.84,59.981,1437867003,"201051344000867","174011321042388",27.23,32.20,0,327.92,351.07,16.6,14.1,0.106,182050.9,182050.9,7956,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867051,295253.00
07/25/2015 19:30,1,0.592,ACTIVE_NO_POWER,213.7,395.18,60.03,1437867003,"040051121000095","174011321042388",21.41,32,0.000,313.92,437.03,12.6,0.0,0.000,57039.9,57042.3,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867052,295254.00
07/25/2015 19:30,2,0.584,ACTIVE,211.25,334.24,59.981,1437867003,"201051344001230","174011321042388",27.57,32.20,0,326.42,350.17,16.3,13.8,0.110,193092.1,193092.1,7964,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867053,295255.00
07/25/2015 19:30,2,0.561,ACTIVE,211.93,336.94,59.975,1437867003,"201051344000576","174011321042388",27.41,31.00,0,328.22,352.27,15.6,13.1,0.110,189352.2,189352.2,7967,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867054,295256.00
07/25/2015 19:30,2,0.609,ACTIVE,211.48,334.84,59.981,1437867003,"201051344000579","174011321042388",27.93,33.50,0,327.32,351.37,17.3,14.7,0.110,196107.9,196107.9,7931,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867055,295257.00
07/25/2015 19:45,2,0.525,ACTIVE,211.25,334.84,60.007,1437867904,"201051344000955","174011321042388",27.83,32.00,0,325.52,343.25,14.8,12.4,0.102,194924.8,194924.8,7946,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867905,295258.00
07/25/2015 19:45,1,0.402,ACTIVE,213.5,379.76,60.03,1437867904,"040051121000195","174011321042388",22.18,32,0.108,316.72,439.61,8.8,7.5,0.000,61988.800000024,61990.399999988,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867907,295259.00
07/25/2015 19:45,2,0.467,ACTIVE,212.83,337.84,60.012,1437867904,"274151322000095","174011321042388",27.06,35.00,0,330.03,344.15,12.8,10.4,0.080,494581.5,494581.5,8844,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867907,295260.00
07/25/2015 19:45,2,0.523,ACTIVE,211.70,335.44,60.007,1437867904,"201051344000868","174011321042388",27.41,30.80,0,327.02,345.66,14.6,12.1,0.102,181467.0,181467.0,7950,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867908,295261.00
07/25/2015 19:45,2,0.516,ACTIVE,212.38,336.94,60.012,1437867904,"201051344000853","174011321042388",27.21,32.20,0,327.32,345.36,14.2,11.8,0.088,187830.4,187830.4,7954,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867909,295262.00
07/25/2015 19:45,2,0.518,ACTIVE,212.16,336.34,60.012,1437867904,"201051344000582","174011321042388",26.66,31.50,0,327.02,344.15,14.0,11.6,0.097,187528.7,187528.7,7932,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867910,295263.00
07/25/2015 19:45,1,0.414,ACTIVE,214.7,369.81,60.07,1437867904,"040051121000097","174011321042388",24.03,33,0.143,319.38,441.58,9.9,14.2,0.003,60358.500000012,60360.300000012,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867912,295264.00
07/25/2015 19:45,2,0.516,ACTIVE,211.93,336.04,60.018,1437867904,"201051344000469","174011321042388",27.23,31.00,0,326.42,344.15,14.3,11.9,0.097,183099.8,183099.8,7945,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867913,295265.00
07/25/2015 19:45,2,0.498,ACTIVE,211.93,336.64,60.012,1437867904,"201051344000988","174011321042388",27.02,32.20,0,325.82,346.56,13.7,11.3,0.093,182445.4,182445.4,7934,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867913,295266.00
07/25/2015 19:45,2,0.518,ACTIVE,211.93,335.44,60.012,1437867904,"201051344001158","174011321042388",26.84,32.40,0,326.42,345.06,14.1,11.7,0.093,188329.5,188329.5,7934,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867914,295267.00
07/25/2015 19:45,2,0.525,ACTIVE,211.93,335.74,59.996,1437867904,"201051344001025","174011321042388",27.29,31.30,0,327.02,344.76,14.5,12.1,0.097,192317.5,192317.5,7935,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867915,295268.00
07/25/2015 19:45,1,0.322,ACTIVE,213.5,410.86,60.07,1437867904,"033051125000118","174011321042388",36.25,32,0.026,318.71,439.87,11.6,0.4,0.000,67327.499999976,67329.700000024,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867916,295269.00
07/25/2015 19:45,2,0.525,ACTIVE,211.70,335.44,60.018,1437867904,"201051344000569","174011321042388",27.19,32.40,0,326.72,343.85,14.5,12.1,0.088,195635.6,195635.6,7954,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867917,295270.00
07/25/2015 19:45,2,0.281,ACTIVE,212.83,388.34,60.018,1437867904,"274151322000094","174011321042388",36.48,36.30,0,333.03,404.87,10.4,8.2,0.062,375813.9,375813.9,9337,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867918,295271.00
07/25/2015 19:45,1,0.440,ACTIVE_NO_POWER,214.1,406.15,60.03,1437867904,"040051121000068","174011321042388",21.59,32,0.000,319.66,439.21,9.4,0.0,0.000,56883,56884.6,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867919,295272.00
07/25/2015 19:45,2,0.518,ACTIVE,211.70,334.84,60.018,1437867904,"201051344000458","174011321042388",27.00,32.40,0,325.22,344.45,14.2,11.8,0.102,191412.6,191412.6,7942,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867920,295273.00
07/25/2015 19:45,2,0.457,ACTIVE,213.29,339.34,60.007,1437867904,"274151322000087","174011321042388",26.30,45.80,0,330.03,343.55,12.2,9.8,0.066,447054.9,447054.9,8800,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867921,295274.00
07/25/2015 19:45,2,0.471,ACTIVE,213.06,340.25,60.012,1437867904,"274151322000052","174011321042388",26.50,35.60,0,329.73,343.55,12.7,10.3,0.075,478028.5,478028.5,9210,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867922,295275.00
07/25/2015 19:45,2,0.518,ACTIVE,212.16,336.04,60.039,1437867904,"201051344001145","174011321042388",27.23,30.80,0,327.32,345.96,14.3,11.9,0.097,196562.1,196562.1,7955,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867923,295276.00
07/25/2015 19:45,2,0.488,ACTIVE,212.16,335.74,60.012,1437867904,"201051344000685","174011321042388",27.27,31.30,0,326.12,344.45,13.6,11.2,0.097,195421.4,195421.4,7956,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867924,295277.00
07/25/2015 19:45,2,0.434,ACTIVE,212.61,338.74,60.012,1437867904,"274151322000088","174011321042388",25.88,33.80,0,330.03,343.25,11.4,9.1,0.066,458425.0,458425.0,8817,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867925,295278.00
07/25/2015 19:45,2,0.512,ACTIVE,212.16,335.74,60.012,1437867904,"201051344000438","174011321042388",27.43,31.80,0,326.42,344.45,14.3,11.8,0.102,195468.9,195468.9,7932,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867926,295279.00
07/25/2015 19:45,2,0.547,ACTIVE,211.70,335.14,60.018,1437867904,"201051344001135","174011321042388",27.25,30.50,0,326.42,343.25,15.2,12.7,0.093,186884.5,186884.5,7918,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867927,295280.00
07/25/2015 19:45,2,0.543,ACTIVE,212.16,336.34,60.049,1437867904,"201051344000417","174011321042388",26.72,32.20,0,327.32,344.15,14.7,12.3,0.102,190833.2,190833.2,7932,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867928,295281.00
07/25/2015 19:45,2,0.521,ACTIVE,211.48,334.84,60.034,1437867904,"201051344000594","174011321042388",27.55,32.80,0,325.52,343.55,14.6,12.2,0.097,191953.5,191953.5,7942,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867929,295282.00
07/25/2015 19:45,2,0.453,ACTIVE,213.06,335.44,60.018,1437867904,"274151322000083","174011321042388",26.54,35.60,0,330.33,343.85,12.2,9.8,0.066,474051.4,474051.4,9239,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867930,295283.00
07/25/2015 19:45,2,0.559,ACTIVE,212.16,336.64,60.018,1437867904,"201051344000585","174011321042388",27.65,31.50,0,327.02,345.96,15.6,13.1,0.097,191211.6,191211.6,7933,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867930,295284.00
07/25/2015 19:45,2,0.455,ACTIVE,213.06,336.34,60.023,1437867904,"274151322000054","174011321042388",26.20,34.30,0,330.03,343.55,12.1,9.7,0.066,468951.0,468951.0,8808,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867931,295285.00
07/25/2015 19:45,2,0.527,ACTIVE,211.93,334.84,60.007,1437867904,"201051344001203","174011321042388",27.37,31.80,0,326.72,345.06,14.7,12.2,0.097,192197.4,192197.4,7944,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867932,295286.00
07/25/2015 19:45,2,0.527,ACTIVE,211.70,335.44,60.044,1437867904,"201051344000646","174011321042388",27.31,31.80,0,325.22,343.25,14.6,12.2,0.097,188941.4,188941.4,7927,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867933,295287.00
07/25/2015 19:45,2,0.303,ACTIVE,213.74,382.03,60.002,1437867904,"274151322000068","174011321042388",35.82,37.00,0,333.03,411.18,11.0,8.7,0.057,374992.8,374992.8,8943,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867934,295288.00
07/25/2015 19:45,2,0.477,ACTIVE,213.29,338.74,60.002,1437867904,"274151322000076","174011321042388",27.06,35.00,0,331.23,344.45,13.1,10.7,0.071,500546.5,500546.5,9214,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867935,295289.00
07/25/2015 19:45,1,0.274,ACTIVE,214.5,360.58,60.07,1437867904,"033051125000132","174011321042388",31.69,31,0.131,318.05,438.96,8.6,14.3,0.003,50456,50457.400000036,354,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867937,295290.00
07/25/2015 19:45,1,0.310,ACTIVE,213.8,382.85,60.07,1437867904,"033051125000150","174011321042388",37.10,32,0.144,320.96,441.21,11.4,12.3,0.003,67450.100000012,67452.400000012,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867938,295291.00
07/25/2015 19:45,2,0.539,ACTIVE,211.70,335.44,60.007,1437867904,"201051344000890","174011321042388",27.23,32.40,0,326.42,343.85,14.9,12.5,0.084,193431.5,193431.5,7940,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867939,295292.00
07/25/2015 19:45,2,0.504,ACTIVE,211.70,335.74,59.986,1437867904,"201051344000900","174011321042388",26.98,31.50,0,326.42,344.15,13.8,11.4,0.097,194021.1,194021.1,7959,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867940,295293.00
07/25/2015 19:45,2,0.516,ACTIVE,211.93,337.24,60.012,1437867904,"201051344000633","174011321042388",27.51,32.00,0,326.72,345.66,14.4,12.0,0.093,183258.2,183258.2,7956,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867941,295294.00
07/25/2015 19:45,1,0.401,ACTIVE_NO_POWER,213.9,394.74,60.07,1437867904,"040051121000185","174011321042388",22.50,32,0.000,318.05,438.42,8.9,0.0,0.000,59030.399999999,59031.799999999,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867942,295295.00
07/25/2015 19:45,2,0.543,ACTIVE,211.70,334.84,60.018,1437867904,"201051344000983","174011321042388",27.45,32.40,0,325.22,343.85,15.1,12.6,0.097,190951.4,190951.4,7954,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867943,295296.00
07/25/2015 19:45,2,0.514,ACTIVE,211.93,336.34,60.018,1437867904,"201051344000917","174011321042388",27.79,32.20,0,327.32,344.76,14.5,12.0,0.093,193940.5,193940.5,7955,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867944,295297.00
07/25/2015 19:45,1,0.457,ACTIVE_NO_POWER,213.8,430.25,60.07,1437867904,"040051121000116","174011321042388",23.77,31,0.000,309.52,438.15,10.7,0.0,0.000,59273.100000024,59274.800000024,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867945,295298.00
07/25/2015 19:45,1,0.254,ACTIVE_NO_POWER,214.0,413.88,60.03,1437867904,"033051125000135","174011321042388",32.24,31,0.000,320.41,439.62,8.1,0.0,0.000,50152.30000001,50153.60000001,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867946,295299.00
07/25/2015 19:45,2,0.527,ACTIVE,212.16,336.34,60.012,1437867904,"201051344000648","174011321042388",26.94,31.00,0,327.62,345.36,14.4,12.0,0.088,189415.3,189415.3,7949,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867947,295300.00
07/25/2015 19:45,2,0.518,ACTIVE,211.93,336.04,60.023,1437867904,"201051344001093","174011321042388",27.39,31.50,0,326.72,343.55,14.4,12.0,0.093,192105.2,192105.2,7945,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867948,295301.00
07/25/2015 19:45,2,0.506,ACTIVE,212.16,336.34,59.975,1437867904,"201051344000645","174011321042388",26.94,31.50,0,327.32,345.36,13.9,11.5,0.102,190183.6,190183.6,7955,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867949,295302.00
07/25/2015 19:45,2,0.455,ACTIVE,213.06,339.04,60.034,1437867904,"274151322000085","174011321042388",26.40,34.00,0,331.23,343.55,12.2,9.8,0.066,471426.4,471426.4,9221,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867950,295303.00
07/25/2015 19:45,2,0.494,ACTIVE,211.93,335.14,59.981,1437867904,"201051344000651","174011321042388",27.53,30.80,0,327.32,345.66,13.8,11.4,0.102,189495.6,189495.6,7937,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867951,295304.00
07/25/2015 19:45,2,0.516,ACTIVE,211.93,334.54,60.012,1437867904,"201051344000867","174011321042388",27.77,31.80,0,326.12,344.15,14.6,12.1,0.093,182054.1,182054.1,7957,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867952,295305.00
07/25/2015 19:45,1,0.516,ACTIVE_NO_POWER,213.3,417.10,60.07,1437867904,"040051121000095","174011321042388",20.93,32,0.000,316.20,436.94,10.7,0.0,0.000,57042.3,57043.6,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867953,295306.00
07/25/2015 19:45,2,0.518,ACTIVE,211.70,334.54,59.991,1437867904,"201051344001230","174011321042388",27.43,31.30,0,325.22,343.25,14.4,12.0,0.097,193095.2,193095.2,7965,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867954,295307.00
07/25/2015 19:45,2,0.502,ACTIVE,212.38,336.94,60.007,1437867904,"201051344000576","174011321042388",26.86,30.80,0,327.62,345.96,13.7,11.3,0.093,189355.1,189355.1,7968,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867955,295308.00
07/25/2015 19:45,2,0.539,ACTIVE,211.03,334.24,60.007,1437867904,"201051344000579","174011321042388",27.87,33.30,0,327.32,344.15,15.3,12.8,0.093,196111.3,196111.3,7932,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437867956,295309.00
07/25/2015 20:00,2,0.502,ACTIVE,210.80,333.93,60.002,1437868804,"201051344000955","174011321042388",27.21,31.00,0,326.72,344.45,13.8,11.4,0.088,194927.7,194927.7,7947,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868806,295310.00
07/25/2015 20:00,1,0.368,ACTIVE_NO_POWER,213.0,413.57,60.03,1437868804,"040051121000195","174011321042388",21.76,31,0.000,319.96,440.09,7.9,0.0,0.000,61990.399999988,61991.7,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868807,295311.00
07/25/2015 20:00,2,0.428,ACTIVE,212.61,337.54,59.986,1437868804,"274151322000095","174011321042388",26.70,34.00,0,331.23,342.65,11.6,9.2,0.075,494583.9,494583.9,8845,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868808,295312.00
07/25/2015 20:00,2,0.488,ACTIVE,211.25,334.54,60.018,1437868804,"201051344000868","174011321042388",27.19,30.30,0,327.32,344.15,13.4,11.1,0.084,181469.9,181469.9,7951,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868809,295313.00
07/25/2015 20:00,2,0.510,ACTIVE,211.70,335.14,60.002,1437868804,"201051344000853","174011321042388",23.02,32.00,0,328.52,345.06,11.9,9.6,0.075,187833.1,187833.1,7955,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868810,295314.00
07/25/2015 20:00,2,0.482,ACTIVE,211.70,335.14,59.991,1437868804,"201051344000582","174011321042388",26.72,30.80,0,328.22,343.85,13.1,10.7,0.080,187531.5,187531.5,7933,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868811,295315.00
07/25/2015 20:00,1,0.341,ACTIVE_NO_POWER,213.0,411.04,60.03,1437868804,"040051121000097","174011321042388",24.39,32,0.000,317.90,442.39,8.1,0.0,0.078,60360.300000012,60361.700000012,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868812,295316.00
07/25/2015 20:00,2,0.459,ACTIVE,211.03,333.93,59.959,1437868804,"201051344000469","174011321042388",28.11,30.80,0,326.42,344.15,13.1,10.7,0.093,183102.7,183102.7,7946,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868813,295317.00
07/25/2015 20:00,2,0.473,ACTIVE,211.25,335.74,60.023,1437868804,"201051344000988","174011321042388",26.34,32.00,0,327.02,345.06,12.7,10.3,0.093,182448.1,182448.1,7935,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868814,295318.00
07/25/2015 20:00,2,0.469,ACTIVE,211.25,334.24,59.981,1437868804,"201051344001158","174011321042388",27.33,32.20,0,327.92,344.45,13.0,10.6,0.084,188332.3,188332.3,7935,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868815,295319.00
07/25/2015 20:00,2,0.492,ACTIVE,211.25,333.93,59.991,1437868804,"201051344001025","174011321042388",26.86,30.50,0,328.52,343.85,13.4,11.0,0.084,192320.4,192320.4,7936,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868816,295320.00
07/25/2015 20:00,1,0.288,ACTIVE_NO_POWER,213.6,429.32,60.03,1437868804,"033051125000118","174011321042388",36.72,31,0.000,317.75,439.74,10.5,0.0,0.000,67329.700000024,67331.6,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868817,295321.00
07/25/2015 20:00,2,0.500,ACTIVE,211.25,334.54,60.012,1437868804,"201051344000569","174011321042388",26.56,32.20,0,328.22,343.55,13.5,11.1,0.088,195638.5,195638.5,7955,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868818,295322.00
07/25/2015 20:00,2,0.246,ACTIVE,212.61,394.65,59.991,1437868804,"274151322000094","174011321042388",37.01,35.60,0,333.33,403.37,9.3,7.0,0.049,375815.8,375815.8,9338,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868819,295323.00
07/25/2015 20:00,1,0.399,ACTIVE,213.7,365.03,60.03,1437868804,"040051121000068","174011321042388",21.48,31,0.132,319.54,438.98,8.5,13.9,0.001,56884.6,56885.8,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868820,295324.00
07/25/2015 20:00,2,0.490,ACTIVE,211.25,333.63,59.986,1437868804,"201051344000458","174011321042388",26.60,32.20,0,327.32,343.85,13.2,10.9,0.093,191415.4,191415.4,7943,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868821,295325.00
07/25/2015 20:00,2,0.412,ACTIVE,212.38,336.94,60.007,1437868804,"274151322000087","174011321042388",26.26,43.60,0,331.23,343.55,11.0,8.7,0.062,447057.2,447057.2,8801,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868822,295326.00
07/25/2015 20:00,2,0.432,ACTIVE,211.93,335.74,60.002,1437868804,"274151322000052","174011321042388",26.60,35.00,0,330.33,342.95,11.7,9.3,0.066,478030.9,478030.9,9211,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868823,295327.00
07/25/2015 20:00,2,0.459,ACTIVE,211.25,334.24,59.986,1437868804,"201051344001145","174011321042388",28.13,30.00,0,329.43,345.06,13.1,10.7,0.080,196564.9,196564.9,7956,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868824,295328.00
07/25/2015 20:00,2,0.457,ACTIVE,211.70,334.54,60.007,1437868804,"201051344000685","174011321042388",26.98,30.50,0,327.62,344.45,12.5,10.1,0.084,195424.0,195424.0,7957,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868825,295329.00
07/25/2015 20:00,2,0.393,ACTIVE,211.93,336.04,59.986,1437868804,"274151322000088","174011321042388",26.04,33.30,0,330.93,342.35,10.4,8.1,0.062,458427.2,458427.2,8818,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868826,295330.00
07/25/2015 20:00,2,0.486,ACTIVE,211.25,334.84,59.986,1437868804,"201051344000438","174011321042388",26.78,31.00,0,327.92,343.55,13.2,10.8,0.080,195471.7,195471.7,7933,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868827,295331.00
07/25/2015 20:00,2,0.506,ACTIVE,210.80,333.03,59.981,1437868804,"201051344001135","174011321042388",27.43,30.00,0,328.22,342.65,14.1,11.6,0.088,186887.5,186887.5,7919,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868827,295332.00
07/25/2015 20:00,2,0.510,ACTIVE,211.25,334.24,59.981,1437868804,"201051344000417","174011321042388",26.60,31.50,0,327.92,343.85,13.8,11.4,0.080,190836.2,190836.2,7933,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868828,295333.00
07/25/2015 20:00,2,0.488,ACTIVE,210.80,333.93,59.965,1437868804,"201051344000594","174011321042388",27.37,32.20,0,325.82,343.55,13.5,11.1,0.088,191956.4,191956.4,7943,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868829,295334.00
07/25/2015 20:00,2,0.412,ACTIVE,211.93,336.34,59.975,1437868804,"274151322000083","174011321042388",26.40,34.80,0,330.93,342.95,11.0,8.7,0.071,474053.7,474053.7,9240,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868830,295335.00
07/25/2015 20:00,2,0.531,ACTIVE,211.48,335.44,59.981,1437868804,"201051344000585","174011321042388",27.04,31.00,0,328.22,344.15,14.6,12.1,0.088,191214.8,191214.8,7934,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868831,295336.00
07/25/2015 20:00,2,0.408,ACTIVE,212.16,336.64,59.981,1437868804,"274151322000054","174011321042388",26.54,33.50,0,330.63,342.65,11.0,8.7,0.071,468953.4,468953.4,8809,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868832,295337.00
07/25/2015 20:00,2,0.518,ACTIVE,211.25,333.63,59.981,1437868804,"201051344001203","174011321042388",25.29,31.00,0,327.32,344.76,13.3,10.9,0.084,192200.3,192200.3,7945,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868833,295338.00
07/25/2015 20:00,2,0.504,ACTIVE,210.80,333.93,59.970,1437868804,"201051344000646","174011321042388",26.62,31.30,0,327.32,343.25,13.6,11.2,0.084,188944.3,188944.3,7928,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868834,295339.00
07/25/2015 20:00,2,0.283,ACTIVE,213.06,376.62,59.975,1437868804,"274151322000068","174011321042388",35.29,36.00,0,334.24,402.46,10.2,7.9,0.053,374994.9,374994.9,8944,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868835,295340.00
07/25/2015 20:00,2,0.438,ACTIVE,213.06,338.44,59.991,1437868804,"274151322000076","174011321042388",27.00,34.30,0,332.13,343.85,11.9,9.6,0.080,500549.1,500549.1,9215,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868836,295341.00
07/25/2015 20:00,1,0.240,ACTIVE_NO_POWER,213.3,368.34,60.03,1437868804,"033051125000132","174011321042388",32.53,30,0.000,318.36,438.91,7.7,0.0,0.193,50457.400000036,50458.5,356,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868837,295342.00
07/25/2015 20:00,1,0.287,ACTIVE,213.2,390.07,60.03,1437868804,"033051125000150","174011321042388",36.54,31,0.145,320.08,440.57,10.4,9.9,0.000,67452.400000012,67454.400000012,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868839,295343.00
07/25/2015 20:00,2,0.492,ACTIVE,211.03,333.33,59.970,1437868804,"201051344000890","174011321042388",27.59,31.50,0,327.02,343.55,13.7,11.3,0.088,193434.5,193434.5,7941,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868840,295344.00
07/25/2015 20:00,2,0.443,ACTIVE,211.03,333.63,59.991,1437868804,"201051344000900","174011321042388",28.01,31.30,0,327.02,343.85,12.6,10.2,0.088,194023.8,194023.8,7960,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868841,295345.00
07/25/2015 20:00,2,0.475,ACTIVE,211.48,335.44,59.975,1437868804,"201051344000633","174011321042388",27.73,31.30,0,326.12,345.96,13.3,10.9,0.084,183261.1,183261.1,7957,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868841,295346.00
07/25/2015 20:00,1,0.371,ACTIVE,213.2,342.10,60.03,1437868804,"040051121000185","174011321042388",22.19,31,0.143,317.31,438.25,8.2,14.4,0.019,59031.799999999,59032.999999999,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868843,295347.00
07/25/2015 20:00,2,0.486,ACTIVE,211.03,333.93,59.986,1437868804,"201051344000983","174011321042388",28.31,32.20,0,328.22,343.25,14.0,11.6,0.080,190954.5,190954.5,7955,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868844,295348.00
07/25/2015 20:00,2,0.486,ACTIVE,211.25,334.54,59.975,1437868804,"201051344000917","174011321042388",27.29,31.30,0,327.32,343.55,13.4,11.1,0.088,193943.4,193943.4,7956,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868845,295349.00
07/25/2015 20:00,1,0.426,ACTIVE,212.7,351.02,60.03,1437868804,"040051121000116","174011321042388",23.39,30,0.137,312.91,439.66,9.9,14.4,0.007,59274.800000024,59276.200000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868846,295350.00
07/25/2015 20:00,1,0.233,ACTIVE_NO_POWER,213.6,390.78,60.03,1437868804,"033051125000135","174011321042388",32.01,31,0.000,319.97,439.65,7.4,0.0,0.000,50153.60000001,50154.80000001,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868847,295351.00
07/25/2015 20:00,2,0.492,ACTIVE,211.48,335.14,59.954,1437868804,"201051344000648","174011321042388",26.94,30.50,0,327.62,344.15,13.5,11.1,0.093,189418.2,189418.2,7950,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868848,295352.00
07/25/2015 20:00,2,0.477,ACTIVE,211.25,334.54,59.991,1437868804,"201051344001093","174011321042388",27.55,30.80,0,327.92,343.55,13.3,10.9,0.075,192108.0,192108.0,7946,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868849,295353.00
07/25/2015 20:00,2,0.473,ACTIVE,211.48,334.54,59.981,1437868804,"201051344000645","174011321042388",26.94,31.00,0,327.32,344.76,12.9,10.5,0.084,190186.4,190186.4,7956,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868850,295354.00
07/25/2015 20:00,2,0.414,ACTIVE,212.38,336.34,59.975,1437868804,"274151322000085","174011321042388",26.16,33.30,0,331.83,342.95,11.0,8.7,0.062,471428.7,471428.7,9222,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868851,295355.00
07/25/2015 20:00,2,0.463,ACTIVE,211.25,334.54,59.975,1437868804,"201051344000651","174011321042388",27.29,30.30,0,328.52,343.25,12.8,10.4,0.084,189498.3,189498.3,7938,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868852,295356.00
07/25/2015 20:00,2,0.490,ACTIVE,211.25,333.63,59.975,1437868804,"201051344000867","174011321042388",27.19,31.30,0,327.62,342.65,13.5,11.1,0.088,182057.0,182057.0,7958,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868853,295357.00
07/25/2015 20:00,1,0.480,ACTIVE,212.9,320.73,60.03,1437868804,"040051121000095","174011321042388",20.83,31,0.096,314.87,436.26,9.9,6.4,0.235,57043.6,57044.9,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868854,295358.00
07/25/2015 20:00,2,0.516,ACTIVE,211.03,333.63,59.970,1437868804,"201051344001230","174011321042388",23.46,30.50,0,325.82,342.95,12.3,9.9,0.075,193097.9,193097.9,7966,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868855,295359.00
07/25/2015 20:00,2,0.465,ACTIVE,211.48,336.04,59.970,1437868804,"201051344000576","174011321042388",26.90,30.50,0,328.82,343.85,12.7,10.3,0.088,189357.8,189357.8,7969,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868856,295360.00
07/25/2015 20:00,2,0.516,ACTIVE,211.25,333.93,59.975,1437868804,"201051344000579","174011321042388",27.45,33.00,0,327.32,343.55,14.3,11.9,0.088,196114.4,196114.4,7933,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437868857,295361.00
07/25/2015 20:15,2,0.453,ACTIVE,210.57,332.73,59.981,1437869705,"201051344000955","174011321042388",26.92,30.30,0,326.42,340.85,12.4,10.0,0.075,194930.4,194930.4,7948,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869706,295362.00
07/25/2015 20:15,1,0.312,ACTIVE_NO_POWER,213.0,378.09,60.03,1437869705,"040051121000195","174011321042388",21.05,30,0.000,317.42,441.20,6.5,0.0,0.000,61991.7,61992.599999976,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869707,295363.00
07/25/2015 20:15,2,0.363,ACTIVE,211.93,334.54,59.970,1437869705,"274151322000095","174011321042388",26.66,33.00,0,330.33,341.15,9.8,7.6,0.057,494586.0,494586.0,8846,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869708,295364.00
07/25/2015 20:15,2,0.443,ACTIVE,210.80,332.73,59.970,1437869705,"201051344000868","174011321042388",26.54,29.50,0,327.02,342.35,12.0,9.6,0.066,181472.5,181472.5,7952,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869709,295365.00
07/25/2015 20:15,2,0.424,ACTIVE,211.48,334.24,60.018,1437869705,"201051344000853","174011321042388",26.86,31.50,0,327.92,342.35,11.6,9.3,0.075,187835.6,187835.6,7956,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869710,295366.00
07/25/2015 20:15,2,0.422,ACTIVE,211.25,333.63,59.970,1437869705,"201051344000582","174011321042388",27.08,30.00,0,327.32,342.05,11.6,9.3,0.080,187534.0,187534.0,7934,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869711,295367.00
07/25/2015 20:15,1,0.325,ACTIVE_NO_POWER,213.2,386.69,60.00,1437869705,"040051121000097","174011321042388",22.26,32,0.000,317.82,442.29,7.1,0.0,0.000,60361.700000012,60362.900000012,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869712,295368.00
07/25/2015 20:15,2,0.434,ACTIVE,210.80,333.03,59.975,1437869705,"201051344000469","174011321042388",26.94,30.30,0,326.42,341.15,11.9,9.5,0.075,183105.2,183105.2,7947,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869713,295369.00
07/25/2015 20:15,2,0.416,ACTIVE,210.80,333.63,59.959,1437869705,"201051344000988","174011321042388",26.26,31.50,0,325.82,343.25,11.1,8.8,0.075,182450.5,182450.5,7936,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869714,295370.00
07/25/2015 20:15,2,0.426,ACTIVE,210.80,333.03,59.986,1437869705,"201051344001158","174011321042388",26.76,31.50,0,326.72,342.65,11.6,9.3,0.075,188334.8,188334.8,7936,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869715,295371.00
07/25/2015 20:15,2,0.436,ACTIVE,210.80,331.83,59.970,1437869705,"201051344001025","174011321042388",26.64,29.50,0,327.62,342.05,11.8,9.4,0.075,192322.9,192322.9,7937,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869716,295372.00
07/25/2015 20:15,1,0.243,ACTIVE_NO_POWER,213.0,412.94,60.03,1437869705,"033051125000118","174011321042388",36.81,31,0.000,318.91,439.63,8.9,0.0,0.000,67331.6,67333.200000024,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869717,295373.00
07/25/2015 20:15,2,0.463,ACTIVE,210.80,332.43,59.996,1437869705,"201051344000569","174011321042388",23.91,32.00,0,327.32,341.75,11.2,8.9,0.071,195641.0,195641.0,7956,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869718,295374.00
07/25/2015 20:15,2,0.221,ACTIVE,212.38,378.12,59.975,1437869705,"274151322000094","174011321042388",35.29,34.80,0,331.53,400.06,7.9,5.7,0.049,375817.4,375817.4,9339,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869719,295375.00
07/25/2015 20:15,1,0.341,ACTIVE_NO_POWER,213.6,390.18,60.03,1437869705,"040051121000068","174011321042388",20.84,30,0.000,319.31,440.65,7.0,0.0,0.000,56885.8,56886.8,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869720,295376.00
07/25/2015 20:15,2,0.428,ACTIVE,210.80,332.13,59.986,1437869705,"201051344000458","174011321042388",27.27,31.80,0,326.42,342.05,11.8,9.5,0.080,191418.0,191418.0,7944,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869721,295377.00
07/25/2015 20:15,2,0.361,ACTIVE,211.93,334.84,59.981,1437869705,"274151322000087","174011321042388",25.72,41.80,0,330.03,342.05,9.4,7.2,0.053,447059.2,447059.2,8802,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869722,295378.00
07/25/2015 20:15,2,0.375,ACTIVE,211.93,335.44,59.981,1437869705,"274151322000052","174011321042388",26.46,34.00,0,329.43,341.45,10.1,7.8,0.062,478033.1,478033.1,9212,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869723,295379.00
