ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 20:15,2,0.426,ACTIVE,211.25,334.54,59.975,1437869705,"201051344001145","174011321042388",27.02,29.50,0,327.62,342.35,11.7,9.4,0.071,196567.4,196567.4,7957,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869724,295380.00
07/25/2015 20:15,2,0.430,ACTIVE,211.25,333.33,59.981,1437869705,"201051344000685","174011321042388",23.00,30.00,0,327.02,342.95,10.0,7.8,0.066,195426.4,195426.4,7958,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869725,295381.00
07/25/2015 20:15,2,0.338,ACTIVE,211.70,334.24,59.975,1437869705,"274151322000088","174011321042388",25.70,32.40,0,330.03,341.15,8.8,6.6,0.049,458429.0,458429.0,8819,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869726,295382.00
07/25/2015 20:15,2,0.455,ACTIVE,211.03,333.03,59.986,1437869705,"201051344000438","174011321042388",22.72,30.30,0,327.32,341.75,10.5,8.2,0.062,195474.1,195474.1,7934,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869726,295383.00
07/25/2015 20:15,2,0.457,ACTIVE,210.57,331.83,59.986,1437869705,"201051344001135","174011321042388",27.29,29.50,0,327.02,341.15,12.6,10.3,0.071,186890.2,186890.2,7920,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869727,295384.00
07/25/2015 20:15,2,0.451,ACTIVE,211.03,333.33,59.996,1437869705,"201051344000417","174011321042388",27.10,30.80,0,327.02,342.05,12.4,10.1,0.071,190838.8,190838.8,7934,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869728,295385.00
07/25/2015 20:15,2,0.471,ACTIVE,210.35,332.13,59.981,1437869705,"201051344000594","174011321042388",23.18,31.80,0,325.82,341.45,11.1,8.8,0.066,191959.0,191959.0,7944,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869730,295386.00
07/25/2015 20:15,2,0.354,ACTIVE,211.93,334.84,59.991,1437869705,"274151322000083","174011321042388",26.14,33.50,0,330.33,341.45,9.4,7.1,0.057,474055.7,474055.7,9241,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869731,295387.00
07/25/2015 20:15,2,0.500,ACTIVE,211.03,333.63,59.981,1437869705,"201051344000585","174011321042388",23.42,30.30,0,327.62,342.35,11.9,9.5,0.071,191217.6,191217.6,7935,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869732,295388.00
07/25/2015 20:15,2,0.355,ACTIVE,211.93,333.93,59.981,1437869705,"274151322000054","174011321042388",26.26,32.80,0,329.73,341.45,9.4,7.2,0.053,468955.3,468955.3,8810,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869733,295389.00
07/25/2015 20:15,2,0.475,ACTIVE,211.03,332.13,59.981,1437869705,"201051344001203","174011321042388",22.94,30.30,0,326.72,342.65,11.0,8.7,0.066,192202.9,192202.9,7946,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869734,295390.00
07/25/2015 20:15,2,0.471,ACTIVE,210.57,332.43,59.981,1437869705,"201051344000646","174011321042388",23.93,30.80,0,324.92,341.45,11.4,9.1,0.062,188946.9,188946.9,7929,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869735,295391.00
07/25/2015 20:15,2,0.238,ACTIVE,212.61,383.53,59.986,1437869705,"274151322000068","174011321042388",36.02,35.40,0,332.13,400.36,8.7,6.5,0.040,374996.7,374996.7,8945,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869736,295392.00
07/25/2015 20:15,2,0.383,ACTIVE,212.38,336.34,59.970,1437869705,"274151322000076","174011321042388",26.32,33.50,0,331.23,341.75,10.2,7.9,0.071,500551.3,500551.3,9216,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869737,295393.00
07/25/2015 20:15,1,0.205,ACTIVE_NO_POWER,212.7,374.65,60.03,1437869705,"033051125000132","174011321042388",32.34,30,0.000,317.95,438.80,6.6,0.0,0.000,50458.5,50459.5,358,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869738,295394.00
07/25/2015 20:15,1,0.240,ACTIVE_NO_POWER,213.0,379.80,60.03,1437869705,"033051125000150","174011321042388",37.01,30,0.096,318.67,445.10,8.8,0.0,0.179,67454.400000012,67456.100000012,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869739,295395.00
07/25/2015 20:15,2,0.477,ACTIVE,211.03,332.43,59.970,1437869705,"201051344000890","174011321042388",22.70,30.50,0,326.42,342.05,11.0,8.7,0.066,193437.0,193437.0,7942,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869740,295396.00
07/25/2015 20:15,2,0.439,ACTIVE,211.03,332.73,59.975,1437869705,"201051344000900","174011321042388",22.66,30.80,0,325.82,341.45,10.1,7.8,0.062,194026.2,194026.2,7961,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869741,295397.00
07/25/2015 20:15,2,0.461,ACTIVE,211.48,334.84,60.012,1437869705,"201051344000633","174011321042388",22.84,30.80,0,326.12,343.85,10.7,8.4,0.066,183263.5,183263.5,7958,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869742,295398.00
07/25/2015 20:15,1,0.327,ACTIVE,213.2,336.08,60.00,1437869705,"040051121000185","174011321042388",21.23,31,0.142,317.36,438.36,6.9,11.9,0.021,59032.999999999,59033.899999999,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869743,295399.00
07/25/2015 20:15,2,0.453,ACTIVE,211.03,332.43,59.996,1437869705,"201051344000983","174011321042388",27.17,31.50,0,326.42,341.45,12.5,10.1,0.075,190957.2,190957.2,7956,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869744,295400.00
07/25/2015 20:15,2,0.441,ACTIVE,211.03,333.63,59.981,1437869705,"201051344000917","174011321042388",26.54,30.50,0,326.72,342.05,11.9,9.5,0.075,193945.9,193945.9,7957,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869745,295401.00
07/25/2015 20:15,1,0.360,ACTIVE,212.9,330.68,60.03,1437869705,"040051121000116","174011321042388",23.01,29,0.145,310.94,439.29,8.1,14.5,0.054,59276.200000024,59277.300000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869746,295402.00
07/25/2015 20:15,1,0.204,ACTIVE,213.4,360.91,60.03,1437869705,"033051125000135","174011321042388",31.14,30,0.000,318.33,439.76,6.3,13.9,0.000,50154.80000001,50155.80000001,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869748,295403.00
07/25/2015 20:15,2,0.434,ACTIVE,211.48,333.33,59.970,1437869705,"201051344000648","174011321042388",26.84,30.30,0,327.62,342.65,11.8,9.5,0.071,189420.7,189420.7,7951,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869749,295404.00
07/25/2015 20:15,2,0.434,ACTIVE,211.25,333.33,59.986,1437869705,"201051344001093","174011321042388",26.96,30.00,0,327.02,342.65,11.8,9.5,0.062,192110.6,192110.6,7947,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869750,295405.00
07/25/2015 20:15,2,0.422,ACTIVE,211.48,333.33,59.975,1437869705,"201051344000645","174011321042388",26.34,30.80,0,327.32,342.95,11.2,8.9,0.075,190188.8,190188.8,7957,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869751,295406.00
07/25/2015 20:15,2,0.348,ACTIVE,212.16,336.04,59.970,1437869705,"274151322000085","174011321042388",26.48,32.60,0,331.23,341.45,9.4,7.1,0.053,471430.7,471430.7,9223,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869751,295407.00
07/25/2015 20:15,2,0.447,ACTIVE,211.25,333.03,59.981,1437869705,"201051344000651","174011321042388",23.16,29.50,0,327.32,342.95,10.5,8.2,0.066,189500.6,189500.6,7939,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869752,295408.00
07/25/2015 20:15,2,0.432,ACTIVE,211.03,331.83,59.970,1437869705,"201051344000867","174011321042388",27.41,31.00,0,326.72,341.75,12.0,9.7,0.066,182059.6,182059.6,7959,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869753,295409.00
07/25/2015 20:15,1,0.417,ACTIVE_NO_POWER,213.4,402.65,60.03,1437869705,"040051121000095","174011321042388",20.13,30,0.000,314.54,437.43,8.2,0.0,0.000,57044.9,57045.9,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869755,295410.00
07/25/2015 20:15,2,0.432,ACTIVE,210.80,331.83,60.007,1437869705,"201051344001230","174011321042388",26.54,29.80,0,326.12,340.85,11.6,9.3,0.071,193100.3,193100.3,7967,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869755,295411.00
07/25/2015 20:15,2,0.436,ACTIVE,211.25,333.63,59.975,1437869705,"201051344000576","174011321042388",22.42,30.00,0,326.42,342.35,9.9,7.6,0.066,189360.1,189360.1,7970,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869756,295412.00
07/25/2015 20:15,2,0.465,ACTIVE,210.80,332.73,59.970,1437869705,"201051344000579","174011321042388",27.15,32.40,0,326.72,341.75,12.8,10.4,0.071,196117.1,196117.1,7934,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437869757,295413.00
07/25/2015 20:30,2,0.391,ACTIVE,210.80,331.83,59.991,1437870603,"201051344000955","174011321042388",26.28,29.80,0,325.82,339.34,10.4,8.1,0.062,194932.7,194932.7,7949,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870605,295414.00
07/25/2015 20:30,2,0.299,ACTIVE,212.38,334.84,59.996,1437870603,"274151322000095","174011321042388",26.42,32.40,0,330.63,339.65,8.0,5.8,0.040,494587.7,494587.7,8847,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870606,295415.00
07/25/2015 20:30,2,0.375,ACTIVE,211.03,332.43,59.986,1437870603,"201051344000868","174011321042388",26.34,29.80,0,325.52,340.25,10.0,7.7,0.053,181474.7,181474.7,7953,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870607,295416.00
07/25/2015 20:30,2,0.350,ACTIVE,211.70,333.63,59.996,1437870603,"201051344000853","174011321042388",27.00,31.30,0,326.72,341.75,9.6,7.3,0.057,187837.7,187837.7,7957,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870608,295417.00
07/25/2015 20:30,2,0.357,ACTIVE,211.93,333.33,59.996,1437870603,"201051344000582","174011321042388",26.58,29.30,0,325.82,339.65,9.7,7.4,0.057,187536.0,187536.0,7935,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870609,295418.00
07/25/2015 20:30,2,0.365,ACTIVE,211.25,333.33,59.996,1437870603,"201051344000469","174011321042388",26.58,29.80,0,324.62,340.25,9.8,7.6,0.057,183107.3,183107.3,7948,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870612,295419.00
07/25/2015 20:30,2,0.348,ACTIVE,211.25,333.33,59.975,1437870603,"201051344000988","174011321042388",25.78,31.00,0,325.22,341.15,9.1,6.9,0.062,182452.5,182452.5,7937,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870613,295420.00
07/25/2015 20:30,2,0.357,ACTIVE,211.25,332.43,59.991,1437870603,"201051344001158","174011321042388",26.52,30.80,0,325.52,339.95,9.6,7.4,0.053,188336.9,188336.9,7937,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870613,295421.00
07/25/2015 20:30,2,0.357,ACTIVE,211.25,331.83,59.991,1437870603,"201051344001025","174011321042388",27.21,29.30,0,325.82,340.25,9.9,7.6,0.053,192325.1,192325.1,7938,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870614,295422.00
07/25/2015 20:30,1,0.197,ACTIVE,213.0,342.65,60.07,1437870603,"033051125000118","174011321042388",36.60,30,0.131,317.40,442.21,7.1,12.3,0.023,67333.200000024,67334.400000012,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870616,295423.00
07/25/2015 20:30,2,0.369,ACTIVE,211.25,332.73,59.996,1437870603,"201051344000569","174011321042388",26.52,31.80,0,325.22,339.65,10.0,7.7,0.057,195643.1,195643.1,7957,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870616,295424.00
07/25/2015 20:30,2,0.174,ACTIVE,212.61,381.73,59.991,1437870603,"274151322000094","174011321042388",35.86,34.00,0,331.83,393.15,6.3,4.2,0.027,375818.7,375818.7,9340,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870617,295425.00
07/25/2015 20:30,2,0.365,ACTIVE,211.25,331.53,59.991,1437870603,"201051344000458","174011321042388",26.52,31.00,0,325.22,339.95,9.8,7.6,0.057,191420.0,191420.0,7945,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870619,295426.00
07/25/2015 20:30,2,0.303,ACTIVE,212.61,334.24,59.981,1437870603,"274151322000087","174011321042388",25.21,40.20,0,329.73,340.55,7.7,5.5,0.040,447060.8,447060.8,8803,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870620,295427.00
07/25/2015 20:30,2,0.312,ACTIVE,212.16,334.24,59.986,1437870603,"274151322000052","174011321042388",25.96,33.30,0,329.73,340.55,8.2,6.0,0.049,478034.8,478034.8,9213,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870621,295428.00
07/25/2015 20:30,2,0.357,ACTIVE,211.70,333.33,59.996,1437870603,"201051344001145","174011321042388",26.64,29.00,0,327.02,341.15,9.7,7.4,0.053,196569.5,196569.5,7958,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870622,295429.00
07/25/2015 20:30,2,0.324,ACTIVE,211.70,333.33,59.986,1437870603,"201051344000685","174011321042388",27.12,29.30,0,325.52,339.95,8.9,6.7,0.053,195428.2,195428.2,7959,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870623,295430.00
07/25/2015 20:30,2,0.275,ACTIVE,212.16,335.14,59.981,1437870603,"274151322000088","174011321042388",25.25,32.00,0,330.33,340.25,7.1,4.9,0.040,458430.5,458430.5,8820,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870624,295431.00
07/25/2015 20:30,2,0.357,ACTIVE,211.25,332.73,59.954,1437870603,"201051344000438","174011321042388",26.94,29.50,0,326.42,339.34,9.8,7.6,0.053,195476.1,195476.1,7935,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870625,295432.00
07/25/2015 20:30,2,0.381,ACTIVE,211.03,331.53,59.959,1437870603,"201051344001135","174011321042388",27.21,29.00,0,326.12,339.34,10.5,8.2,0.053,186892.5,186892.5,7921,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870626,295433.00
07/25/2015 20:30,2,0.375,ACTIVE,211.48,333.33,59.991,1437870603,"201051344000417","174011321042388",27.10,30.00,0,326.42,340.55,10.3,8.0,0.053,190841.1,190841.1,7935,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870627,295434.00
07/25/2015 20:30,2,0.363,ACTIVE,210.80,332.73,59.991,1437870603,"201051344000594","174011321042388",26.98,31.30,0,324.02,339.04,10.0,7.7,0.062,191961.2,191961.2,7945,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870628,295435.00
07/25/2015 20:30,2,0.287,ACTIVE,212.16,335.14,59.991,1437870603,"274151322000083","174011321042388",26.22,32.80,0,330.33,340.55,7.7,5.5,0.049,474057.3,474057.3,9242,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870629,295436.00
07/25/2015 20:30,2,0.395,ACTIVE,211.48,333.63,59.991,1437870603,"201051344000585","174011321042388",27.15,29.50,0,326.12,339.95,10.9,8.6,0.053,191219.8,191219.8,7936,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870630,295437.00
07/25/2015 20:30,2,0.287,ACTIVE,211.93,333.33,59.965,1437870603,"274151322000054","174011321042388",26.18,32.20,0,329.73,339.95,7.6,5.4,0.031,468956.9,468956.9,8811,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870631,295438.00
07/25/2015 20:30,2,0.365,ACTIVE,211.03,330.93,59.986,1437870603,"201051344001203","174011321042388",26.70,29.50,0,325.82,339.95,9.9,7.7,0.049,192205.0,192205.0,7947,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870631,295439.00
07/25/2015 20:30,2,0.359,ACTIVE,211.03,332.13,59.991,1437870603,"201051344000646","174011321042388",27.27,29.80,0,324.92,338.74,9.9,7.7,0.053,188948.9,188948.9,7930,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870632,295440.00
07/25/2015 20:30,2,0.195,ACTIVE,213.06,378.12,59.986,1437870603,"274151322000068","174011321042388",35.42,34.80,0,333.63,393.45,7.1,4.9,0.031,374998.1,374998.1,8946,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870633,295441.00
07/25/2015 20:30,2,0.303,ACTIVE,212.61,335.74,59.981,1437870603,"274151322000076","174011321042388",26.88,32.80,0,331.23,340.55,8.2,6.0,0.044,500553.1,500553.1,9217,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870634,295442.00
07/25/2015 20:30,1,0.171,ACTIVE,213.3,356.63,60.03,1437870603,"033051125000132","174011321042388",31.63,29,0.000,318.20,438.87,5.4,5.3,0.000,50459.5,50460.400000036,360,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870636,295443.00
07/25/2015 20:30,1,0.192,ACTIVE_NO_POWER,212.8,428.24,60.03,1437870603,"033051125000150","174011321042388",35.11,29,0.000,317.51,444.63,6.6,0.0,0.000,67456.100000012,67457.400000012,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870637,295444.00
07/25/2015 20:30,2,0.375,ACTIVE,211.25,331.83,60.002,1437870603,"201051344000890","174011321042388",27.00,30.00,0,325.82,339.34,10.3,8.0,0.053,193439.2,193439.2,7943,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870638,295445.00
07/25/2015 20:30,2,0.328,ACTIVE,211.03,332.43,59.981,1437870603,"201051344000900","174011321042388",27.00,30.50,0,325.82,339.04,9.0,6.7,0.057,194028.1,194028.1,7962,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870639,295446.00
07/25/2015 20:30,2,0.354,ACTIVE,211.48,333.33,59.986,1437870603,"201051344000633","174011321042388",27.00,30.50,0,325.52,340.85,9.7,7.5,0.057,183265.5,183265.5,7959,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870640,295447.00
07/25/2015 20:30,1,0.260,ACTIVE_NO_POWER,213.4,423.28,60.03,1437870603,"040051121000185","174011321042388",20.70,30,0.000,315.22,438.51,5.3,0.0,0.000,59033.899999999,59034.499999999,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870641,295448.00
07/25/2015 20:30,2,0.373,ACTIVE,211.25,332.13,59.986,1437870603,"201051344000983","174011321042388",27.25,30.80,0,325.52,339.65,10.3,8.0,0.049,190959.5,190959.5,7957,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870642,295449.00
07/25/2015 20:30,2,0.354,ACTIVE,211.48,333.03,59.991,1437870603,"201051344000917","174011321042388",26.98,30.00,0,325.22,340.25,9.7,7.4,0.053,193948.0,193948.0,7958,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870643,295450.00
07/25/2015 20:30,1,0.162,ACTIVE_NO_POWER,213.5,360.15,60.03,1437870603,"033051125000135","174011321042388",31.01,30,0.000,318.95,439.61,5.0,0.0,0.000,50155.80000001,50156.40000001,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870646,295451.00
07/25/2015 20:30,2,0.363,ACTIVE,211.48,333.03,59.991,1437870603,"201051344000648","174011321042388",25.94,29.80,0,326.42,340.85,9.6,7.3,0.053,189422.8,189422.8,7952,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870647,295452.00
07/25/2015 20:30,2,0.369,ACTIVE,211.25,333.33,59.981,1437870603,"201051344001093","174011321042388",26.12,29.50,0,326.12,339.95,9.8,7.6,0.053,192112.8,192112.8,7948,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870647,295453.00
07/25/2015 20:30,2,0.375,ACTIVE,211.48,332.13,59.986,1437870603,"201051344000645","174011321042388",21.23,30.30,0,325.82,341.45,8.1,5.8,0.044,190190.7,190190.7,7958,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870648,295454.00
07/25/2015 20:30,2,0.291,ACTIVE,212.38,334.54,59.986,1437870603,"274151322000085","174011321042388",25.54,32.00,0,330.93,340.25,7.5,5.3,0.031,471432.3,471432.3,9224,0,0,0,L,1151911521,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870649,295455.00
07/25/2015 20:30,2,0.342,ACTIVE,211.25,332.73,59.981,1437870603,"201051344000651","174011321042388",26.38,28.80,0,327.02,340.25,9.2,6.9,0.049,189502.6,189502.6,7940,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870650,295456.00
07/25/2015 20:30,2,0.363,ACTIVE,211.25,330.93,59.970,1437870603,"201051344000867","174011321042388",26.52,31.00,0,325.22,339.65,9.8,7.5,0.057,182061.7,182061.7,7960,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870651,295457.00
07/25/2015 20:30,1,0.323,ACTIVE_NO_POWER,212.5,368.25,60.03,1437870603,"040051121000095","174011321042388",21.31,29,0.000,314.30,437.63,6.7,0.0,0.000,57045.9,57046.6,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870652,295458.00
07/25/2015 20:30,2,0.354,ACTIVE,210.57,330.93,59.991,1437870603,"201051344001230","174011321042388",26.74,29.30,0,324.02,339.04,9.6,7.4,0.049,193102.4,193102.4,7968,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870653,295459.00
07/25/2015 20:30,2,0.334,ACTIVE,211.25,332.73,59.981,1437870603,"201051344000576","174011321042388",26.34,30.00,0,326.12,340.25,9.0,6.7,0.053,189362.0,189362.0,7971,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870654,295460.00
07/25/2015 20:30,2,0.391,ACTIVE,210.80,331.83,59.965,1437870603,"201051344000579","174011321042388",26.70,31.80,0,325.52,339.65,10.6,8.3,0.053,196119.5,196119.5,7935,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870655,295461.00
07/25/2015 20:30,1,0.256,ACTIVE_NO_POWER,213.9,395.39,60.03,1437870603,"040051121000068","174011321042388",20.69,29,0.000,317.59,440.14,5.1,0.0,0.000,56886.8,56887.5,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870669,295462.00
07/25/2015 20:30,1,0.093,ALERT,212.9,374.13,60.00,1437870603,"040051121000116","174011321042388",27.68,28,0.000,373.96,386.95,2.5,0.0,0.000,59277.300000024,59277.900000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437870672,295463.00
07/25/2015 20:30,1,0.225,ACTIVE,213.4,338.60,60.03,1437870603,"040051121000195","174011321042388",21.35,29,0.133,319.49,440.40,4.7,12.5,0.006,61992.599999976,61993.300000024,123,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870673,295464.00
07/25/2015 20:30,1,0.044,ACTIVE_NO_POWER,213.7,363.75,60.03,1437870603,"040051121000097","174011321042388",27.89,30,0.000,319.70,439.83,1.2,0.0,0.000,60362.900000012,60363.700000012,144,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437870674,295465.00
07/25/2015 20:45,2,0.314,ACTIVE,210.80,330.33,59.986,1437871504,"201051344000955","174011321042388",26.78,29.00,0,325.82,338.74,8.5,6.3,0.040,194934.5,194934.5,7950,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871505,295466.00
07/25/2015 20:45,1,0.028,ACTIVE_NO_POWER,212.9,397.51,60.03,1437871504,"040051121000195","174011321042388",26.28,27,0.000,320.32,439.94,0.7,0.0,0.000,61993.300000024,61993.399999988,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871507,295467.00
07/25/2015 20:45,2,0.236,ACTIVE,212.16,334.84,59.981,1437871504,"274151322000095","174011321042388",25.60,32.00,0,330.03,339.04,6.2,4.0,0.031,494588.9,494588.9,8848,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871507,295468.00
07/25/2015 20:45,2,0.303,ACTIVE,211.03,331.83,59.991,1437871504,"201051344000868","174011321042388",26.58,29.00,0,325.52,338.44,8.2,6.0,0.035,181476.4,181476.4,7954,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871508,295469.00
07/25/2015 20:45,2,0.291,ACTIVE,211.70,332.43,59.991,1437871504,"201051344000853","174011321042388",26.54,30.30,0,326.72,339.95,7.8,5.7,0.040,187839.3,187839.3,7958,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871509,295470.00
07/25/2015 20:45,2,0.291,ACTIVE,211.70,332.43,59.991,1437871504,"201051344000582","174011321042388",26.30,28.80,0,326.42,339.04,7.8,5.6,0.040,187537.6,187537.6,7936,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871510,295471.00
07/25/2015 20:45,2,0.299,ACTIVE,211.03,331.23,59.986,1437871504,"201051344000469","174011321042388",26.52,28.80,0,324.92,339.04,8.1,5.8,0.040,183109.0,183109.0,7949,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871512,295472.00
07/25/2015 20:45,2,0.264,ACTIVE,211.03,332.43,59.986,1437871504,"201051344000988","174011321042388",26.90,30.30,0,324.62,339.95,7.2,5.1,0.040,182453.9,182453.9,7938,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871513,295473.00
07/25/2015 20:45,2,0.293,ACTIVE,211.03,331.83,60.018,1437871504,"201051344001158","174011321042388",26.28,30.00,0,325.82,339.04,7.8,5.6,0.040,188338.5,188338.5,7938,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871514,295474.00
07/25/2015 20:45,2,0.289,ACTIVE,211.03,330.63,60.012,1437871504,"201051344001025","174011321042388",26.96,28.50,0,325.82,338.74,8.0,5.7,0.035,192326.7,192326.7,7939,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871515,295475.00
07/25/2015 20:45,1,0.158,ACTIVE,212.6,336.00,60.03,1437871504,"033051125000118","174011321042388",34.27,29,0.142,318.70,441.86,5.3,10.9,0.014,67334.400000012,67335.299999988,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871516,295476.00
07/25/2015 20:45,2,0.299,ACTIVE,211.03,331.53,59.981,1437871504,"201051344000569","174011321042388",26.92,30.80,0,326.12,338.44,8.2,6.0,0.040,195644.8,195644.8,7958,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871517,295477.00
07/25/2015 20:45,2,0.143,ACTIVE,212.38,341.75,59.981,1437871504,"274151322000094","174011321042388",31.63,33.00,0,332.13,385.63,4.6,2.5,0.027,375819.5,375819.5,9341,0,0,0,L,1151911521,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871518,295478.00
07/25/2015 20:45,2,0.283,ACTIVE,210.80,330.33,59.981,1437871504,"201051344000458","174011321042388",27.25,30.30,0,326.42,338.74,7.9,5.7,0.040,191421.6,191421.6,7946,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871521,295479.00
07/25/2015 20:45,2,0.238,ACTIVE,212.38,335.14,59.986,1437871504,"274151322000087","174011321042388",25.05,38.80,0,329.73,339.65,6.0,3.9,0.027,447062.0,447062.0,8804,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871522,295480.00
07/25/2015 20:45,2,0.250,ACTIVE,212.16,335.44,59.981,1437871504,"274151322000052","174011321042388",25.78,32.60,0,329.13,339.65,6.5,4.4,0.031,478036.1,478036.1,9214,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871522,295481.00
07/25/2015 20:45,2,0.289,ACTIVE,211.48,332.13,59.981,1437871504,"201051344001145","174011321042388",26.60,28.50,0,327.62,339.95,7.8,5.6,0.035,196571.2,196571.2,7959,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871523,295482.00
07/25/2015 20:45,2,0.270,ACTIVE,211.25,332.13,59.986,1437871504,"201051344000685","174011321042388",25.82,28.80,0,325.52,339.65,7.1,4.9,0.040,195429.6,195429.6,7960,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871524,295483.00
07/25/2015 20:45,2,0.213,ACTIVE,211.93,332.43,59.975,1437871504,"274151322000088","174011321042388",24.77,31.50,0,329.13,339.04,5.4,3.3,0.013,458431.5,458431.5,8821,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871525,295484.00
07/25/2015 20:45,2,0.293,ACTIVE,211.25,330.93,59.986,1437871504,"201051344000438","174011321042388",26.86,29.00,0,326.12,338.74,8.0,5.8,0.035,195477.7,195477.7,7936,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871526,295485.00
07/25/2015 20:45,2,0.318,ACTIVE,210.80,330.03,59.981,1437871504,"201051344001135","174011321042388",26.92,28.50,0,326.12,337.54,8.7,6.5,0.040,186894.4,186894.4,7922,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871527,295486.00
07/25/2015 20:45,2,0.318,ACTIVE,211.25,331.53,59.986,1437871504,"201051344000417","174011321042388",26.42,29.50,0,325.22,339.34,8.6,6.4,0.035,190842.9,190842.9,7936,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871528,295487.00
07/25/2015 20:45,2,0.299,ACTIVE,210.57,330.93,59.975,1437871504,"201051344000594","174011321042388",26.64,30.80,0,324.92,337.54,8.1,5.9,0.040,191962.9,191962.9,7946,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871529,295488.00
07/25/2015 20:45,2,0.234,ACTIVE,212.16,333.93,59.970,1437871504,"274151322000083","174011321042388",24.99,32.20,0,329.43,339.34,6.0,3.8,0.035,474058.4,474058.4,9243,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871530,295489.00
07/25/2015 20:45,2,0.330,ACTIVE,211.25,332.73,59.986,1437871504,"201051344000585","174011321042388",26.68,29.00,0,326.12,339.34,9.0,6.7,0.035,191221.7,191221.7,7937,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871531,295490.00
07/25/2015 20:45,2,0.227,ACTIVE,212.16,333.33,59.975,1437871504,"274151322000054","174011321042388",25.76,31.50,0,329.43,339.04,5.9,3.8,0.027,468958.1,468958.1,8812,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871532,295491.00
07/25/2015 20:45,2,0.301,ACTIVE,211.03,330.03,59.981,1437871504,"201051344001203","174011321042388",26.58,29.00,0,325.82,341.15,8.1,5.9,0.040,192206.7,192206.7,7948,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871533,295492.00
07/25/2015 20:45,2,0.307,ACTIVE,210.57,331.23,59.996,1437871504,"201051344000646","174011321042388",26.64,29.00,0,324.92,338.44,8.3,6.1,0.035,188950.7,188950.7,7931,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871534,295493.00
07/25/2015 20:45,2,0.166,ACTIVE,213.06,335.44,59.975,1437871504,"274151322000068","174011321042388",18.15,33.80,0,332.43,386.23,3.0,1.0,0.018,374999.1,374999.1,8947,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871535,295494.00
07/25/2015 20:45,2,0.240,ACTIVE,212.83,333.33,59.959,1437871504,"274151322000076","174011321042388",26.52,32.20,0,330.93,339.04,6.5,4.3,0.022,500554.4,500554.4,9218,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871536,295495.00
07/25/2015 20:45,1,0.150,ACTIVE,213.1,328.46,60.03,1437871504,"033051125000150","174011321042388",35.60,28,0.139,317.47,443.60,5.3,13.1,0.186,67457.400000012,67458.300000012,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871538,295496.00
07/25/2015 20:45,2,0.311,ACTIVE,211.03,330.63,59.975,1437871504,"201051344000890","174011321042388",26.90,29.50,0,324.92,338.74,8.5,6.3,0.040,193441.0,193441.0,7944,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871539,295497.00
07/25/2015 20:45,2,0.268,ACTIVE,210.80,330.93,60.002,1437871504,"201051344000900","174011321042388",26.42,29.80,0,324.92,338.44,7.2,5.0,0.040,194029.5,194029.5,7963,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871540,295498.00
07/25/2015 20:45,2,0.295,ACTIVE,211.25,332.73,59.986,1437871504,"201051344000633","174011321042388",26.42,30.00,0,325.22,340.25,7.9,5.7,0.031,183267.2,183267.2,7960,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871541,295499.00
07/25/2015 20:45,1,0.138,ACTIVE_NO_POWER,213.2,425.52,60.03,1437871504,"040051121000185","174011321042388",24.21,29,0.000,318.76,438.57,3.3,0.0,0.000,59034.499999999,59034.899999999,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871542,295500.00
07/25/2015 20:45,2,0.312,ACTIVE,211.03,330.33,59.959,1437871504,"201051344000983","174011321042388",27.25,30.00,0,325.82,338.14,8.7,6.4,0.044,190961.3,190961.3,7958,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871543,295501.00
07/25/2015 20:45,2,0.295,ACTIVE,211.03,331.83,59.986,1437871504,"201051344000917","174011321042388",26.76,29.50,0,324.62,338.44,8.0,5.8,0.035,193949.7,193949.7,7959,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871544,295502.00
07/25/2015 20:45,1,0.128,ACTIVE_NO_POWER,213.4,402.08,60.03,1437871504,"033051125000135","174011321042388",30.39,29,0.000,320.70,439.76,3.8,0.0,0.000,50156.40000001,50156.80000001,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871546,295503.00
07/25/2015 20:45,2,0.295,ACTIVE,211.25,331.53,59.965,1437871504,"201051344000648","174011321042388",26.30,29.30,0,326.12,339.34,7.9,5.7,0.040,189424.5,189424.5,7953,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871547,295504.00
07/25/2015 20:45,2,0.305,ACTIVE,211.03,331.53,59.975,1437871504,"201051344001093","174011321042388",26.76,29.00,0,326.12,338.14,8.3,6.1,0.031,192114.5,192114.5,7949,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871548,295505.00
07/25/2015 20:45,2,0.279,ACTIVE,211.25,331.53,59.975,1437871504,"201051344000645","174011321042388",26.12,29.80,0,326.42,338.14,7.4,5.2,0.040,190192.2,190192.2,7959,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871549,295506.00
07/25/2015 20:45,2,0.230,ACTIVE,212.38,333.63,59.959,1437871504,"274151322000085","174011321042388",25.35,31.30,0,330.63,339.04,6.0,3.8,0.031,471433.4,471433.4,9225,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871550,295507.00
07/25/2015 20:45,2,0.291,ACTIVE,211.03,331.53,59.975,1437871504,"201051344000651","174011321042388",25.09,28.30,0,325.52,338.14,7.4,5.2,0.035,189504.1,189504.1,7941,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871552,295508.00
07/25/2015 20:45,2,0.293,ACTIVE,211.03,330.03,59.970,1437871504,"201051344000867","174011321042388",27.00,30.50,0,325.52,337.54,8.1,5.9,0.031,182063.4,182063.4,7961,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871553,295509.00
07/25/2015 20:45,1,0.147,ACTIVE_NO_POWER,212.9,405.71,60.03,1437871504,"040051121000095","174011321042388",24.35,28,0.000,315.73,437.31,3.5,0.0,0.000,57046.6,57046.8,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871554,295510.00
07/25/2015 20:45,2,0.297,ACTIVE,210.57,330.33,59.933,1437871504,"201051344001230","174011321042388",26.52,28.80,0,324.32,337.24,8.0,5.8,0.035,193104.1,193104.1,7969,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871555,295511.00
07/25/2015 20:45,2,0.279,ACTIVE,211.25,332.13,59.975,1437871504,"201051344000576","174011321042388",25.96,29.30,0,326.42,339.04,7.4,5.2,0.040,189363.5,189363.5,7972,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871556,295512.00
07/25/2015 20:45,2,0.328,ACTIVE,210.57,330.33,59.975,1437871504,"201051344000579","174011321042388",26.52,30.80,0,325.22,338.44,8.9,6.6,0.040,196121.4,196121.4,7936,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871557,295513.00
07/25/2015 20:45,1,0.065,ACTIVE_NO_POWER,213.2,390.90,60.03,1437871504,"040051121000068","174011321042388",24.79,27,0.000,322.42,438.14,1.6,0.0,0.000,56887.5,56887.6,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871564,295514.00
07/25/2015 20:45,1,0.045,ACTIVE_NO_POWER,213.0,359.19,60.03,1437871504,"040051121000097","174011321042388",27.46,28,0.000,319.29,439.31,1.2,0.0,0.000,60363.700000012,60363.800000012,157,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871581,295515.00
07/25/2015 20:45,1,0.117,ACTIVE_NO_POWER,213.6,416.18,60.03,1437871504,"033051125000132","174011321042388",33.44,28,0.000,349.70,416.24,3.9,0.0,0.000,50460.400000036,50460.800000012,378,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437871587,295516.00
07/25/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1437871504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,59277.900000024,59277.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872384,295517.00
07/25/2015 21:00,2,0.250,ACTIVE,210.35,330.33,59.991,1437872404,"201051344000955","174011321042388",26.72,28.80,0,325.52,336.94,6.8,4.6,0.022,194935.8,194935.8,7951,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872413,295518.00
07/25/2015 21:00,2,0.168,ACTIVE,212.16,333.03,59.981,1437872404,"274151322000095","174011321042388",25.62,31.30,0,329.73,337.84,4.3,2.3,0.018,494589.7,494589.7,8849,0,0,0,L,1151911521,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872422,295519.00
07/25/2015 21:00,2,0.240,ACTIVE,210.80,330.33,59.965,1437872404,"201051344000868","174011321042388",26.06,28.50,0,325.52,336.34,6.4,4.2,0.027,181477.7,181477.7,7955,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872423,295520.00
07/25/2015 21:00,2,0.227,ACTIVE,211.25,331.83,60.002,1437872404,"201051344000853","174011321042388",26.24,29.00,0,326.72,338.14,6.0,3.9,0.022,187840.5,187840.5,7959,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872424,295521.00
07/25/2015 21:00,2,0.229,ACTIVE,211.48,331.23,59.970,1437872404,"201051344000582","174011321042388",25.82,28.30,0,326.42,336.94,6.0,3.9,0.018,187538.8,187538.8,7937,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872425,295522.00
07/25/2015 21:00,2,0.238,ACTIVE,211.03,330.93,59.970,1437872404,"201051344000469","174011321042388",26.08,27.80,0,323.72,337.24,6.3,4.2,0.018,183110.2,183110.2,7950,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872432,295523.00
07/25/2015 21:00,2,0.209,ACTIVE,210.80,331.83,59.965,1437872404,"201051344000988","174011321042388",25.43,29.30,0,324.32,338.14,5.4,3.3,0.018,182455.0,182455.0,7939,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872433,295524.00
