ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 21:00,2,0.229,ACTIVE,210.80,330.93,59.981,1437872404,"201051344001158","174011321042388",26.02,29.00,0,324.92,336.94,6.1,3.9,0.022,188339.7,188339.7,7939,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872434,295525.00
07/25/2015 21:00,2,0.227,ACTIVE,210.80,329.73,59.970,1437872404,"201051344001025","174011321042388",26.50,28.00,0,326.42,336.34,6.1,4.0,0.022,192328.0,192328.0,7940,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872435,295526.00
07/25/2015 21:00,2,0.234,ACTIVE,210.80,330.63,59.970,1437872404,"201051344000569","174011321042388",26.48,29.50,0,325.22,336.94,6.3,4.2,0.022,195646.1,195646.1,7959,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872444,295527.00
07/25/2015 21:00,2,0.098,ACTIVE,212.16,333.03,59.965,1437872404,"274151322000094","174011321042388",29.68,32.20,0,330.03,345.96,3.0,0.9,0.013,375820.0,375820.0,9342,0,0,0,L,1151911521,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872445,295528.00
07/25/2015 21:00,2,0.230,ACTIVE,210.80,329.73,59.981,1437872404,"201051344000458","174011321042388",26.30,29.50,0,325.22,336.34,6.2,4.0,0.022,191422.9,191422.9,7947,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872453,295529.00
07/25/2015 21:00,2,0.174,ACTIVE,212.16,334.24,59.965,1437872404,"274151322000087","174011321042388",24.49,37.80,0,329.13,338.44,4.3,2.2,0.027,447062.8,447062.8,8805,0,0,0,L,1151911521,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872454,295530.00
07/25/2015 21:00,2,0.186,ACTIVE,211.93,332.73,59.970,1437872404,"274151322000052","174011321042388",25.50,32.00,0,328.82,338.44,4.8,2.7,0.018,478037.0,478037.0,9215,0,0,0,L,1151911521,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872455,295531.00
07/25/2015 21:00,2,0.225,ACTIVE,211.03,330.93,59.970,1437872404,"201051344001145","174011321042388",26.40,28.00,0,326.72,337.84,6.0,3.9,0.022,196572.4,196572.4,7960,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872456,295532.00
07/25/2015 21:00,2,0.201,ACTIVE,211.03,331.23,59.965,1437872404,"201051344000685","174011321042388",26.22,28.30,0,324.92,337.54,5.4,3.3,0.018,195430.7,195430.7,7961,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872457,295533.00
07/25/2015 21:00,2,0.150,ACTIVE,211.70,333.63,59.970,1437872404,"274151322000088","174011321042388",24.27,30.80,0,329.13,338.44,3.7,1.7,0.018,458432.1,458432.1,8822,0,0,0,L,1151911521,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872458,295534.00
07/25/2015 21:00,2,0.229,ACTIVE,211.03,330.63,59.970,1437872404,"201051344000438","174011321042388",26.62,28.50,0,325.52,337.54,6.2,4.1,0.018,195479.0,195479.0,7937,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872459,295535.00
07/25/2015 21:00,2,0.254,ACTIVE,210.57,329.13,59.970,1437872404,"201051344001135","174011321042388",26.44,28.00,0,325.52,335.44,6.8,4.6,0.018,186895.8,186895.8,7923,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872460,295536.00
07/25/2015 21:00,2,0.248,ACTIVE,210.80,330.93,59.981,1437872404,"201051344000417","174011321042388",27.02,28.80,0,325.22,336.94,6.8,4.7,0.018,190844.3,190844.3,7937,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872461,295537.00
07/25/2015 21:00,2,0.234,ACTIVE,210.35,330.03,59.970,1437872404,"201051344000594","174011321042388",26.60,30.00,0,324.32,336.64,6.3,4.2,0.022,191964.2,191964.2,7947,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872462,295538.00
07/25/2015 21:00,2,0.166,ACTIVE,212.16,333.03,59.965,1437872404,"274151322000083","174011321042388",24.85,31.80,0,329.73,338.74,4.2,2.1,0.027,474059.2,474059.2,9244,0,0,0,L,1151911521,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872462,295539.00
07/25/2015 21:00,2,0.260,ACTIVE,211.03,331.53,59.981,1437872404,"201051344000585","174011321042388",26.94,28.30,0,324.92,337.84,7.1,4.9,0.022,191223.2,191223.2,7938,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872463,295540.00
07/25/2015 21:00,2,0.162,ACTIVE,211.93,334.54,59.949,1437872404,"274151322000054","174011321042388",24.97,31.00,0,329.13,338.44,4.1,2.0,0.013,468958.8,468958.8,8813,0,0,0,L,1151911521,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872464,295541.00
07/25/2015 21:00,2,0.240,ACTIVE,211.03,330.33,59.970,1437872404,"201051344001203","174011321042388",26.04,28.50,0,325.52,338.14,6.4,4.2,0.022,192208.0,192208.0,7949,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872465,295542.00
07/25/2015 21:00,2,0.240,ACTIVE,210.57,330.33,59.970,1437872404,"201051344000646","174011321042388",26.46,28.50,0,324.02,336.04,6.5,4.3,0.022,188952.0,188952.0,7932,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872466,295543.00
07/25/2015 21:00,2,0.115,ACTIVE,212.83,333.63,59.949,1437872404,"274151322000068","174011321042388",29.90,32.80,0,330.93,353.47,3.5,1.5,0.009,374999.7,374999.7,8948,0,0,0,L,1151911521,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872467,295544.00
07/25/2015 21:00,2,0.174,ACTIVE,212.61,334.54,59.975,1437872404,"274151322000076","174011321042388",25.88,31.50,0,330.63,338.14,4.6,2.5,0.018,500555.2,500555.2,9219,0,0,0,L,1151911521,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872468,295545.00
07/25/2015 21:00,2,0.240,ACTIVE,210.57,330.03,59.975,1437872404,"201051344000890","174011321042388",27.19,29.00,0,324.62,336.64,6.6,4.5,0.018,193442.4,193442.4,7945,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872482,295546.00
07/25/2015 21:00,2,0.201,ACTIVE,210.57,330.93,59.981,1437872404,"201051344000900","174011321042388",26.22,28.80,0,324.32,337.54,5.4,3.3,0.027,194030.6,194030.6,7964,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872483,295547.00
07/25/2015 21:00,2,0.230,ACTIVE,211.03,332.13,59.970,1437872404,"201051344000633","174011321042388",26.42,29.30,0,324.62,337.54,6.2,4.1,0.022,183268.5,183268.5,7961,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872484,295548.00
07/25/2015 21:00,2,0.248,ACTIVE,210.57,330.03,59.975,1437872404,"201051344000983","174011321042388",27.25,29.00,0,324.32,336.04,6.8,4.7,0.013,190962.8,190962.8,7959,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872491,295549.00
07/25/2015 21:00,2,0.230,ACTIVE,210.57,330.93,59.981,1437872404,"201051344000917","174011321042388",26.58,29.00,0,325.22,336.94,6.2,4.1,0.013,193951.0,193951.0,7960,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872492,295550.00
07/25/2015 21:00,2,0.229,ACTIVE,211.03,331.53,59.996,1437872404,"201051344000648","174011321042388",26.32,28.50,0,326.42,337.24,6.1,4.0,0.022,189425.8,189425.8,7954,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872501,295551.00
07/25/2015 21:00,2,0.234,ACTIVE,210.80,330.93,59.991,1437872404,"201051344001093","174011321042388",26.94,28.50,0,325.52,336.34,6.4,4.3,0.022,192115.8,192115.8,7950,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872502,295552.00
07/25/2015 21:00,2,0.211,ACTIVE,211.25,330.63,60.002,1437872404,"201051344000645","174011321042388",25.94,29.00,0,325.52,337.24,5.6,3.4,0.022,190193.3,190193.3,7960,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872503,295553.00
07/25/2015 21:00,2,0.162,ACTIVE,212.16,333.93,59.981,1437872404,"274151322000085","174011321042388",25.07,30.80,0,330.33,338.14,4.2,2.1,0.018,471434.2,471434.2,9226,0,0,0,L,1151911521,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872504,295554.00
07/25/2015 21:00,2,0.213,ACTIVE,211.03,330.63,60.023,1437872404,"201051344000651","174011321042388",26.32,27.80,0,326.12,336.04,5.7,3.6,0.022,189505.3,189505.3,7942,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872505,295555.00
07/25/2015 21:00,2,0.230,ACTIVE,211.03,330.03,59.986,1437872404,"201051344000867","174011321042388",26.52,29.80,0,323.72,336.34,6.3,4.1,0.022,182064.7,182064.7,7962,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872506,295556.00
07/25/2015 21:00,1,0.148,ACTIVE_NO_POWER,212.6,407.77,60.03,1437872404,"040051121000095","174011321042388",23.27,26,0.000,315.90,437.75,3.4,0.0,0.000,57046.8,57046.8,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872507,295557.00
07/25/2015 21:00,2,0.236,ACTIVE,210.80,330.33,59.991,1437872404,"201051344001230","174011321042388",25.98,28.30,0,323.72,336.04,6.2,4.1,0.018,193105.4,193105.4,7970,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872508,295558.00
07/25/2015 21:00,2,0.213,ACTIVE,211.25,332.13,59.986,1437872404,"201051344000576","174011321042388",26.04,28.50,0,325.22,336.94,5.6,3.5,0.018,189364.6,189364.6,7973,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872509,295559.00
07/25/2015 21:00,2,0.254,ACTIVE,210.57,330.33,59.986,1437872404,"201051344000579","174011321042388",27.21,29.80,0,324.92,335.74,7.0,4.8,0.013,196122.9,196122.9,7937,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872510,295560.00
07/25/2015 21:00,1,0.021,ACTIVE_NO_POWER,212.9,403.51,60.03,1437872404,"033051125000150","174011321042388",40.78,27,0.000,318.37,442.13,0.8,0.0,0.000,67458.300000012,67458.700000012,220,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437872518,295561.00
07/25/2015 21:00,1,0.056,ALERT,213.1,393.68,60.03,1437872404,"040051121000185","174011321042388",24.63,27,0.000,392.97,410.27,1.3,0.0,0.000,59034.899999999,59034.999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437872519,295562.00
07/25/2015 21:00,1,0.045,ALERT,212.4,325.45,60.03,1437872404,"040051121000097","174011321042388",26.64,27,0.000,324.02,331.98,1.2,0.0,0.000,60363.800000012,60363.800000012,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437872535,295563.00
07/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1437872404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,50460.800000012,50460.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873284,295564.00
07/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1437872404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,50156.80000001,50156.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873284,295565.00
07/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1437872404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,59277.900000024,59277.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873284,295566.00
07/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1437872404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,61993.399999988,61993.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873284,295567.00
07/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1437872404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,67335.299999988,67335.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873284,295568.00
07/25/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1437872404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,56887.6,56887.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873284,295569.00
07/25/2015 21:15,2,0.199,ACTIVE,210.57,330.33,59.970,1437873304,"201051344000955","174011321042388",24.59,28.30,0,324.62,334.24,5.0,2.9,0.000,194936.8,194936.8,7952,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873350,295570.00
07/25/2015 21:15,2,0.102,ACTIVE,212.16,332.73,59.970,1437873304,"274151322000095","174011321042388",23.50,30.80,0,330.03,336.94,2.4,0.4,0.004,494590.1,494590.1,8850,0,0,0,L,1151911521,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873351,295571.00
07/25/2015 21:15,2,0.180,ACTIVE,210.80,330.03,59.965,1437873304,"201051344000868","174011321042388",24.51,27.80,0,324.62,335.14,4.5,2.4,0.004,181478.5,181478.5,7956,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873352,295572.00
07/25/2015 21:15,2,0.160,ACTIVE,211.25,330.93,59.970,1437873304,"201051344000853","174011321042388",25.13,28.30,0,325.52,337.24,4.1,2.0,0.004,187841.2,187841.2,7960,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873353,295573.00
07/25/2015 21:15,2,0.172,ACTIVE,211.03,330.93,59.965,1437873304,"201051344000582","174011321042388",24.43,27.80,0,325.82,335.74,4.3,2.2,0.000,187539.6,187539.6,7938,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873354,295574.00
07/25/2015 21:15,2,0.188,ACTIVE,211.03,330.63,59.959,1437873304,"201051344000469","174011321042388",24.57,27.00,0,324.32,335.44,4.7,2.6,0.004,183111.1,183111.1,7951,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873362,295575.00
07/25/2015 21:15,2,0.146,ACTIVE,210.80,331.23,59.933,1437873304,"201051344000988","174011321042388",24.83,28.50,0,323.72,336.34,3.7,1.6,0.000,182455.6,182455.6,7940,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873363,295576.00
07/25/2015 21:15,2,0.170,ACTIVE,210.80,330.33,59.959,1437873304,"201051344001158","174011321042388",23.93,28.30,0,324.02,335.14,4.1,2.1,0.000,188340.5,188340.5,7940,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873364,295577.00
07/25/2015 21:15,2,0.166,ACTIVE,210.80,330.03,59.954,1437873304,"201051344001025","174011321042388",25.21,27.80,0,325.82,335.14,4.2,2.2,0.000,192328.7,192328.7,7941,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873365,295578.00
07/25/2015 21:15,2,0.180,ACTIVE,211.03,330.33,59.975,1437873304,"201051344000569","174011321042388",24.99,28.80,0,325.52,335.44,4.6,2.5,0.004,195646.9,195646.9,7960,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873366,295579.00
07/25/2015 21:15,2,0.051,ACTIVE_NO_POWER,212.38,308.99,59.959,1437873304,"274151322000094","174011321042388",24.71,31.30,0,307.48,336.64,1.3,0.0,0.000,375820.0,375820.0,9343,0,0,0,L,1151911521,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873367,295580.00
07/25/2015 21:15,2,0.174,ACTIVE,210.80,329.43,59.959,1437873304,"201051344000458","174011321042388",24.63,28.80,0,324.32,335.14,4.4,2.3,0.000,191423.7,191423.7,7948,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873368,295581.00
07/25/2015 21:15,2,0.107,ACTIVE,212.16,332.73,59.949,1437873304,"274151322000087","174011321042388",23.85,36.50,0,329.73,337.24,2.6,0.6,0.004,447063.1,447063.1,8806,0,0,0,L,1151911521,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873369,295582.00
07/25/2015 21:15,2,0.115,ACTIVE,211.93,333.33,59.954,1437873304,"274151322000052","174011321042388",25.23,31.30,0,329.13,336.64,3.0,0.9,0.004,478037.5,478037.5,9216,0,0,0,L,1151911521,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873369,295583.00
07/25/2015 21:15,2,0.166,ACTIVE,211.25,330.93,59.959,1437873304,"201051344001145","174011321042388",24.43,27.50,0,326.12,336.94,4.1,2.0,0.009,196573.2,196573.2,7961,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873370,295584.00
07/25/2015 21:15,2,0.148,ACTIVE,211.25,331.23,59.975,1437873304,"201051344000685","174011321042388",24.11,28.00,0,324.92,336.64,3.6,1.6,0.004,195431.3,195431.3,7962,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873371,295585.00
07/25/2015 21:15,2,0.086,ACTIVE_NO_POWER,211.93,333.03,59.949,1437873304,"274151322000088","174011321042388",22.42,30.30,0,329.73,337.24,2.0,0.0,0.000,458432.3,458432.3,8823,0,0,0,L,1151911521,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873372,295586.00
07/25/2015 21:15,2,0.180,ACTIVE,211.25,330.63,59.965,1437873304,"201051344000438","174011321042388",24.33,28.00,0,325.52,335.14,4.4,2.4,0.000,195479.8,195479.8,7938,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873373,295587.00
07/25/2015 21:15,2,0.197,ACTIVE,210.80,329.43,59.959,1437873304,"201051344001135","174011321042388",23.95,27.80,0,324.62,334.24,4.8,2.7,0.004,186896.7,186896.7,7924,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873374,295588.00
07/25/2015 21:15,2,0.203,ACTIVE,211.25,330.63,59.944,1437873304,"201051344000417","174011321042388",24.55,28.30,0,325.22,336.04,5.1,3.0,0.000,190845.3,190845.3,7938,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873375,295589.00
07/25/2015 21:15,2,0.182,ACTIVE,210.80,330.03,59.954,1437873304,"201051344000594","174011321042388",24.45,29.50,0,323.11,334.84,4.5,2.4,0.009,191965.0,191965.0,7948,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873376,295590.00
07/25/2015 21:15,2,0.102,ACTIVE,212.38,333.03,59.975,1437873304,"274151322000083","174011321042388",23.28,31.00,0,329.73,337.54,2.4,0.4,0.000,474059.5,474059.5,9245,0,0,0,L,1151911521,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873377,295591.00
07/25/2015 21:15,2,0.209,ACTIVE,211.03,331.23,59.965,1437873304,"201051344000585","174011321042388",24.49,27.80,0,325.22,336.04,5.2,3.1,0.004,191224.3,191224.3,7939,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873378,295592.00
07/25/2015 21:15,2,0.096,ACTIVE,212.16,332.43,59.949,1437873304,"274151322000054","174011321042388",23.56,30.50,0,329.13,336.94,2.3,0.3,0.000,468959.1,468959.1,8814,0,0,0,L,1151911521,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873379,295593.00
07/25/2015 21:15,2,0.189,ACTIVE,211.03,330.03,59.959,1437873304,"201051344001203","174011321042388",23.91,28.00,0,325.22,336.64,4.6,2.5,0.000,192208.8,192208.8,7950,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873379,295594.00
07/25/2015 21:15,2,0.184,ACTIVE,210.57,330.03,59.949,1437873304,"201051344000646","174011321042388",24.99,28.00,0,323.72,334.84,4.7,2.6,0.000,188952.9,188952.9,7933,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873380,295595.00
07/25/2015 21:15,2,0.070,ACTIVE_NO_POWER,213.06,308.09,59.959,1437873304,"274151322000068","174011321042388",25.41,32.00,0,306.58,337.54,1.8,0.0,0.000,374999.9,374999.9,8949,0,0,0,L,1151911521,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873381,295596.00
07/25/2015 21:15,2,0.102,ACTIVE,212.61,333.93,59.954,1437873304,"274151322000076","174011321042388",24.89,30.80,0,330.93,337.24,2.6,0.6,0.009,500555.6,500555.6,9220,0,0,0,L,1151911521,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873382,295597.00
07/25/2015 21:15,2,0.189,ACTIVE,211.03,330.63,59.954,1437873304,"201051344000890","174011321042388",24.59,28.50,0,324.92,335.44,4.7,2.6,0.000,193443.3,193443.3,7946,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873391,295598.00
07/25/2015 21:15,2,0.139,ACTIVE,211.03,330.63,59.954,1437873304,"201051344000900","174011321042388",24.73,28.00,0,324.62,335.44,3.5,1.5,0.000,194031.2,194031.2,7965,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873392,295599.00
07/25/2015 21:15,2,0.184,ACTIVE,211.48,332.73,59.970,1437873304,"201051344000633","174011321042388",23.93,28.50,0,324.32,337.54,4.5,2.4,0.000,183269.3,183269.3,7962,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873392,295600.00
07/25/2015 21:15,2,0.199,ACTIVE,211.03,330.03,59.959,1437873304,"201051344000983","174011321042388",24.55,28.30,0,325.22,335.74,5.0,2.9,0.000,190963.7,190963.7,7960,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873401,295601.00
07/25/2015 21:15,2,0.184,ACTIVE,211.03,331.83,59.949,1437873304,"201051344000917","174011321042388",23.48,28.50,0,324.02,336.04,4.4,2.3,0.009,193951.8,193951.8,7961,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873402,295602.00
07/25/2015 21:15,2,0.178,ACTIVE,211.25,330.33,59.959,1437873304,"201051344000648","174011321042388",24.43,28.00,0,326.12,336.34,4.5,2.4,0.000,189426.6,189426.6,7955,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873403,295603.00
07/25/2015 21:15,2,0.191,ACTIVE,211.03,330.93,59.959,1437873304,"201051344001093","174011321042388",23.97,28.00,0,325.82,334.84,4.6,2.5,0.000,192116.7,192116.7,7951,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873404,295604.00
07/25/2015 21:15,2,0.152,ACTIVE,211.48,330.63,59.991,1437873304,"201051344000645","174011321042388",25.05,28.50,0,325.52,335.74,3.9,1.8,0.004,190193.9,190193.9,7961,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873405,295605.00
07/25/2015 21:15,2,0.100,ACTIVE,212.38,334.24,59.949,1437873304,"274151322000085","174011321042388",23.58,30.30,0,330.63,337.84,2.4,0.4,0.004,471434.5,471434.5,9227,0,0,0,L,1151911521,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873406,295606.00
07/25/2015 21:15,2,0.168,ACTIVE,211.03,330.93,59.959,1437873304,"201051344000651","174011321042388",23.93,27.50,0,325.82,335.74,4.1,2.0,0.004,189506.0,189506.0,7943,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873406,295607.00
07/25/2015 21:15,2,0.184,ACTIVE,211.03,330.03,59.954,1437873304,"201051344000867","174011321042388",23.89,29.00,0,324.32,335.44,4.5,2.4,0.000,182065.5,182065.5,7963,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873407,295608.00
07/25/2015 21:15,2,0.184,ACTIVE,211.03,330.33,59.959,1437873304,"201051344001230","174011321042388",23.22,27.80,0,324.02,335.14,4.3,2.3,0.004,193106.2,193106.2,7971,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873417,295609.00
07/25/2015 21:15,2,0.164,ACTIVE,211.25,331.53,59.965,1437873304,"201051344000576","174011321042388",23.14,28.00,0,325.22,336.94,3.9,1.8,0.004,189365.3,189365.3,7974,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873418,295610.00
07/25/2015 21:15,2,0.211,ACTIVE,210.80,330.33,59.975,1437873304,"201051344000579","174011321042388",24.89,29.00,0,325.22,335.44,5.3,3.2,0.000,196123.9,196123.9,7938,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437873418,295611.00
07/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437873304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,50156.80000001,50156.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874184,295612.00
07/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437873304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,59277.900000024,59277.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874184,295613.00
07/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437873304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,61993.399999988,61993.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874184,295614.00
07/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437873304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,67335.299999988,67335.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874184,295615.00
07/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437873304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,56887.6,56887.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874184,295616.00
07/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437873304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,60363.800000012,60363.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874184,295617.00
07/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437873304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,67458.700000012,67458.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874184,295618.00
07/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437873304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,59034.999999999,59034.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874184,295619.00
07/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437873304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,57046.8,57046.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874184,295620.00
07/25/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437873304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,50460.800000012,50460.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874184,295621.00
07/25/2015 21:30,2,0.131,ALERT,209.90,292.76,59.991,1437874204,"201051344000955","174011321042388",16.84,27.30,0,291.55,332.73,2.2,0.2,0.000,194937.3,194937.3,7953,0,0,0,L,1122011218,1,120.88,122.23,0002,24,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874280,295622.00
07/25/2015 21:30,2,0.045,ALERT,211.03,294.26,60.007,1437874204,"274151322000095","174011321042388",18.71,29.30,0,292.76,336.04,0.8,0.0,0.000,494590.1,494590.1,8851,0,0,0,L,1151911521,1,122.01,122.01,0002,25,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874282,295623.00
07/25/2015 21:30,2,0.121,ALERT,210.12,293.36,59.986,1437874204,"201051344000868","174011321042388",16.80,27.00,0,292.16,333.03,2.1,0.1,0.000,181478.9,181478.9,7957,0,0,0,L,1122011218,1,121.10,122.46,0002,23,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874283,295624.00
07/25/2015 21:30,2,0.098,ALERT,210.80,292.46,60.012,1437874204,"201051344000853","174011321042388",15.98,27.30,0,291.55,334.24,1.6,0.0,0.000,187841.5,187841.5,7961,0,0,0,L,1122011218,1,122.01,122.23,0002,26,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874285,295625.00
07/25/2015 21:30,2,0.104,ALERT,210.80,293.66,59.975,1437874204,"201051344000582","174011321042388",17.67,27.00,0,292.16,333.63,1.9,0.0,0.000,187540.0,187540.0,7939,0,0,0,L,1122011218,1,121.55,122.68,0002,24,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874287,295626.00
07/25/2015 21:30,2,0.119,ALERT,210.35,292.16,59.981,1437874204,"201051344000469","174011321042388",17.47,26.50,0,290.35,333.33,2.1,0.1,0.000,183111.5,183111.5,7952,0,0,0,L,1122011218,1,120.88,122.46,0002,23,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874289,295627.00
07/25/2015 21:30,2,0.086,ALERT,209.90,292.46,59.970,1437874204,"201051344000988","174011321042388",17.61,27.50,0,289.15,333.93,1.5,0.0,0.000,182455.9,182455.9,7941,0,0,0,L,1122011218,1,121.10,122.23,0002,24,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874291,295628.00
07/25/2015 21:30,2,0.104,ALERT,210.12,292.16,59.975,1437874204,"201051344001158","174011321042388",16.68,27.30,0,290.65,332.73,1.8,0.0,0.000,188340.8,188340.8,7941,0,0,0,L,1122011218,1,121.10,122.01,0002,26,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874293,295629.00
07/25/2015 21:30,2,0.100,ALERT,210.35,292.46,59.975,1437874204,"201051344001025","174011321042388",17.49,26.80,0,291.25,334.24,1.8,0.0,0.000,192329.1,192329.1,7942,0,0,0,L,1122011218,1,121.10,122.46,0002,23,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874295,295630.00
07/25/2015 21:30,2,0.113,ALERT,210.12,293.06,60.018,1437874204,"201051344000569","174011321042388",17.14,27.80,0,292.16,333.33,2.0,0.0,0.000,195647.3,195647.3,7961,0,0,0,L,1122011218,1,120.88,122.46,0002,24,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874297,295631.00
07/25/2015 21:30,2,0.000,ALERT,211.70,324.92,59.981,1437874204,"274151322000094","174011321042388",36.66,29.50,0,291.55,374.81,0.0,0.0,0.000,375820.0,375820.0,9344,0,0,0,L,1151911521,1,121.78,122.68,0100,26,0,0,0,0,0,0,238,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1437874298,295632.00
07/25/2015 21:30,2,0.104,ALERT,210.12,292.76,59.986,1437874204,"201051344000458","174011321042388",17.20,27.80,0,291.55,332.73,1.8,0.0,0.000,191424.0,191424.0,7949,0,0,0,L,1122011218,1,121.55,122.01,0002,24,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874300,295633.00
07/25/2015 21:30,2,0.061,ALERT,211.70,293.06,59.975,1437874204,"274151322000087","174011321042388",15.98,34.50,0,290.95,335.74,1.0,0.0,0.000,447063.1,447063.1,8807,0,0,0,L,1151911521,1,122.01,122.46,0002,30,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874302,295634.00
07/25/2015 21:30,2,0.072,ALERT,211.25,293.66,59.975,1437874204,"274151322000052","174011321042388",16.22,29.80,0,291.25,348.36,1.2,0.0,0.000,478037.6,478037.6,9217,0,0,0,L,1151911521,1,121.78,122.23,0002,26,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874304,295635.00
07/25/2015 21:30,2,0.104,ALERT,210.80,293.36,59.959,1437874204,"201051344001145","174011321042388",16.46,26.80,0,292.16,334.54,1.7,0.0,0.000,196573.5,196573.5,7962,0,0,0,L,1122011218,1,121.55,122.23,0002,26,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874306,295636.00
07/25/2015 21:30,2,0.072,ALERT,210.80,293.06,59.970,1437874204,"201051344000685","174011321042388",16.04,27.30,0,291.55,333.33,1.2,0.0,0.000,195431.5,195431.5,7963,0,0,0,L,1122011218,1,122.23,122.23,0002,23,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874307,295637.00
07/25/2015 21:30,2,0.035,ALERT,211.70,293.66,59.965,1437874204,"274151322000088","174011321042388",15.86,29.00,0,291.55,335.74,0.6,0.0,0.000,458432.3,458432.3,8824,0,0,0,L,1151911521,1,122.68,122.23,0002,23,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874309,295638.00
07/25/2015 21:30,2,0.111,ALERT,210.57,293.06,59.959,1437874204,"201051344000438","174011321042388",16.04,27.30,0,291.85,333.93,1.8,0.0,0.000,195480.2,195480.2,7939,0,0,0,L,1122011218,1,121.55,122.23,0002,25,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874311,295639.00
07/25/2015 21:30,2,0.133,ALERT,210.12,292.76,59.959,1437874204,"201051344001135","174011321042388",16.86,27.00,0,291.85,332.73,2.3,0.3,0.000,186897.2,186897.2,7925,0,0,0,L,1122011218,1,121.33,122.01,0002,25,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874313,295640.00
07/25/2015 21:30,2,0.137,ALERT,210.57,292.46,59.965,1437874204,"201051344000417","174011321042388",15.86,27.50,0,290.95,333.93,2.2,0.2,0.000,190845.8,190845.8,7939,0,0,0,L,1122011218,1,121.33,122.23,0002,24,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874315,295641.00
07/25/2015 21:30,2,0.107,ALERT,210.12,293.36,59.944,1437874204,"201051344000594","174011321042388",16.88,28.30,0,291.25,332.73,1.9,0.0,0.000,191965.4,191965.4,7949,0,0,0,L,1122011218,1,121.33,122.01,0002,24,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874317,295642.00
07/25/2015 21:30,2,0.049,ALERT,211.70,293.66,59.949,1437874204,"274151322000083","174011321042388",15.98,29.50,0,291.85,336.04,0.8,0.0,0.000,474059.5,474059.5,9246,0,0,0,L,1151911521,1,121.78,122.46,0002,23,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874319,295643.00
07/25/2015 21:30,2,0.139,ALERT,210.57,292.76,59.965,1437874204,"201051344000585","174011321042388",16.14,27.00,0,290.95,334.24,2.3,0.3,0.000,191224.8,191224.8,7940,0,0,0,L,1122011218,1,121.10,122.46,0002,23,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874320,295644.00
07/25/2015 21:30,2,0.045,ALERT,211.70,293.36,59.954,1437874204,"274151322000054","174011321042388",16.54,29.00,0,291.55,349.56,0.7,0.0,0.000,468959.1,468959.1,8815,0,0,0,L,1151911521,1,122.23,122.23,0002,26,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874322,295645.00
07/25/2015 21:30,2,0.117,ALERT,210.57,292.76,59.954,1437874204,"201051344001203","174011321042388",15.19,27.00,0,291.55,334.54,1.8,0.0,0.000,192209.2,192209.2,7951,0,0,0,L,1122011218,1,121.78,122.01,0002,23,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874324,295646.00
07/25/2015 21:30,2,0.109,ALERT,210.12,292.76,59.959,1437874204,"201051344000646","174011321042388",15.45,27.00,0,290.95,333.03,1.7,0.0,0.000,188953.2,188953.2,7934,0,0,0,L,1122011218,1,121.55,122.01,0002,23,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874326,295647.00
07/25/2015 21:30,2,0.008,ALERT,212.16,292.16,59.954,1437874204,"274151322000068","174011321042388",36.82,30.30,0,291.55,373.31,0.0,0.0,0.000,374999.9,374999.9,8950,0,0,0,L,1151911521,1,122.23,122.68,0100,28,0,0,0,0,0,0,237,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1437874328,295648.00
07/25/2015 21:30,2,0.051,ALERT,212.16,292.46,59.949,1437874204,"274151322000076","174011321042388",17.71,29.50,0,291.25,350.17,0.9,0.0,0.000,500555.6,500555.6,9221,0,0,0,L,1151911521,1,121.78,122.91,0002,26,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874330,295649.00
07/25/2015 21:30,2,0.123,ALERT,210.35,293.36,59.959,1437874204,"201051344000890","174011321042388",16.36,27.50,0,292.46,333.33,2.1,0.1,0.000,193443.8,193443.8,7947,0,0,0,L,1122011218,1,121.55,121.55,0002,26,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874332,295650.00
07/25/2015 21:30,2,0.078,ALERT,210.12,292.46,59.996,1437874204,"201051344000900","174011321042388",13.92,27.00,0,290.95,332.73,1.1,0.0,0.000,194031.4,194031.4,7966,0,0,0,L,1122011218,1,121.55,122.01,0002,22,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874334,295651.00
07/25/2015 21:30,2,0.104,ALERT,210.57,291.85,59.965,1437874204,"201051344000633","174011321042388",14.63,27.50,0,289.45,334.24,1.5,0.0,0.000,183269.7,183269.7,7963,0,0,0,L,1122011218,1,121.78,122.23,0002,25,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874335,295652.00
07/25/2015 21:30,2,0.135,ALERT,210.35,293.06,59.959,1437874204,"201051344000983","174011321042388",15.33,27.30,0,291.85,333.03,2.1,0.1,0.000,190964.2,190964.2,7961,0,0,0,L,1122011218,1,121.33,121.78,0002,25,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874337,295653.00
07/25/2015 21:30,2,0.107,ALERT,210.35,292.46,59.965,1437874204,"201051344000917","174011321042388",13.60,27.50,0,290.35,333.33,1.5,0.0,0.000,193952.2,193952.2,7962,0,0,0,L,1122011218,1,121.33,122.46,0002,23,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874339,295654.00
07/25/2015 21:30,2,0.105,ALERT,210.57,292.16,59.965,1437874204,"201051344000648","174011321042388",15.35,27.00,0,291.25,334.24,1.6,0.0,0.000,189426.9,189426.9,7956,0,0,0,L,1122011218,1,121.10,122.46,0002,23,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874341,295655.00
07/25/2015 21:30,2,0.088,ALERT,210.35,292.76,59.922,1437874204,"201051344001093","174011321042388",26.82,27.30,0,291.55,333.63,2.5,0.4,0.000,192117.1,192117.1,7952,0,0,0,L,1122011218,1,121.33,122.23,0100,27,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437874343,295656.00
07/25/2015 21:30,2,0.086,ALERT,210.57,292.46,59.970,1437874204,"201051344000645","174011321042388",16.42,27.80,0,291.25,333.93,1.4,0.0,0.000,190194.2,190194.2,7962,0,0,0,L,1122011218,1,121.78,122.23,0002,23,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874345,295657.00
07/25/2015 21:30,2,0.047,ALERT,211.48,292.76,59.959,1437874204,"274151322000085","174011321042388",15.31,29.00,0,291.85,336.94,0.7,0.0,0.000,471434.5,471434.5,9228,0,0,0,L,1151911521,1,122.23,122.23,0002,26,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874347,295658.00
07/25/2015 21:30,2,0.096,ALERT,210.57,292.16,59.970,1437874204,"201051344000651","174011321042388",14.87,26.50,0,290.95,333.63,1.4,0.0,0.000,189506.2,189506.2,7944,0,0,0,L,1122011218,1,121.78,122.01,0002,22,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874348,295659.00
07/25/2015 21:30,2,0.111,ALERT,210.35,292.46,59.975,1437874204,"201051344000867","174011321042388",13.60,28.00,0,291.25,333.03,1.6,0.0,0.000,182065.9,182065.9,7964,0,0,0,L,1122011218,1,121.55,122.01,0002,23,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874350,295660.00
07/25/2015 21:30,2,0.074,ALERT,210.12,292.76,59.965,1437874204,"201051344001230","174011321042388",26.88,26.80,0,291.85,332.43,2.1,0.1,0.000,193106.6,193106.6,7972,0,0,0,L,1122011218,1,121.33,121.78,0100,24,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1437874352,295661.00
07/25/2015 21:30,2,0.053,ALERT,210.57,293.06,59.970,1437874204,"201051344000576","174011321042388",26.52,27.00,0,291.25,333.93,1.4,0.0,0.000,189365.5,189365.5,7975,0,0,0,L,1122011218,1,121.55,122.01,0100,25,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1437874354,295662.00
07/25/2015 21:30,2,0.135,ALERT,210.12,293.06,59.975,1437874204,"201051344000579","174011321042388",14.13,27.80,0,291.85,332.73,1.9,0.0,0.000,196124.4,196124.4,7939,0,0,0,L,1122011218,1,121.10,121.78,0002,22,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437874356,295663.00
07/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437874204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,50460.800000012,50460.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875084,295664.00
07/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437874204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,50156.80000001,50156.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875084,295665.00
07/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437874204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,59277.900000024,59277.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875084,295666.00
07/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437874204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,61993.399999988,61993.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875084,295667.00
07/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437874204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,67335.299999988,67335.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875084,295668.00
07/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437874204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,56887.6,56887.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875084,295669.00
07/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437874204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,60363.800000012,60363.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875084,295670.00
07/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437874204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,67458.700000012,67458.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875084,295671.00
07/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437874204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,59034.999999999,59034.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875084,295672.00
