ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437874204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,57046.8,57046.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875084,295673.00
07/25/2015 21:45,2,0.000,ALERT,209.44,290.95,59.959,1437875104,"201051344000955","174011321042388",0.00,26.50,0,279.23,294.56,0.0,0.0,0.000,194937.3,194937.3,7955,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1437875180,295674.00
07/25/2015 21:45,2,0.000,ALERT,211.25,292.16,59.996,1437875104,"274151322000095","174011321042388",0.00,28.30,0,280.43,296.06,0.0,0.0,0.000,494590.1,494590.1,8853,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1437875182,295675.00
07/25/2015 21:45,2,0.000,ALERT,209.67,291.25,59.991,1437875104,"201051344000868","174011321042388",0.00,26.30,0,279.53,295.46,0.0,0.0,0.000,181478.9,181478.9,7959,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1437875183,295676.00
07/25/2015 21:45,2,0.000,ALERT,210.35,290.65,59.986,1437875104,"201051344000853","174011321042388",0.00,26.30,0,278.93,294.86,0.0,0.0,0.000,187841.5,187841.5,7963,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1437875185,295677.00
07/25/2015 21:45,2,0.000,ALERT,210.12,291.85,59.981,1437875104,"201051344000582","174011321042388",0.00,26.30,0,280.13,295.16,0.0,0.0,0.000,187540.0,187540.0,7941,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1437875187,295678.00
07/25/2015 21:45,2,0.000,ALERT,209.67,290.35,59.981,1437875104,"201051344000469","174011321042388",0.00,25.50,0,278.03,293.96,0.0,0.0,0.000,183111.5,183111.5,7954,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1437875189,295679.00
07/25/2015 21:45,2,0.000,ALERT,209.44,290.65,59.981,1437875104,"201051344000988","174011321042388",0.00,26.50,0,277.13,294.26,0.0,0.0,0.000,182455.9,182455.9,7943,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1437875191,295680.00
07/25/2015 21:45,2,0.000,ALERT,209.44,290.05,59.981,1437875104,"201051344001158","174011321042388",0.00,26.30,0,278.63,293.66,0.0,0.0,0.000,188340.8,188340.8,7943,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1437875193,295681.00
07/25/2015 21:45,2,0.000,ALERT,209.67,290.35,59.981,1437875104,"201051344001025","174011321042388",0.00,26.00,0,278.63,295.46,0.0,0.0,0.000,192329.1,192329.1,7944,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1437875195,295682.00
07/25/2015 21:45,2,0.000,ALERT,209.67,291.25,59.970,1437875104,"201051344000569","174011321042388",0.00,26.80,0,279.53,295.46,0.0,0.0,0.000,195647.3,195647.3,7963,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1437875197,295683.00
07/25/2015 21:45,2,0.000,ALERT,211.25,290.95,59.981,1437875104,"274151322000094","174011321042388",0.00,28.50,0,279.23,351.97,0.0,0.0,0.000,375820.0,375820.0,9346,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1437875198,295684.00
07/25/2015 21:45,2,0.000,ALERT,209.67,290.95,59.991,1437875104,"201051344000458","174011321042388",0.00,27.00,0,279.23,295.46,0.0,0.0,0.000,191424.0,191424.0,7951,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1437875200,295685.00
07/25/2015 21:45,2,0.000,ALERT,211.25,291.55,59.981,1437875104,"274151322000087","174011321042388",0.00,33.00,0,279.23,294.86,0.0,0.0,0.000,447063.1,447063.1,8809,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1437875202,295686.00
07/25/2015 21:45,2,0.000,ALERT,210.80,290.95,59.970,1437875104,"274151322000052","174011321042388",0.00,28.50,0,279.53,295.46,0.0,0.0,0.000,478037.6,478037.6,9219,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1437875204,295687.00
07/25/2015 21:45,2,0.000,ALERT,210.12,291.25,59.991,1437875104,"201051344001145","174011321042388",0.00,26.00,0,279.83,295.76,0.0,0.0,0.000,196573.5,196573.5,7964,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1437875206,295688.00
07/25/2015 21:45,2,0.000,ALERT,210.12,291.25,59.981,1437875104,"201051344000685","174011321042388",0.00,26.50,0,279.23,294.56,0.0,0.0,0.000,195431.5,195431.5,7965,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1437875208,295689.00
07/25/2015 21:45,2,0.000,ALERT,210.80,291.25,59.975,1437875104,"274151322000088","174011321042388",0.00,27.80,0,279.53,295.16,0.0,0.0,0.000,458432.3,458432.3,8826,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1437875209,295690.00
07/25/2015 21:45,2,0.000,ALERT,209.90,290.95,59.970,1437875104,"201051344000438","174011321042388",0.00,26.30,0,279.53,295.16,0.0,0.0,0.000,195480.2,195480.2,7941,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1437875211,295691.00
07/25/2015 21:45,2,0.000,ALERT,209.22,290.95,59.970,1437875104,"201051344001135","174011321042388",0.00,26.00,0,279.23,295.16,0.0,0.0,0.000,186897.3,186897.3,7927,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1437875213,295692.00
07/25/2015 21:45,2,0.000,ALERT,209.90,290.65,59.938,1437875104,"201051344000417","174011321042388",0.00,26.80,0,278.93,293.96,0.0,0.0,0.000,190845.9,190845.9,7941,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1437875215,295693.00
07/25/2015 21:45,2,0.000,ALERT,209.22,291.25,60.028,1437875104,"201051344000594","174011321042388",0.00,27.30,0,278.93,294.86,0.0,0.0,0.000,191965.4,191965.4,7951,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1437875216,295694.00
07/25/2015 21:45,2,0.000,ALERT,210.80,291.85,59.975,1437875104,"274151322000083","174011321042388",0.00,28.30,0,279.83,295.46,0.0,0.0,0.000,474059.5,474059.5,9248,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1437875218,295695.00
07/25/2015 21:45,2,0.000,ALERT,209.67,290.95,60.002,1437875104,"201051344000585","174011321042388",0.00,26.30,0,278.93,294.56,0.0,0.0,0.000,191224.9,191224.9,7942,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1437875220,295696.00
07/25/2015 21:45,2,0.000,ALERT,210.80,290.65,59.970,1437875104,"274151322000054","174011321042388",0.00,28.00,0,279.53,295.46,0.0,0.0,0.000,468959.1,468959.1,8817,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1437875222,295697.00
07/25/2015 21:45,2,0.000,ALERT,209.67,290.65,59.975,1437875104,"201051344001203","174011321042388",0.00,26.50,0,279.23,296.66,0.0,0.0,0.000,192209.2,192209.2,7953,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1437875224,295698.00
07/25/2015 21:45,2,0.000,ALERT,209.22,290.65,59.975,1437875104,"201051344000646","174011321042388",0.00,26.30,0,278.93,294.26,0.0,0.0,0.000,188953.2,188953.2,7936,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1437875225,295699.00
07/25/2015 21:45,2,0.000,ALERT,211.48,290.05,59.975,1437875104,"274151322000068","174011321042388",0.00,28.80,0,278.93,351.37,0.0,0.0,0.000,374999.9,374999.9,8952,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1437875227,295700.00
07/25/2015 21:45,2,0.000,ALERT,211.03,290.65,59.975,1437875104,"274151322000076","174011321042388",0.00,28.50,0,279.23,295.16,0.0,0.0,0.000,500555.6,500555.6,9223,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1437875229,295701.00
07/25/2015 21:45,2,0.000,ALERT,209.44,290.95,59.970,1437875104,"201051344000890","174011321042388",0.00,26.80,0,279.83,295.76,0.0,0.0,0.000,193443.8,193443.8,7949,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1437875231,295702.00
07/25/2015 21:45,2,0.000,ALERT,209.44,290.65,59.975,1437875104,"201051344000900","174011321042388",0.00,26.30,0,278.93,294.26,0.0,0.0,0.000,194031.4,194031.4,7968,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1437875233,295703.00
07/25/2015 21:45,2,0.000,ALERT,209.90,289.75,59.986,1437875104,"201051344000633","174011321042388",0.00,26.50,0,277.73,293.66,0.0,0.0,0.000,183269.7,183269.7,7965,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1437875235,295704.00
07/25/2015 21:45,2,0.000,ALERT,209.44,290.65,59.975,1437875104,"201051344000983","174011321042388",0.00,26.50,0,279.53,295.16,0.0,0.0,0.000,190964.2,190964.2,7963,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1437875237,295705.00
07/25/2015 21:45,2,0.000,ALERT,209.67,290.35,59.981,1437875104,"201051344000917","174011321042388",0.00,26.80,0,278.33,293.96,0.0,0.0,0.000,193952.2,193952.2,7964,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1437875239,295706.00
07/25/2015 21:45,2,0.000,ALERT,209.67,290.05,59.975,1437875104,"201051344000648","174011321042388",0.00,26.00,0,278.63,294.86,0.0,0.0,0.000,189426.9,189426.9,7958,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1437875241,295707.00
07/25/2015 21:45,2,0.000,ALERT,209.44,290.65,59.981,1437875104,"201051344001093","174011321042388",0.00,26.50,0,279.23,294.56,0.0,0.0,0.000,192117.1,192117.1,7954,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1437875242,295708.00
07/25/2015 21:45,2,0.000,ALERT,209.90,290.05,59.981,1437875104,"201051344000645","174011321042388",0.00,26.80,0,278.93,294.56,0.0,0.0,0.000,190194.2,190194.2,7964,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1437875244,295709.00
07/25/2015 21:45,2,0.000,ALERT,210.80,291.25,59.981,1437875104,"274151322000085","174011321042388",0.00,28.00,0,279.83,295.16,0.0,0.0,0.000,471434.5,471434.5,9230,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1437875246,295710.00
07/25/2015 21:45,2,0.000,ALERT,209.67,289.75,59.981,1437875104,"201051344000651","174011321042388",0.00,25.80,0,278.63,294.26,0.0,0.0,0.000,189506.2,189506.2,7946,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1437875248,295711.00
07/25/2015 21:45,2,0.000,ALERT,209.67,290.65,59.981,1437875104,"201051344000867","174011321042388",0.00,27.00,0,278.93,295.16,0.0,0.0,0.000,182065.9,182065.9,7966,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1437875250,295712.00
07/25/2015 21:45,2,0.000,ALERT,209.44,290.95,59.981,1437875104,"201051344001230","174011321042388",0.00,26.00,0,279.83,294.86,0.0,0.0,0.000,193106.6,193106.6,7974,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1437875251,295713.00
07/25/2015 21:45,2,0.000,ALERT,209.90,290.65,59.986,1437875104,"201051344000576","174011321042388",0.00,26.30,0,279.23,294.56,0.0,0.0,0.000,189365.5,189365.5,7977,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1437875253,295714.00
07/25/2015 21:45,2,0.000,ALERT,209.44,291.25,60.012,1437875104,"201051344000579","174011321042388",0.00,27.00,0,279.53,295.16,0.0,0.0,0.000,196124.5,196124.5,7941,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1437875255,295715.00
07/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437875104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,59277.900000024,59277.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875984,295716.00
07/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437875104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,61993.399999988,61993.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875984,295717.00
07/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437875104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,67335.299999988,67335.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875984,295718.00
07/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437875104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,56887.6,56887.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875984,295719.00
07/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437875104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,60363.800000012,60363.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875984,295720.00
07/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437875104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,67458.700000012,67458.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875984,295721.00
07/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437875104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,59034.999999999,59034.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875984,295722.00
07/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437875104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,57046.8,57046.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875984,295723.00
07/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437875104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,50460.800000012,50460.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875984,295724.00
07/25/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437875104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,50156.80000001,50156.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437875984,295725.00
07/25/2015 22:00,2,0.000,ALERT,209.22,291.55,59.981,1437876005,"201051344000955","174011321042388",0.00,25.80,0,288.25,311.99,0.0,0.0,0.000,194937.3,194937.3,7957,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876081,295726.00
07/25/2015 22:00,2,0.000,ALERT,210.80,292.76,59.991,1437876005,"274151322000095","174011321042388",0.00,27.30,0,290.05,315.30,0.0,0.0,0.000,494590.1,494590.1,8855,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876083,295727.00
07/25/2015 22:00,2,0.000,ALERT,209.44,291.85,60.023,1437876005,"201051344000868","174011321042388",0.00,25.50,0,289.45,311.99,0.0,0.0,0.000,181478.9,181478.9,7961,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876085,295728.00
07/25/2015 22:00,2,0.000,ALERT,209.90,290.95,59.986,1437876005,"201051344000853","174011321042388",0.00,25.50,0,288.85,311.09,0.0,0.0,0.000,187841.5,187841.5,7965,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437876086,295729.00
07/25/2015 22:00,2,0.000,ALERT,209.90,292.16,59.986,1437876005,"201051344000582","174011321042388",0.00,25.80,0,289.45,313.20,0.0,0.0,0.000,187540.0,187540.0,7943,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876088,295730.00
07/25/2015 22:00,2,0.000,ALERT,209.44,290.95,59.986,1437876005,"201051344000469","174011321042388",0.00,25.00,0,287.65,311.09,0.0,0.0,0.000,183111.5,183111.5,7956,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437876090,295731.00
07/25/2015 22:00,2,0.000,ALERT,209.22,290.95,59.981,1437876005,"201051344000988","174011321042388",0.00,25.80,0,286.44,311.39,0.0,0.0,0.000,182455.9,182455.9,7945,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876092,295732.00
07/25/2015 22:00,2,0.000,ALERT,209.44,290.95,59.986,1437876005,"201051344001158","174011321042388",0.00,25.50,0,287.95,311.09,0.0,0.0,0.000,188340.8,188340.8,7945,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876093,295733.00
07/25/2015 22:00,2,0.000,ALERT,209.44,290.65,59.986,1437876005,"201051344001025","174011321042388",0.00,25.30,0,288.55,312.29,0.0,0.0,0.000,192329.1,192329.1,7946,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876095,295734.00
07/25/2015 22:00,2,0.000,ALERT,209.44,291.55,59.991,1437876005,"201051344000569","174011321042388",0.00,25.80,0,289.15,311.69,0.0,0.0,0.000,195647.3,195647.3,7965,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437876098,295735.00
07/25/2015 22:00,2,0.000,ALERT,210.80,290.65,59.981,1437876005,"274151322000094","174011321042388",0.00,27.50,0,288.55,313.80,0.0,0.0,0.000,375820.0,375820.0,9348,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876100,295736.00
07/25/2015 22:00,2,0.000,ALERT,209.44,291.55,59.981,1437876005,"201051344000458","174011321042388",0.00,26.30,0,288.85,311.69,0.0,0.0,0.000,191424.0,191424.0,7953,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876101,295737.00
07/25/2015 22:00,2,0.000,ALERT,210.80,291.25,59.975,1437876005,"274151322000087","174011321042388",0.00,31.80,0,288.25,313.80,0.0,0.0,0.000,447063.1,447063.1,8811,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876103,295738.00
07/25/2015 22:00,2,0.000,ALERT,210.57,291.55,59.970,1437876005,"274151322000052","174011321042388",0.00,27.80,0,288.55,314.10,0.0,0.0,0.000,478037.6,478037.6,9221,0,0,0,L,1151911521,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876105,295739.00
07/25/2015 22:00,2,0.000,ALERT,209.90,291.85,60.002,1437876005,"201051344001145","174011321042388",0.00,25.50,0,289.45,312.89,0.0,0.0,0.000,196573.5,196573.5,7966,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437876107,295740.00
07/25/2015 22:00,2,0.000,ALERT,209.90,291.55,59.981,1437876005,"201051344000685","174011321042388",0.00,25.80,0,288.85,312.59,0.0,0.0,0.000,195431.5,195431.5,7967,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437876109,295741.00
07/25/2015 22:00,2,0.000,ALERT,210.57,292.16,60.002,1437876005,"274151322000088","174011321042388",0.00,27.30,0,288.85,313.80,0.0,0.0,0.000,458432.3,458432.3,8828,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876110,295742.00
07/25/2015 22:00,2,0.000,ALERT,209.67,291.85,59.981,1437876005,"201051344000438","174011321042388",0.00,25.50,0,289.15,312.29,0.0,0.0,0.000,195480.2,195480.2,7943,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876112,295743.00
07/25/2015 22:00,2,0.000,ALERT,209.22,291.55,59.981,1437876005,"201051344001135","174011321042388",0.00,25.50,0,288.85,311.99,0.0,0.0,0.000,186897.3,186897.3,7929,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876114,295744.00
07/25/2015 22:00,2,0.000,ALERT,209.67,290.95,59.981,1437876005,"201051344000417","174011321042388",0.00,26.00,0,288.25,311.69,0.0,0.0,0.000,190845.9,190845.9,7943,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876116,295745.00
07/25/2015 22:00,2,0.000,ALERT,209.22,291.85,59.981,1437876005,"201051344000594","174011321042388",0.00,26.50,0,287.05,312.29,0.0,0.0,0.000,191965.4,191965.4,7953,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876118,295746.00
07/25/2015 22:00,2,0.000,ALERT,210.80,291.55,59.975,1437876005,"274151322000083","174011321042388",0.00,27.50,0,288.85,315.00,0.0,0.0,0.000,474059.5,474059.5,9250,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876119,295747.00
07/25/2015 22:00,2,0.000,ALERT,209.67,291.85,59.954,1437876005,"201051344000585","174011321042388",0.00,25.80,0,288.55,312.29,0.0,0.0,0.000,191224.9,191224.9,7944,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437876121,295748.00
07/25/2015 22:00,2,0.000,ALERT,210.57,291.55,59.986,1437876005,"274151322000054","174011321042388",0.00,27.50,0,288.85,314.10,0.0,0.0,0.000,468959.1,468959.1,8819,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876123,295749.00
07/25/2015 22:00,2,0.000,ALERT,209.67,291.25,59.981,1437876005,"201051344001203","174011321042388",0.00,25.80,0,288.85,313.20,0.0,0.0,0.000,192209.2,192209.2,7955,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437876125,295750.00
07/25/2015 22:00,2,0.000,ALERT,208.99,291.25,59.986,1437876005,"201051344000646","174011321042388",0.00,25.50,0,288.25,312.29,0.0,0.0,0.000,188953.2,188953.2,7938,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876126,295751.00
07/25/2015 22:00,2,0.000,ALERT,211.25,291.55,59.986,1437876005,"274151322000068","174011321042388",0.00,28.00,0,288.25,312.89,0.0,0.0,0.000,374999.9,374999.9,8954,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876128,295752.00
07/25/2015 22:00,2,0.000,ALERT,211.03,290.95,59.975,1437876005,"274151322000076","174011321042388",0.00,27.50,0,288.55,314.10,0.0,0.0,0.000,500555.6,500555.6,9225,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876130,295753.00
07/25/2015 22:00,2,0.000,ALERT,209.44,291.85,59.986,1437876005,"201051344000890","174011321042388",0.00,26.00,0,289.15,312.59,0.0,0.0,0.000,193443.8,193443.8,7951,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876132,295754.00
07/25/2015 22:00,2,0.000,ALERT,209.22,291.25,59.996,1437876005,"201051344000900","174011321042388",0.00,25.50,0,288.25,311.39,0.0,0.0,0.000,194031.4,194031.4,7970,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876134,295755.00
07/25/2015 22:00,2,0.000,ALERT,209.90,290.35,59.991,1437876005,"201051344000633","174011321042388",0.00,25.80,0,286.44,311.09,0.0,0.0,0.000,183269.7,183269.7,7967,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876136,295756.00
07/25/2015 22:00,2,0.000,ALERT,209.44,291.55,59.991,1437876005,"201051344000983","174011321042388",0.00,25.80,0,288.85,311.69,0.0,0.0,0.000,190964.2,190964.2,7965,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876138,295757.00
07/25/2015 22:00,2,0.000,ALERT,209.44,290.65,59.991,1437876005,"201051344000917","174011321042388",0.00,26.30,0,287.65,311.69,0.0,0.0,0.000,193952.2,193952.2,7966,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876139,295758.00
07/25/2015 22:00,2,0.000,ALERT,209.67,290.65,59.996,1437876005,"201051344000648","174011321042388",0.00,25.30,0,288.25,311.69,0.0,0.0,0.000,189426.9,189426.9,7960,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876141,295759.00
07/25/2015 22:00,2,0.000,ALERT,209.44,291.55,59.996,1437876005,"201051344001093","174011321042388",0.00,26.00,0,288.85,311.99,0.0,0.0,0.000,192117.1,192117.1,7956,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876143,295760.00
07/25/2015 22:00,2,0.000,ALERT,209.90,290.95,59.996,1437876005,"201051344000645","174011321042388",0.00,26.00,0,288.25,311.39,0.0,0.0,0.000,190194.2,190194.2,7966,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876145,295761.00
07/25/2015 22:00,2,0.000,ALERT,211.25,293.36,59.949,1437876005,"274151322000085","174011321042388",0.00,27.30,0,288.85,314.40,0.0,0.0,0.000,471434.5,471434.5,9232,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876147,295762.00
07/25/2015 22:00,2,0.000,ALERT,209.90,292.16,59.996,1437876005,"201051344000651","174011321042388",0.00,25.30,0,288.25,311.69,0.0,0.0,0.000,189506.2,189506.2,7948,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876148,295763.00
07/25/2015 22:00,2,0.000,ALERT,209.90,292.46,59.996,1437876005,"201051344000867","174011321042388",0.00,26.30,0,288.25,311.69,0.0,0.0,0.000,182065.9,182065.9,7968,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876150,295764.00
07/25/2015 22:00,2,0.000,ALERT,209.67,293.36,59.996,1437876005,"201051344001230","174011321042388",0.00,25.30,0,288.85,312.89,0.0,0.0,0.000,193106.6,193106.6,7976,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876152,295765.00
07/25/2015 22:00,2,0.000,ALERT,210.12,293.06,59.996,1437876005,"201051344000576","174011321042388",0.00,25.50,0,288.55,311.99,0.0,0.0,0.000,189365.5,189365.5,7979,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876154,295766.00
07/25/2015 22:00,2,0.000,ALERT,209.67,293.36,60.028,1437876005,"201051344000579","174011321042388",0.00,26.00,0,289.15,311.99,0.0,0.0,0.000,196124.5,196124.5,7943,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876156,295767.00
07/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437876005,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,56887.6,56887.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437876885,295768.00
07/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437876005,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,60363.800000012,60363.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437876885,295769.00
07/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437876005,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,67458.700000012,67458.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437876885,295770.00
07/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437876005,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,59034.999999999,59034.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437876885,295771.00
07/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437876005,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,57046.8,57046.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437876885,295772.00
07/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437876005,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,50460.800000012,50460.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437876885,295773.00
07/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437876005,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,50156.80000001,50156.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437876885,295774.00
07/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437876005,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,59277.900000024,59277.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437876885,295775.00
07/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437876005,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,61993.399999988,61993.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437876885,295776.00
07/25/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437876005,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,67335.299999988,67335.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437876885,295777.00
07/25/2015 22:15,2,0.000,ALERT,209.67,292.46,59.996,1437876904,"201051344000955","174011321042388",0.00,25.30,0,289.45,294.86,0.0,0.0,0.000,194937.3,194937.3,7959,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876980,295778.00
07/25/2015 22:15,2,0.000,ALERT,211.25,293.66,59.996,1437876904,"274151322000095","174011321042388",0.00,26.50,0,290.95,295.76,0.0,0.0,0.000,494590.1,494590.1,8857,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876982,295779.00
07/25/2015 22:15,2,0.000,ALERT,209.90,293.06,59.970,1437876904,"201051344000868","174011321042388",0.00,24.80,0,290.05,295.76,0.0,0.0,0.000,181478.9,181478.9,7963,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437876983,295780.00
07/25/2015 22:15,2,0.000,ALERT,210.57,292.46,60.002,1437876904,"201051344000853","174011321042388",0.00,25.00,0,289.15,295.16,0.0,0.0,0.000,187841.5,187841.5,7967,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876985,295781.00
07/25/2015 22:15,2,0.000,ALERT,210.57,293.36,59.975,1437876904,"201051344000582","174011321042388",0.00,25.00,0,290.35,295.76,0.0,0.0,0.000,187540.0,187540.0,7945,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876987,295782.00
07/25/2015 22:15,2,0.000,ALERT,210.12,292.16,59.996,1437876904,"201051344000469","174011321042388",0.00,24.30,0,287.95,294.26,0.0,0.0,0.000,183111.5,183111.5,7958,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876989,295783.00
07/25/2015 22:15,2,0.000,ALERT,209.90,292.46,60.002,1437876904,"201051344000988","174011321042388",0.00,25.30,0,287.05,294.26,0.0,0.0,0.000,182455.9,182455.9,7947,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876991,295784.00
07/25/2015 22:15,2,0.000,ALERT,210.12,292.16,59.991,1437876904,"201051344001158","174011321042388",0.00,24.80,0,288.85,293.96,0.0,0.0,0.000,188340.8,188340.8,7947,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876993,295785.00
07/25/2015 22:15,2,0.000,ALERT,209.90,291.85,59.975,1437876904,"201051344001025","174011321042388",0.00,24.50,0,288.85,295.76,0.0,0.0,0.000,192329.1,192329.1,7948,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876995,295786.00
07/25/2015 22:15,2,0.000,ALERT,210.12,292.76,59.949,1437876904,"201051344000569","174011321042388",0.00,25.30,0,289.75,295.76,0.0,0.0,0.000,195647.3,195647.3,7967,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876997,295787.00
07/25/2015 22:15,2,0.000,ALERT,211.48,292.46,59.986,1437876904,"274151322000094","174011321042388",0.00,26.80,0,289.75,294.56,0.0,0.0,0.000,375820.0,375820.0,9350,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437876999,295788.00
07/25/2015 22:15,2,0.000,ALERT,209.67,292.46,60.002,1437876904,"201051344000458","174011321042388",0.00,25.50,0,289.45,295.76,0.0,0.0,0.000,191424.0,191424.0,7955,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877000,295789.00
07/25/2015 22:15,2,0.000,ALERT,211.48,293.06,59.986,1437876904,"274151322000087","174011321042388",0.00,30.50,0,289.15,294.86,0.0,0.0,0.000,447063.1,447063.1,8813,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877002,295790.00
07/25/2015 22:15,2,0.000,ALERT,211.03,293.06,59.991,1437876904,"274151322000052","174011321042388",0.00,27.00,0,289.75,295.46,0.0,0.0,0.000,478037.6,478037.6,9223,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437877004,295791.00
07/25/2015 22:15,2,0.000,ALERT,210.35,293.06,59.996,1437876904,"201051344001145","174011321042388",0.00,24.50,0,290.05,296.06,0.0,0.0,0.000,196573.5,196573.5,7968,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437877006,295792.00
07/25/2015 22:15,2,0.000,ALERT,210.57,292.76,60.039,1437876904,"201051344000685","174011321042388",0.00,25.00,0,289.45,294.86,0.0,0.0,0.000,195431.5,195431.5,7969,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877008,295793.00
07/25/2015 22:15,2,0.000,ALERT,211.03,292.76,59.996,1437876904,"274151322000088","174011321042388",0.00,26.30,0,290.05,295.16,0.0,0.0,0.000,458432.3,458432.3,8830,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877010,295794.00
07/25/2015 22:15,2,0.000,ALERT,210.35,292.76,60.002,1437876904,"201051344000438","174011321042388",0.00,24.80,0,290.05,295.46,0.0,0.0,0.000,195480.2,195480.2,7945,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877011,295795.00
07/25/2015 22:15,2,0.000,ALERT,209.90,292.76,59.970,1437876904,"201051344001135","174011321042388",0.00,24.80,0,289.45,295.76,0.0,0.0,0.000,186897.3,186897.3,7931,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877013,295796.00
07/25/2015 22:15,2,0.000,ALERT,210.35,292.16,59.996,1437876904,"201051344000417","174011321042388",0.00,25.30,0,288.85,294.26,0.0,0.0,0.000,190845.9,190845.9,7945,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877015,295797.00
07/25/2015 22:15,2,0.000,ALERT,209.67,293.36,60.028,1437876904,"201051344000594","174011321042388",0.00,25.80,0,289.45,294.86,0.0,0.0,0.000,191965.4,191965.4,7955,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877017,295798.00
07/25/2015 22:15,2,0.000,ALERT,211.48,293.06,59.991,1437876904,"274151322000083","174011321042388",0.00,26.50,0,290.05,295.46,0.0,0.0,0.000,474059.5,474059.5,9252,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877019,295799.00
07/25/2015 22:15,2,0.000,ALERT,209.90,292.46,60.002,1437876904,"201051344000585","174011321042388",0.00,25.00,0,289.45,294.86,0.0,0.0,0.000,191224.9,191224.9,7946,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877021,295800.00
07/25/2015 22:15,2,0.000,ALERT,211.25,293.06,59.996,1437876904,"274151322000054","174011321042388",0.00,26.80,0,290.35,295.46,0.0,0.0,0.000,468959.1,468959.1,8821,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877023,295801.00
07/25/2015 22:15,2,0.000,ALERT,210.12,292.46,60.002,1437876904,"201051344001203","174011321042388",0.00,25.00,0,289.45,296.96,0.0,0.0,0.000,192209.2,192209.2,7957,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437877025,295802.00
07/25/2015 22:15,2,0.000,ALERT,209.67,292.46,60.002,1437876904,"201051344000646","174011321042388",0.00,25.00,0,289.15,294.56,0.0,0.0,0.000,188953.2,188953.2,7940,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877026,295803.00
07/25/2015 22:15,2,0.000,ALERT,212.16,292.16,60.023,1437876904,"274151322000068","174011321042388",0.00,27.30,0,289.75,294.26,0.0,0.0,0.000,374999.9,374999.9,8956,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877028,295804.00
07/25/2015 22:15,2,0.000,ALERT,211.70,292.46,59.996,1437876904,"274151322000076","174011321042388",0.00,26.80,0,290.05,295.16,0.0,0.0,0.000,500555.6,500555.6,9227,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877030,295805.00
07/25/2015 22:15,2,0.000,ALERT,209.90,293.06,60.002,1437876904,"201051344000890","174011321042388",0.00,25.30,0,289.75,296.06,0.0,0.0,0.000,193443.8,193443.8,7953,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877032,295806.00
07/25/2015 22:15,2,0.000,ALERT,210.12,292.76,60.002,1437876904,"201051344000900","174011321042388",0.00,24.80,0,289.15,294.56,0.0,0.0,0.000,194031.4,194031.4,7972,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877034,295807.00
07/25/2015 22:15,2,0.000,ALERT,210.57,292.16,59.996,1437876904,"201051344000633","174011321042388",0.00,25.00,0,287.35,293.96,0.0,0.0,0.000,183269.7,183269.7,7969,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877035,295808.00
07/25/2015 22:15,2,0.000,ALERT,210.12,293.06,60.012,1437876904,"201051344000983","174011321042388",0.00,25.30,0,289.75,295.46,0.0,0.0,0.000,190964.2,190964.2,7967,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877037,295809.00
07/25/2015 22:15,2,0.000,ALERT,210.35,292.46,60.007,1437876904,"201051344000917","174011321042388",0.00,25.50,0,288.25,294.26,0.0,0.0,0.000,193952.2,193952.2,7968,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877039,295810.00
07/25/2015 22:15,2,0.000,ALERT,210.35,292.16,59.996,1437876904,"201051344000648","174011321042388",0.00,24.80,0,288.85,295.16,0.0,0.0,0.000,189426.9,189426.9,7962,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877041,295811.00
07/25/2015 22:15,2,0.000,ALERT,210.12,293.06,59.996,1437876904,"201051344001093","174011321042388",0.00,25.30,0,289.75,294.86,0.0,0.0,0.000,192117.1,192117.1,7958,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877043,295812.00
07/25/2015 22:15,2,0.000,ALERT,210.57,292.46,59.991,1437876904,"201051344000645","174011321042388",0.00,25.50,0,289.15,294.86,0.0,0.0,0.000,190194.2,190194.2,7968,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877045,295813.00
07/25/2015 22:15,2,0.000,ALERT,211.70,293.66,60.028,1437876904,"274151322000085","174011321042388",0.00,26.50,0,291.25,295.16,0.0,0.0,0.000,471434.5,471434.5,9234,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877046,295814.00
07/25/2015 22:15,2,0.000,ALERT,210.35,292.16,60.002,1437876904,"201051344000651","174011321042388",0.00,24.50,0,290.65,294.56,0.0,0.0,0.000,189506.2,189506.2,7950,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437877048,295815.00
07/25/2015 22:15,2,0.000,ALERT,210.35,292.46,59.991,1437876904,"201051344000867","174011321042388",0.00,25.50,0,290.35,295.46,0.0,0.0,0.000,182065.9,182065.9,7970,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877050,295816.00
07/25/2015 22:15,2,0.000,ALERT,210.12,293.36,60.034,1437876904,"201051344001230","174011321042388",0.00,24.80,0,291.25,295.16,0.0,0.0,0.000,193106.6,193106.6,7978,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877052,295817.00
07/25/2015 22:15,2,0.000,ALERT,210.35,293.06,59.996,1437876904,"201051344000576","174011321042388",0.00,24.80,0,290.95,294.86,0.0,0.0,0.000,189365.5,189365.5,7981,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437877054,295818.00
07/25/2015 22:15,2,0.000,ALERT,209.90,293.36,59.991,1437876904,"201051344000579","174011321042388",0.00,25.30,0,291.25,295.76,0.0,0.0,0.000,196124.5,196124.5,7945,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437877056,295819.00
07/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437876904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,60363.800000012,60363.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437877784,295820.00
