ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437876904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,67458.700000012,67458.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437877784,295821.00
07/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437876904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,59034.999999999,59034.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437877784,295822.00
07/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437876904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,57046.8,57046.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437877784,295823.00
07/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437876904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,50460.800000012,50460.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437877784,295824.00
07/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437876904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,50156.80000001,50156.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437877784,295825.00
07/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437876904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,59277.900000024,59277.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437877784,295826.00
07/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437876904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,61993.399999988,61993.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437877784,295827.00
07/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437876904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,67335.299999988,67335.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437877784,295828.00
07/25/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437876904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,56887.6,56887.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437877784,295829.00
07/25/2015 22:30,2,0.000,ALERT,210.12,293.36,60.002,1437877805,"201051344000955","174011321042388",0.00,24.50,0,290.35,294.86,0.0,0.0,0.000,194937.3,194937.3,7961,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877881,295830.00
07/25/2015 22:30,2,0.000,ALERT,211.48,294.56,59.996,1437877805,"274151322000095","174011321042388",0.00,25.80,0,292.16,296.06,0.0,0.0,0.000,494590.1,494590.1,8859,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437877883,295831.00
07/25/2015 22:30,2,0.000,ALERT,210.35,293.96,60.028,1437877805,"201051344000868","174011321042388",0.00,24.50,0,291.25,295.76,0.0,0.0,0.000,181478.9,181478.9,7965,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877885,295832.00
07/25/2015 22:30,2,0.000,ALERT,211.03,293.36,60.007,1437877805,"201051344000853","174011321042388",0.00,24.50,0,290.65,295.46,0.0,0.0,0.000,187841.5,187841.5,7969,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437877887,295833.00
07/25/2015 22:30,2,0.000,ALERT,211.03,294.56,60.007,1437877805,"201051344000582","174011321042388",0.00,24.50,0,291.55,295.76,0.0,0.0,0.000,187540.0,187540.0,7947,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877889,295834.00
07/25/2015 22:30,2,0.000,ALERT,210.57,293.06,60.007,1437877805,"201051344000469","174011321042388",0.00,23.80,0,289.45,294.26,0.0,0.0,0.000,183111.5,183111.5,7960,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877890,295835.00
07/25/2015 22:30,2,0.000,ALERT,210.35,293.06,60.034,1437877805,"201051344000988","174011321042388",0.00,24.80,0,288.25,294.56,0.0,0.0,0.000,182455.9,182455.9,7949,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877892,295836.00
07/25/2015 22:30,2,0.000,ALERT,210.35,293.06,60.007,1437877805,"201051344001158","174011321042388",0.00,24.30,0,290.05,294.26,0.0,0.0,0.000,188340.8,188340.8,7949,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877894,295837.00
07/25/2015 22:30,2,0.000,ALERT,210.57,293.06,60.007,1437877805,"201051344001025","174011321042388",0.00,24.00,0,290.05,295.76,0.0,0.0,0.000,192329.1,192329.1,7950,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877896,295838.00
07/25/2015 22:30,2,0.000,ALERT,210.57,293.96,60.007,1437877805,"201051344000569","174011321042388",0.00,24.80,0,290.95,295.76,0.0,0.0,0.000,195647.3,195647.3,7969,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437877898,295839.00
07/25/2015 22:30,2,0.000,ALERT,212.16,293.36,60.007,1437877805,"274151322000094","174011321042388",0.00,26.00,0,290.65,294.56,0.0,0.0,0.000,375820.0,375820.0,9352,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877899,295840.00
07/25/2015 22:30,2,0.000,ALERT,210.35,293.36,59.981,1437877805,"201051344000458","174011321042388",0.00,25.00,0,290.35,295.76,0.0,0.0,0.000,191424.0,191424.0,7957,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877901,295841.00
07/25/2015 22:30,2,0.000,ALERT,211.93,292.76,60.007,1437877805,"274151322000087","174011321042388",0.00,29.50,0,290.65,294.86,0.0,0.0,0.000,447063.1,447063.1,8815,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877903,295842.00
07/25/2015 22:30,2,0.000,ALERT,211.70,293.06,60.007,1437877805,"274151322000052","174011321042388",0.00,26.30,0,290.95,295.46,0.0,0.0,0.000,478037.6,478037.6,9225,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877905,295843.00
07/25/2015 22:30,2,0.000,ALERT,210.80,293.66,60.028,1437877805,"201051344001145","174011321042388",0.00,24.30,0,291.25,296.06,0.0,0.0,0.000,196573.5,196573.5,7970,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877907,295844.00
07/25/2015 22:30,2,0.000,ALERT,211.03,293.66,60.007,1437877805,"201051344000685","174011321042388",0.00,24.50,0,290.35,294.86,0.0,0.0,0.000,195431.5,195431.5,7971,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437877908,295845.00
07/25/2015 22:30,2,0.000,ALERT,211.48,293.66,60.002,1437877805,"274151322000088","174011321042388",0.00,25.80,0,291.25,295.16,0.0,0.0,0.000,458432.3,458432.3,8832,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877910,295846.00
07/25/2015 22:30,2,0.000,ALERT,210.57,293.36,60.012,1437877805,"201051344000438","174011321042388",0.00,24.30,0,290.95,295.76,0.0,0.0,0.000,195480.2,195480.2,7947,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877912,295847.00
07/25/2015 22:30,2,0.000,ALERT,210.35,293.36,60.002,1437877805,"201051344001135","174011321042388",0.00,24.30,0,290.65,295.76,0.0,0.0,0.000,186897.3,186897.3,7933,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877914,295848.00
07/25/2015 22:30,2,0.000,ALERT,210.80,292.76,60.023,1437877805,"201051344000417","174011321042388",0.00,24.50,0,290.05,294.56,0.0,0.0,0.000,190845.9,190845.9,7947,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877916,295849.00
07/25/2015 22:30,2,0.000,ALERT,210.12,293.66,60.002,1437877805,"201051344000594","174011321042388",0.00,25.30,0,290.35,295.16,0.0,0.0,0.000,191965.4,191965.4,7957,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877917,295850.00
07/25/2015 22:30,2,0.000,ALERT,211.93,293.66,59.996,1437877805,"274151322000083","174011321042388",0.00,25.80,0,291.25,295.46,0.0,0.0,0.000,474059.5,474059.5,9254,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877919,295851.00
07/25/2015 22:30,2,0.000,ALERT,210.80,293.36,60.028,1437877805,"201051344000585","174011321042388",0.00,24.50,0,290.35,294.86,0.0,0.0,0.000,191224.9,191224.9,7948,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877921,295852.00
07/25/2015 22:30,2,0.000,ALERT,211.48,293.36,60.002,1437877805,"274151322000054","174011321042388",0.00,26.00,0,291.55,295.76,0.0,0.0,0.000,468959.1,468959.1,8823,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877923,295853.00
07/25/2015 22:30,2,0.000,ALERT,210.80,293.06,59.970,1437877805,"201051344001203","174011321042388",0.00,24.50,0,290.65,296.96,0.0,0.0,0.000,192209.2,192209.2,7959,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877925,295854.00
07/25/2015 22:30,2,0.000,ALERT,210.35,293.36,60.018,1437877805,"201051344000646","174011321042388",0.00,24.30,0,290.35,294.56,0.0,0.0,0.000,188953.2,188953.2,7942,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877927,295855.00
07/25/2015 22:30,2,0.000,ALERT,212.38,293.06,59.975,1437877805,"274151322000068","174011321042388",0.00,26.50,0,290.95,294.26,0.0,0.0,0.000,374999.9,374999.9,8958,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437877928,295856.00
07/25/2015 22:30,2,0.000,ALERT,212.38,293.36,59.991,1437877805,"274151322000076","174011321042388",0.00,26.00,0,291.25,295.46,0.0,0.0,0.000,500555.6,500555.6,9229,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877930,295857.00
07/25/2015 22:30,2,0.000,ALERT,210.57,293.66,60.002,1437877805,"201051344000890","174011321042388",0.00,24.80,0,291.55,296.36,0.0,0.0,0.000,193443.8,193443.8,7955,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437877932,295858.00
07/25/2015 22:30,2,0.000,ALERT,210.57,293.06,60.018,1437877805,"201051344000900","174011321042388",0.00,24.30,0,290.65,294.56,0.0,0.0,0.000,194031.4,194031.4,7974,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437877934,295859.00
07/25/2015 22:30,2,0.000,ALERT,211.03,292.76,60.002,1437877805,"201051344000633","174011321042388",0.00,24.50,0,288.85,293.96,0.0,0.0,0.000,183269.7,183269.7,7971,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877936,295860.00
07/25/2015 22:30,2,0.000,ALERT,210.57,293.66,59.996,1437877805,"201051344000983","174011321042388",0.00,24.80,0,290.95,295.76,0.0,0.0,0.000,190964.2,190964.2,7969,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877938,295861.00
07/25/2015 22:30,2,0.000,ALERT,210.80,292.76,60.028,1437877805,"201051344000917","174011321042388",0.00,25.00,0,290.05,294.56,0.0,0.0,0.000,193952.2,193952.2,7970,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877939,295862.00
07/25/2015 22:30,2,0.000,ALERT,211.03,293.06,60.002,1437877805,"201051344000648","174011321042388",0.00,24.30,0,290.35,295.46,0.0,0.0,0.000,189426.9,189426.9,7964,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877941,295863.00
07/25/2015 22:30,2,0.000,ALERT,210.80,293.66,60.002,1437877805,"201051344001093","174011321042388",0.00,24.80,0,291.25,295.16,0.0,0.0,0.000,192117.1,192117.1,7960,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877943,295864.00
07/25/2015 22:30,2,0.000,ALERT,211.03,293.36,59.981,1437877805,"201051344000645","174011321042388",0.00,24.80,0,290.65,295.16,0.0,0.0,0.000,190194.2,190194.2,7970,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437877945,295865.00
07/25/2015 22:30,2,0.000,ALERT,211.93,293.36,59.991,1437877805,"274151322000085","174011321042388",0.00,25.80,0,291.55,295.16,0.0,0.0,0.000,471434.5,471434.5,9236,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877946,295866.00
07/25/2015 22:30,2,0.000,ALERT,211.03,293.06,60.023,1437877805,"201051344000651","174011321042388",0.00,24.00,0,290.35,294.86,0.0,0.0,0.000,189506.2,189506.2,7952,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877948,295867.00
07/25/2015 22:30,2,0.000,ALERT,211.03,293.66,60.034,1437877805,"201051344000867","174011321042388",0.00,25.00,0,290.35,295.46,0.0,0.0,0.000,182065.9,182065.9,7972,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877950,295868.00
07/25/2015 22:30,2,0.000,ALERT,210.57,293.96,60.002,1437877805,"201051344001230","174011321042388",0.00,24.30,0,291.25,295.46,0.0,0.0,0.000,193106.6,193106.6,7980,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877952,295869.00
07/25/2015 22:30,2,0.000,ALERT,211.03,294.26,60.007,1437877805,"201051344000576","174011321042388",0.00,24.50,0,291.25,295.16,0.0,0.0,0.000,189365.5,189365.5,7983,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437877954,295870.00
07/25/2015 22:30,2,0.000,ALERT,210.57,293.96,60.034,1437877805,"201051344000579","174011321042388",0.00,24.80,0,291.25,295.76,0.0,0.0,0.000,196124.5,196124.5,7947,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437877955,295871.00
07/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437877805,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,59034.999999999,59034.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437878685,295872.00
07/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437877805,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,57046.8,57046.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437878685,295873.00
07/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437877805,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,50460.800000012,50460.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437878685,295874.00
07/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437877805,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,50156.80000001,50156.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437878685,295875.00
07/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437877805,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,59277.900000024,59277.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437878685,295876.00
07/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437877805,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,61993.399999988,61993.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437878685,295877.00
07/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437877805,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,67335.299999988,67335.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437878685,295878.00
07/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437877805,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,56887.6,56887.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437878685,295879.00
07/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437877805,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,60363.800000012,60363.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437878685,295880.00
07/25/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437877805,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,67458.700000012,67458.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437878685,295881.00
07/25/2015 22:45,2,0.000,ALERT,210.12,293.66,59.986,1437878704,"201051344000955","174011321042388",0.00,24.00,0,291.25,295.16,0.0,0.0,0.000,194937.3,194937.3,7963,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878780,295882.00
07/25/2015 22:45,2,0.000,ALERT,211.48,294.56,59.991,1437878704,"274151322000095","174011321042388",0.00,25.30,0,292.46,296.06,0.0,0.0,0.000,494590.1,494590.1,8861,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878782,295883.00
07/25/2015 22:45,2,0.000,ALERT,210.35,293.96,59.954,1437878704,"201051344000868","174011321042388",0.00,24.00,0,291.85,296.06,0.0,0.0,0.000,181478.9,181478.9,7967,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878784,295884.00
07/25/2015 22:45,2,0.000,ALERT,210.80,293.06,59.986,1437878704,"201051344000853","174011321042388",0.00,24.00,0,291.25,295.46,0.0,0.0,0.000,187841.5,187841.5,7971,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437878785,295885.00
07/25/2015 22:45,2,0.000,ALERT,210.12,293.66,59.981,1437878704,"201051344000582","174011321042388",0.00,23.80,0,291.85,295.76,0.0,0.0,0.000,187540.0,187540.0,7949,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878787,295886.00
07/25/2015 22:45,2,0.000,ALERT,210.35,293.06,59.991,1437878704,"201051344000469","174011321042388",0.00,23.50,0,290.05,294.56,0.0,0.0,0.000,183111.5,183111.5,7962,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878789,295887.00
07/25/2015 22:45,2,0.000,ALERT,210.12,293.36,59.986,1437878704,"201051344000988","174011321042388",0.00,24.30,0,288.85,294.86,0.0,0.0,0.000,182455.9,182455.9,7951,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878791,295888.00
07/25/2015 22:45,2,0.000,ALERT,210.12,293.06,59.996,1437878704,"201051344001158","174011321042388",0.00,23.80,0,290.35,294.56,0.0,0.0,0.000,188340.8,188340.8,7951,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437878793,295889.00
07/25/2015 22:45,2,0.000,ALERT,210.35,293.06,60.007,1437878704,"201051344001025","174011321042388",0.00,23.50,0,290.95,295.76,0.0,0.0,0.000,192329.1,192329.1,7952,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878795,295890.00
07/25/2015 22:45,2,0.000,ALERT,210.12,293.66,59.975,1437878704,"201051344000569","174011321042388",0.00,24.30,0,291.85,296.06,0.0,0.0,0.000,195647.3,195647.3,7971,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878797,295891.00
07/25/2015 22:45,2,0.000,ALERT,211.93,293.36,59.986,1437878704,"274151322000094","174011321042388",0.00,25.30,0,290.95,294.86,0.0,0.0,0.000,375820.0,375820.0,9354,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878799,295892.00
07/25/2015 22:45,2,0.000,ALERT,210.12,293.36,59.944,1437878704,"201051344000458","174011321042388",0.00,24.80,0,291.25,295.76,0.0,0.0,0.000,191424.0,191424.0,7959,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878801,295893.00
07/25/2015 22:45,2,0.000,ALERT,211.70,292.76,59.981,1437878704,"274151322000087","174011321042388",0.00,28.50,0,290.65,295.16,0.0,0.0,0.000,447063.1,447063.1,8817,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878802,295894.00
07/25/2015 22:45,2,0.000,ALERT,211.25,293.96,59.981,1437878704,"274151322000052","174011321042388",0.00,25.50,0,290.95,295.76,0.0,0.0,0.000,478037.6,478037.6,9227,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878804,295895.00
07/25/2015 22:45,2,0.000,ALERT,210.80,294.26,59.991,1437878704,"201051344001145","174011321042388",0.00,23.50,0,291.85,296.36,0.0,0.0,0.000,196573.5,196573.5,7972,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437878806,295896.00
07/25/2015 22:45,2,0.000,ALERT,210.80,293.66,59.986,1437878704,"201051344000685","174011321042388",0.00,23.80,0,291.25,295.16,0.0,0.0,0.000,195431.5,195431.5,7973,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437878808,295897.00
07/25/2015 22:45,2,0.000,ALERT,211.03,293.36,59.975,1437878704,"274151322000088","174011321042388",0.00,25.30,0,291.25,295.46,0.0,0.0,0.000,458432.3,458432.3,8834,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878810,295898.00
07/25/2015 22:45,2,0.000,ALERT,210.57,293.66,59.981,1437878704,"201051344000438","174011321042388",0.00,23.80,0,291.25,295.76,0.0,0.0,0.000,195480.2,195480.2,7949,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878811,295899.00
07/25/2015 22:45,2,0.000,ALERT,210.35,293.66,59.981,1437878704,"201051344001135","174011321042388",0.00,23.80,0,291.25,295.76,0.0,0.0,0.000,186897.3,186897.3,7935,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878813,295900.00
07/25/2015 22:45,2,0.000,ALERT,210.57,293.36,59.965,1437878704,"201051344000417","174011321042388",0.00,24.00,0,290.65,294.56,0.0,0.0,0.000,190845.9,190845.9,7949,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878815,295901.00
07/25/2015 22:45,2,0.000,ALERT,209.90,293.96,60.007,1437878704,"201051344000594","174011321042388",0.00,24.80,0,290.95,295.46,0.0,0.0,0.000,191965.4,191965.4,7959,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437878817,295902.00
07/25/2015 22:45,2,0.000,ALERT,211.48,293.66,59.996,1437878704,"274151322000083","174011321042388",0.00,25.30,0,291.55,295.76,0.0,0.0,0.000,474059.5,474059.5,9256,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878818,295903.00
07/25/2015 22:45,2,0.000,ALERT,210.57,293.96,60.002,1437878704,"201051344000585","174011321042388",0.00,24.00,0,290.65,295.16,0.0,0.0,0.000,191224.9,191224.9,7950,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878820,295904.00
07/25/2015 22:45,2,0.000,ALERT,211.48,293.96,59.975,1437878704,"274151322000054","174011321042388",0.00,25.80,0,291.55,295.76,0.0,0.0,0.000,468959.1,468959.1,8825,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878822,295905.00
07/25/2015 22:45,2,0.000,ALERT,210.35,293.36,59.970,1437878704,"201051344001203","174011321042388",0.00,24.00,0,291.25,296.96,0.0,0.0,0.000,192209.2,192209.2,7961,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437878824,295906.00
07/25/2015 22:45,2,0.000,ALERT,210.12,293.66,59.944,1437878704,"201051344000646","174011321042388",0.00,23.80,0,290.65,294.86,0.0,0.0,0.000,188953.2,188953.2,7944,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878826,295907.00
07/25/2015 22:45,2,0.000,ALERT,212.38,293.36,59.965,1437878704,"274151322000068","174011321042388",0.00,26.00,0,290.95,294.56,0.0,0.0,0.000,374999.9,374999.9,8960,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878827,295908.00
07/25/2015 22:45,2,0.000,ALERT,212.16,293.66,59.959,1437878704,"274151322000076","174011321042388",0.00,25.50,0,290.95,295.46,0.0,0.0,0.000,500555.6,500555.6,9231,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878829,295909.00
07/25/2015 22:45,2,0.000,ALERT,210.35,294.26,59.970,1437878704,"201051344000890","174011321042388",0.00,24.30,0,291.85,296.36,0.0,0.0,0.000,193443.8,193443.8,7957,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878831,295910.00
07/25/2015 22:45,2,0.000,ALERT,210.35,293.66,59.975,1437878704,"201051344000900","174011321042388",0.00,24.00,0,290.95,294.86,0.0,0.0,0.000,194031.4,194031.4,7976,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878833,295911.00
07/25/2015 22:45,2,0.000,ALERT,210.80,293.06,59.965,1437878704,"201051344000633","174011321042388",0.00,24.00,0,289.15,293.96,0.0,0.0,0.000,183269.7,183269.7,7973,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878835,295912.00
07/25/2015 22:45,2,0.000,ALERT,210.35,293.96,59.981,1437878704,"201051344000983","174011321042388",0.00,24.30,0,291.55,295.76,0.0,0.0,0.000,190964.2,190964.2,7971,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878837,295913.00
07/25/2015 22:45,2,0.000,ALERT,210.57,293.36,59.965,1437878704,"201051344000917","174011321042388",0.00,24.50,0,290.05,294.86,0.0,0.0,0.000,193952.2,193952.2,7972,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878839,295914.00
07/25/2015 22:45,2,0.000,ALERT,210.80,293.36,59.928,1437878704,"201051344000648","174011321042388",0.00,23.80,0,290.95,295.46,0.0,0.0,0.000,189426.9,189426.9,7966,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437878841,295915.00
07/25/2015 22:45,2,0.000,ALERT,210.57,293.96,59.959,1437878704,"201051344001093","174011321042388",0.00,24.30,0,291.25,295.16,0.0,0.0,0.000,192117.1,192117.1,7962,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878842,295916.00
07/25/2015 22:45,2,0.000,ALERT,211.03,293.96,59.975,1437878704,"201051344000645","174011321042388",0.00,24.50,0,290.95,295.16,0.0,0.0,0.000,190194.2,190194.2,7972,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878844,295917.00
07/25/2015 22:45,2,0.000,ALERT,211.93,294.56,59.965,1437878704,"274151322000085","174011321042388",0.00,25.30,0,291.55,295.76,0.0,0.0,0.000,471434.5,471434.5,9238,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437878846,295918.00
07/25/2015 22:45,2,0.000,ALERT,210.80,293.36,59.975,1437878704,"201051344000651","174011321042388",0.00,23.50,0,290.95,295.16,0.0,0.0,0.000,189506.2,189506.2,7954,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878848,295919.00
07/25/2015 22:45,2,0.000,ALERT,210.57,293.36,59.922,1437878704,"201051344000867","174011321042388",0.00,24.80,0,290.95,295.76,0.0,0.0,0.000,182065.9,182065.9,7974,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878850,295920.00
07/25/2015 22:45,2,0.000,ALERT,210.57,294.26,59.933,1437878704,"201051344001230","174011321042388",0.00,23.80,0,291.55,295.76,0.0,0.0,0.000,193106.6,193106.6,7982,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878852,295921.00
07/25/2015 22:45,2,0.000,ALERT,210.80,294.26,59.975,1437878704,"201051344000576","174011321042388",0.00,24.00,0,291.25,295.76,0.0,0.0,0.000,189365.5,189365.5,7985,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437878853,295922.00
07/25/2015 22:45,2,0.000,ALERT,210.35,294.26,59.970,1437878704,"201051344000579","174011321042388",0.00,24.30,0,291.85,296.06,0.0,0.0,0.000,196124.5,196124.5,7949,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437878855,295923.00
07/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437878704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,57046.8,57046.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437879584,295924.00
07/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437878704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,50460.800000012,50460.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437879584,295925.00
07/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437878704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,50156.80000001,50156.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437879584,295926.00
07/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437878704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,59277.900000024,59277.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437879584,295927.00
07/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437878704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,61993.399999988,61993.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437879584,295928.00
07/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437878704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,67335.299999988,67335.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437879584,295929.00
07/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437878704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,56887.6,56887.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437879584,295930.00
07/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437878704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,60363.800000012,60363.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437879584,295931.00
07/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437878704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,67458.700000012,67458.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437879584,295932.00
07/25/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437878704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,59034.999999999,59034.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437879584,295933.00
07/25/2015 23:00,2,0.000,ALERT,210.35,293.66,59.991,1437879604,"201051344000955","174011321042388",0.00,23.80,0,291.25,295.76,0.0,0.0,0.000,194937.3,194937.3,7965,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879680,295934.00
07/25/2015 23:00,2,0.000,ALERT,211.93,294.56,59.986,1437879604,"274151322000095","174011321042388",0.00,24.80,0,292.76,296.66,0.0,0.0,0.000,494590.1,494590.1,8863,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879682,295935.00
07/25/2015 23:00,2,0.000,ALERT,210.35,293.66,59.991,1437879604,"201051344000868","174011321042388",0.00,23.80,0,292.16,296.66,0.0,0.0,0.000,181478.9,181478.9,7969,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879683,295936.00
07/25/2015 23:00,2,0.000,ALERT,211.25,293.36,59.996,1437879604,"201051344000853","174011321042388",0.00,23.80,0,291.55,296.06,0.0,0.0,0.000,187841.5,187841.5,7973,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437879685,295937.00
07/25/2015 23:00,2,0.000,ALERT,211.03,294.26,59.991,1437879604,"201051344000582","174011321042388",0.00,23.50,0,291.85,296.36,0.0,0.0,0.000,187540.0,187540.0,7951,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879687,295938.00
07/25/2015 23:00,2,0.000,ALERT,210.57,293.06,59.996,1437879604,"201051344000469","174011321042388",0.00,23.30,0,290.35,294.86,0.0,0.0,0.000,183111.5,183111.5,7964,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437879689,295939.00
07/25/2015 23:00,2,0.000,ALERT,210.35,292.76,59.996,1437879604,"201051344000988","174011321042388",0.00,24.00,0,289.15,295.16,0.0,0.0,0.000,182455.9,182455.9,7953,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879691,295940.00
07/25/2015 23:00,2,0.000,ALERT,210.35,292.76,59.996,1437879604,"201051344001158","174011321042388",0.00,23.50,0,290.95,294.86,0.0,0.0,0.000,188340.8,188340.8,7953,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437879692,295941.00
07/25/2015 23:00,2,0.000,ALERT,210.57,292.76,59.954,1437879604,"201051344001025","174011321042388",0.00,23.30,0,291.25,296.36,0.0,0.0,0.000,192329.1,192329.1,7954,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879694,295942.00
07/25/2015 23:00,2,0.000,ALERT,210.57,293.66,60.002,1437879604,"201051344000569","174011321042388",0.00,24.00,0,291.85,296.66,0.0,0.0,0.000,195647.3,195647.3,7973,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879696,295943.00
07/25/2015 23:00,2,0.000,ALERT,211.93,293.06,59.991,1437879604,"274151322000094","174011321042388",0.00,25.00,0,291.25,295.46,0.0,0.0,0.000,375820.0,375820.0,9356,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879698,295944.00
07/25/2015 23:00,2,0.000,ALERT,210.35,293.06,59.996,1437879604,"201051344000458","174011321042388",0.00,24.50,0,291.55,296.36,0.0,0.0,0.000,191424.0,191424.0,7961,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879700,295945.00
07/25/2015 23:00,2,0.000,ALERT,211.93,293.06,60.018,1437879604,"274151322000087","174011321042388",0.00,27.50,0,290.95,295.46,0.0,0.0,0.000,447063.1,447063.1,8819,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879702,295946.00
07/25/2015 23:00,2,0.000,ALERT,211.70,294.26,59.996,1437879604,"274151322000052","174011321042388",0.00,25.00,0,291.25,296.36,0.0,0.0,0.000,478037.6,478037.6,9229,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437879704,295947.00
07/25/2015 23:00,2,0.000,ALERT,211.03,293.66,59.996,1437879604,"201051344001145","174011321042388",0.00,23.30,0,292.16,296.96,0.0,0.0,0.000,196573.5,196573.5,7974,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879705,295948.00
07/25/2015 23:00,2,0.000,ALERT,210.80,293.36,59.996,1437879604,"201051344000685","174011321042388",0.00,23.50,0,291.85,295.76,0.0,0.0,0.000,195431.5,195431.5,7975,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879707,295949.00
07/25/2015 23:00,2,0.000,ALERT,211.70,293.36,59.991,1437879604,"274151322000088","174011321042388",0.00,24.80,0,291.55,296.06,0.0,0.0,0.000,458432.3,458432.3,8836,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879709,295950.00
07/25/2015 23:00,2,0.000,ALERT,210.80,293.36,59.986,1437879604,"201051344000438","174011321042388",0.00,23.30,0,292.16,296.36,0.0,0.0,0.000,195480.2,195480.2,7951,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879711,295951.00
07/25/2015 23:00,2,0.000,ALERT,210.57,293.36,59.991,1437879604,"201051344001135","174011321042388",0.00,23.30,0,291.85,296.36,0.0,0.0,0.000,186897.3,186897.3,7937,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879713,295952.00
07/25/2015 23:00,2,0.000,ALERT,211.03,292.76,60.028,1437879604,"201051344000417","174011321042388",0.00,23.80,0,290.95,295.16,0.0,0.0,0.000,190845.9,190845.9,7951,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879715,295953.00
07/25/2015 23:00,2,0.000,ALERT,210.35,293.66,59.959,1437879604,"201051344000594","174011321042388",0.00,24.30,0,291.25,296.06,0.0,0.0,0.000,191965.4,191965.4,7961,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879717,295954.00
07/25/2015 23:00,2,0.000,ALERT,211.93,293.66,59.981,1437879604,"274151322000083","174011321042388",0.00,24.80,0,291.85,296.36,0.0,0.0,0.000,474059.5,474059.5,9258,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879718,295955.00
07/25/2015 23:00,2,0.000,ALERT,210.80,293.66,59.996,1437879604,"201051344000585","174011321042388",0.00,23.80,0,291.25,295.76,0.0,0.0,0.000,191224.9,191224.9,7952,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879720,295956.00
07/25/2015 23:00,2,0.000,ALERT,211.70,293.66,59.981,1437879604,"274151322000054","174011321042388",0.00,25.30,0,291.85,296.36,0.0,0.0,0.000,468959.1,468959.1,8827,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879722,295957.00
07/25/2015 23:00,2,0.000,ALERT,210.80,293.06,59.981,1437879604,"201051344001203","174011321042388",0.00,23.50,0,291.55,297.57,0.0,0.0,0.000,192209.2,192209.2,7963,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437879724,295958.00
07/25/2015 23:00,2,0.000,ALERT,210.35,293.36,59.981,1437879604,"201051344000646","174011321042388",0.00,23.50,0,290.95,295.46,0.0,0.0,0.000,188953.2,188953.2,7946,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437879726,295959.00
07/25/2015 23:00,2,0.000,ALERT,212.61,292.76,59.986,1437879604,"274151322000068","174011321042388",0.00,25.50,0,291.25,295.16,0.0,0.0,0.000,374999.9,374999.9,8962,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879727,295960.00
07/25/2015 23:00,2,0.000,ALERT,212.16,293.66,59.981,1437879604,"274151322000076","174011321042388",0.00,25.00,0,291.25,296.06,0.0,0.0,0.000,500555.6,500555.6,9233,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437879729,295961.00
07/25/2015 23:00,2,0.000,ALERT,210.57,293.66,59.991,1437879604,"201051344000890","174011321042388",0.00,24.00,0,292.46,296.96,0.0,0.0,0.000,193443.8,193443.8,7959,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879731,295962.00
07/25/2015 23:00,2,0.000,ALERT,210.57,293.06,59.975,1437879604,"201051344000900","174011321042388",0.00,23.80,0,291.25,295.46,0.0,0.0,0.000,194031.4,194031.4,7978,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879733,295963.00
07/25/2015 23:00,2,0.000,ALERT,211.03,292.46,59.975,1437879604,"201051344000633","174011321042388",0.00,23.80,0,289.75,294.56,0.0,0.0,0.000,183269.7,183269.7,7975,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879735,295964.00
07/25/2015 23:00,2,0.000,ALERT,210.57,293.66,59.986,1437879604,"201051344000983","174011321042388",0.00,24.30,0,292.16,296.36,0.0,0.0,0.000,190964.2,190964.2,7973,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879736,295965.00
07/25/2015 23:00,2,0.000,ALERT,210.80,293.06,59.986,1437879604,"201051344000917","174011321042388",0.00,24.30,0,290.65,295.16,0.0,0.0,0.000,193952.2,193952.2,7974,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879738,295966.00
07/25/2015 23:00,2,0.000,ALERT,211.03,292.76,59.981,1437879604,"201051344000648","174011321042388",0.00,23.80,0,291.25,296.06,0.0,0.0,0.000,189426.9,189426.9,7968,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879740,295967.00
07/25/2015 23:00,2,0.000,ALERT,210.80,293.36,59.981,1437879604,"201051344001093","174011321042388",0.00,24.00,0,291.55,295.76,0.0,0.0,0.000,192117.1,192117.1,7964,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879742,295968.00
07/25/2015 23:00,2,0.000,ALERT,211.25,293.36,59.986,1437879604,"201051344000645","174011321042388",0.00,24.30,0,291.25,295.76,0.0,0.0,0.000,190194.2,190194.2,7974,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879744,295969.00
