ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/25/2015 23:00,2,0.000,ALERT,212.38,294.26,59.996,1437879604,"274151322000085","174011321042388",0.00,24.80,0,291.85,296.06,0.0,0.0,0.000,471434.5,471434.5,9240,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879746,295970.00
07/25/2015 23:00,2,0.000,ALERT,211.03,292.76,59.981,1437879604,"201051344000651","174011321042388",0.00,23.00,0,290.95,295.46,0.0,0.0,0.000,189506.2,189506.2,7956,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879747,295971.00
07/25/2015 23:00,2,0.000,ALERT,211.03,293.06,60.018,1437879604,"201051344000867","174011321042388",0.00,24.50,0,291.55,296.36,0.0,0.0,0.000,182065.9,182065.9,7976,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437879749,295972.00
07/25/2015 23:00,2,0.000,ALERT,210.80,293.96,59.975,1437879604,"201051344001230","174011321042388",0.00,23.50,0,291.85,296.06,0.0,0.0,0.000,193106.6,193106.6,7984,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437879751,295973.00
07/25/2015 23:00,2,0.000,ALERT,211.25,293.66,59.975,1437879604,"201051344000576","174011321042388",0.00,24.00,0,291.55,295.76,0.0,0.0,0.000,189365.5,189365.5,7987,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437879753,295974.00
07/25/2015 23:00,2,0.000,ALERT,210.80,293.66,59.970,1437879604,"201051344000579","174011321042388",0.00,24.00,0,292.16,296.36,0.0,0.0,0.000,196124.5,196124.5,7951,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437879754,295975.00
07/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437879604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,59277.900000024,59277.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437880485,295976.00
07/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437879604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,61993.399999988,61993.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437880485,295977.00
07/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437879604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,67335.299999988,67335.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437880485,295978.00
07/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437879604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,56887.6,56887.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437880485,295979.00
07/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437879604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,60363.800000012,60363.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437880485,295980.00
07/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437879604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,67458.700000012,67458.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437880485,295981.00
07/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437879604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,59034.999999999,59034.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437880485,295982.00
07/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437879604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,57046.8,57046.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437880485,295983.00
07/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437879604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,50460.800000012,50460.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437880485,295984.00
07/25/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437879604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,50156.80000001,50156.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437880485,295985.00
07/25/2015 23:15,2,0.000,ALERT,211.25,296.06,59.981,1437880503,"201051344000955","174011321042388",0.00,23.50,0,291.55,297.26,0.0,0.0,0.000,194937.3,194937.3,7967,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880580,295986.00
07/25/2015 23:15,2,0.000,ALERT,212.83,297.26,59.986,1437880503,"274151322000095","174011321042388",0.00,24.30,0,293.06,298.17,0.0,0.0,0.000,494590.1,494590.1,8865,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880582,295987.00
07/25/2015 23:15,2,0.000,ALERT,211.48,296.66,59.975,1437880503,"201051344000868","174011321042388",0.00,23.80,0,291.85,298.17,0.0,0.0,0.000,181478.9,181478.9,7971,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880584,295988.00
07/25/2015 23:15,2,0.000,ALERT,212.16,295.76,59.975,1437880503,"201051344000853","174011321042388",0.00,23.80,0,291.25,297.57,0.0,0.0,0.000,187841.5,187841.5,7975,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880586,295989.00
07/25/2015 23:15,2,0.000,ALERT,212.16,296.96,59.970,1437880503,"201051344000582","174011321042388",0.00,23.30,0,292.16,298.17,0.0,0.0,0.000,187540.0,187540.0,7953,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880588,295990.00
07/25/2015 23:15,2,0.000,ALERT,211.48,295.46,59.965,1437880503,"201051344000469","174011321042388",0.00,23.30,0,290.05,296.66,0.0,0.0,0.000,183111.5,183111.5,7966,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437880590,295991.00
07/25/2015 23:15,2,0.000,ALERT,211.25,295.46,59.949,1437880503,"201051344000988","174011321042388",0.00,23.80,0,288.85,296.96,0.0,0.0,0.000,182455.9,182455.9,7955,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880592,295992.00
07/25/2015 23:15,2,0.000,ALERT,211.48,295.46,59.975,1437880503,"201051344001158","174011321042388",0.00,23.30,0,290.35,296.66,0.0,0.0,0.000,188340.8,188340.8,7955,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880594,295993.00
07/25/2015 23:15,2,0.000,ALERT,211.70,295.46,59.981,1437880503,"201051344001025","174011321042388",0.00,23.00,0,290.65,298.17,0.0,0.0,0.000,192329.1,192329.1,7956,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880595,295994.00
07/25/2015 23:15,2,0.000,ALERT,211.48,296.06,59.996,1437880503,"201051344000569","174011321042388",0.00,24.00,0,291.85,298.17,0.0,0.0,0.000,195647.3,195647.3,7975,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437880597,295995.00
07/25/2015 23:15,2,0.000,ALERT,212.83,295.46,59.975,1437880503,"274151322000094","174011321042388",0.00,24.50,0,291.55,296.96,0.0,0.0,0.000,375820.0,375820.0,9358,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880599,295996.00
07/25/2015 23:15,2,0.000,ALERT,211.48,295.76,60.002,1437880503,"201051344000458","174011321042388",0.00,24.50,0,291.25,298.17,0.0,0.0,0.000,191424.0,191424.0,7963,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880601,295997.00
07/25/2015 23:15,2,0.000,ALERT,212.83,295.16,59.965,1437880503,"274151322000087","174011321042388",0.00,26.80,0,291.25,297.26,0.0,0.0,0.000,447063.1,447063.1,8821,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880603,295998.00
07/25/2015 23:15,2,0.000,ALERT,212.61,295.46,59.996,1437880503,"274151322000052","174011321042388",0.00,24.80,0,291.55,297.87,0.0,0.0,0.000,478037.6,478037.6,9231,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880605,295999.00
07/25/2015 23:15,2,0.000,ALERT,211.93,296.06,59.965,1437880503,"201051344001145","174011321042388",0.00,23.00,0,291.55,298.47,0.0,0.0,0.000,196573.5,196573.5,7976,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437880607,296000.00
07/25/2015 23:15,2,0.000,ALERT,211.93,295.76,59.970,1437880503,"201051344000685","174011321042388",0.00,23.30,0,290.95,297.26,0.0,0.0,0.000,195431.5,195431.5,7977,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880608,296001.00
07/25/2015 23:15,2,0.000,ALERT,212.38,295.76,59.938,1437880503,"274151322000088","174011321042388",0.00,24.50,0,292.16,297.57,0.0,0.0,0.000,458432.3,458432.3,8838,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437880610,296002.00
07/25/2015 23:15,2,0.000,ALERT,211.48,295.76,59.965,1437880503,"201051344000438","174011321042388",0.00,23.30,0,291.55,297.87,0.0,0.0,0.000,195480.2,195480.2,7953,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880612,296003.00
07/25/2015 23:15,2,0.000,ALERT,211.25,295.46,59.981,1437880503,"201051344001135","174011321042388",0.00,23.30,0,291.55,297.87,0.0,0.0,0.000,186897.3,186897.3,7939,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880614,296004.00
07/25/2015 23:15,2,0.000,ALERT,211.70,295.16,59.965,1437880503,"201051344000417","174011321042388",0.00,23.50,0,290.95,296.96,0.0,0.0,0.000,190845.9,190845.9,7953,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880616,296005.00
07/25/2015 23:15,2,0.000,ALERT,211.25,296.06,60.002,1437880503,"201051344000594","174011321042388",0.00,24.00,0,291.25,297.57,0.0,0.0,0.000,191965.4,191965.4,7963,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437880617,296006.00
07/25/2015 23:15,2,0.000,ALERT,212.61,296.66,59.933,1437880503,"274151322000083","174011321042388",0.00,24.30,0,292.46,297.87,0.0,0.0,0.000,474059.5,474059.5,9260,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880619,296007.00
07/25/2015 23:15,2,0.000,ALERT,211.48,295.46,59.965,1437880503,"201051344000585","174011321042388",0.00,23.50,0,291.25,297.26,0.0,0.0,0.000,191224.9,191224.9,7954,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880621,296008.00
07/25/2015 23:15,2,0.000,ALERT,212.38,295.46,59.965,1437880503,"274151322000054","174011321042388",0.00,25.00,0,292.16,298.17,0.0,0.0,0.000,468959.1,468959.1,8829,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437880623,296009.00
07/25/2015 23:15,2,0.000,ALERT,211.48,295.16,59.965,1437880503,"201051344001203","174011321042388",0.00,23.30,0,291.55,299.37,0.0,0.0,0.000,192209.2,192209.2,7965,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880625,296010.00
07/25/2015 23:15,2,0.000,ALERT,211.03,295.46,59.954,1437880503,"201051344000646","174011321042388",0.00,23.30,0,290.65,296.96,0.0,0.0,0.000,188953.2,188953.2,7948,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880627,296011.00
07/25/2015 23:15,2,0.000,ALERT,213.29,295.16,59.959,1437880503,"274151322000068","174011321042388",0.00,25.30,0,291.55,296.66,0.0,0.0,0.000,374999.9,374999.9,8964,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880629,296012.00
07/25/2015 23:15,2,0.000,ALERT,213.06,294.86,59.959,1437880503,"274151322000076","174011321042388",0.00,24.80,0,291.85,297.87,0.0,0.0,0.000,500555.6,500555.6,9235,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880630,296013.00
07/25/2015 23:15,2,0.000,ALERT,211.25,295.76,59.954,1437880503,"201051344000890","174011321042388",0.00,23.50,0,291.85,298.47,0.0,0.0,0.000,193443.8,193443.8,7961,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880632,296014.00
07/25/2015 23:15,2,0.000,ALERT,211.03,295.16,59.954,1437880503,"201051344000900","174011321042388",0.00,23.50,0,290.95,296.96,0.0,0.0,0.000,194031.4,194031.4,7980,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437880634,296015.00
07/25/2015 23:15,2,0.000,ALERT,211.70,294.56,59.959,1437880503,"201051344000633","174011321042388",0.00,23.50,0,289.15,296.36,0.0,0.0,0.000,183269.7,183269.7,7977,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437880636,296016.00
07/25/2015 23:15,2,0.000,ALERT,211.25,295.16,59.954,1437880503,"201051344000983","174011321042388",0.00,24.00,0,291.55,297.87,0.0,0.0,0.000,190964.2,190964.2,7975,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880638,296017.00
07/25/2015 23:15,2,0.000,ALERT,211.48,294.86,59.949,1437880503,"201051344000917","174011321042388",0.00,23.80,0,290.35,296.96,0.0,0.0,0.000,193952.2,193952.2,7976,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880640,296018.00
07/25/2015 23:15,2,0.000,ALERT,211.25,294.56,59.959,1437880503,"201051344000648","174011321042388",0.00,23.50,0,290.65,297.57,0.0,0.0,0.000,189426.9,189426.9,7970,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880641,296019.00
07/25/2015 23:15,2,0.000,ALERT,211.25,295.46,59.954,1437880503,"201051344001093","174011321042388",0.00,23.80,0,291.85,297.26,0.0,0.0,0.000,192117.1,192117.1,7966,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880643,296020.00
07/25/2015 23:15,2,0.000,ALERT,211.48,294.86,59.959,1437880503,"201051344000645","174011321042388",0.00,24.30,0,291.25,297.26,0.0,0.0,0.000,190194.2,190194.2,7976,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880645,296021.00
07/25/2015 23:15,2,0.000,ALERT,212.61,295.76,59.954,1437880503,"274151322000085","174011321042388",0.00,24.50,0,292.16,297.57,0.0,0.0,0.000,471434.5,471434.5,9242,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880647,296022.00
07/25/2015 23:15,2,0.000,ALERT,211.48,294.86,59.991,1437880503,"201051344000651","174011321042388",0.00,22.80,0,290.95,297.26,0.0,0.0,0.000,189506.2,189506.2,7958,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880649,296023.00
07/25/2015 23:15,2,0.000,ALERT,211.48,294.86,59.959,1437880503,"201051344000867","174011321042388",0.00,24.30,0,290.95,297.87,0.0,0.0,0.000,182065.9,182065.9,7978,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880650,296024.00
07/25/2015 23:15,2,0.000,ALERT,211.25,296.06,59.954,1437880503,"201051344001230","174011321042388",0.00,23.00,0,291.55,297.57,0.0,0.0,0.000,193106.6,193106.6,7986,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880652,296025.00
07/25/2015 23:15,2,0.000,ALERT,211.48,295.46,59.959,1437880503,"201051344000576","174011321042388",0.00,23.80,0,290.95,297.26,0.0,0.0,0.000,189365.5,189365.5,7989,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437880654,296026.00
07/25/2015 23:15,2,0.000,ALERT,211.25,295.76,59.981,1437880503,"201051344000579","174011321042388",0.00,23.80,0,291.55,298.17,0.0,0.0,0.000,196124.5,196124.5,7953,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437880656,296027.00
07/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437880503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,50156.80000001,50156.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437881383,296028.00
07/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437880503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,59277.900000024,59277.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437881383,296029.00
07/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437880503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,61993.399999988,61993.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437881383,296030.00
07/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437880503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,67335.299999988,67335.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437881383,296031.00
07/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437880503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,56887.6,56887.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437881383,296032.00
07/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437880503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,60363.800000012,60363.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437881383,296033.00
07/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437880503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,67458.700000012,67458.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437881383,296034.00
07/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437880503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,59034.999999999,59034.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437881383,296035.00
07/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437880503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,57046.8,57046.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437881383,296036.00
07/25/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437880503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,50460.800000012,50460.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437881383,296037.00
07/25/2015 23:30,2,0.000,ALERT,209.67,293.66,59.991,1437881404,"201051344000955","174011321042388",0.00,23.50,0,292.16,297.57,0.0,0.0,0.000,194937.3,194937.3,7969,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881480,296038.00
07/25/2015 23:30,2,0.000,ALERT,211.03,294.86,59.996,1437881404,"274151322000095","174011321042388",0.00,24.00,0,293.36,298.47,0.0,0.0,0.000,494590.1,494590.1,8867,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881482,296039.00
07/25/2015 23:30,2,0.000,ALERT,209.90,294.26,59.996,1437881404,"201051344000868","174011321042388",0.00,23.80,0,293.06,298.47,0.0,0.0,0.000,181478.9,181478.9,7973,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881484,296040.00
07/25/2015 23:30,2,0.000,ALERT,210.35,293.36,59.991,1437881404,"201051344000853","174011321042388",0.00,23.80,0,292.16,297.57,0.0,0.0,0.000,187841.5,187841.5,7977,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881486,296041.00
07/25/2015 23:30,2,0.000,ALERT,210.35,294.56,59.970,1437881404,"201051344000582","174011321042388",0.00,23.30,0,293.06,298.17,0.0,0.0,0.000,187540.0,187540.0,7955,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881488,296042.00
07/25/2015 23:30,2,0.000,ALERT,209.67,293.06,59.991,1437881404,"201051344000469","174011321042388",0.00,23.30,0,290.95,296.96,0.0,0.0,0.000,183111.5,183111.5,7968,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881490,296043.00
07/25/2015 23:30,2,0.000,ALERT,209.67,293.36,59.986,1437881404,"201051344000988","174011321042388",0.00,23.80,0,290.05,297.26,0.0,0.0,0.000,182455.9,182455.9,7957,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881491,296044.00
07/25/2015 23:30,2,0.000,ALERT,209.90,293.06,59.996,1437881404,"201051344001158","174011321042388",0.00,23.30,0,291.55,296.96,0.0,0.0,0.000,188340.8,188340.8,7957,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437881493,296045.00
07/25/2015 23:30,2,0.000,ALERT,209.67,292.76,59.996,1437881404,"201051344001025","174011321042388",0.00,22.80,0,291.85,298.17,0.0,0.0,0.000,192329.1,192329.1,7958,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437881495,296046.00
07/25/2015 23:30,2,0.000,ALERT,209.90,293.96,59.965,1437881404,"201051344000569","174011321042388",0.00,24.00,0,292.76,298.17,0.0,0.0,0.000,195647.3,195647.3,7977,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881497,296047.00
07/25/2015 23:30,2,0.000,ALERT,211.25,293.36,59.996,1437881404,"274151322000094","174011321042388",0.00,24.30,0,291.85,296.96,0.0,0.0,0.000,375820.0,375820.0,9360,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881499,296048.00
07/25/2015 23:30,2,0.000,ALERT,209.90,293.66,59.996,1437881404,"201051344000458","174011321042388",0.00,24.50,0,292.46,297.87,0.0,0.0,0.000,191424.0,191424.0,7965,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881501,296049.00
07/25/2015 23:30,2,0.000,ALERT,211.48,293.66,60.007,1437881404,"274151322000087","174011321042388",0.00,26.30,0,291.55,296.96,0.0,0.0,0.000,447063.1,447063.1,8823,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881503,296050.00
07/25/2015 23:30,2,0.000,ALERT,211.03,293.36,60.002,1437881404,"274151322000052","174011321042388",0.00,24.50,0,291.85,297.57,0.0,0.0,0.000,478037.6,478037.6,9233,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881504,296051.00
07/25/2015 23:30,2,0.000,ALERT,210.35,293.96,59.996,1437881404,"201051344001145","174011321042388",0.00,22.80,0,293.06,298.17,0.0,0.0,0.000,196573.5,196573.5,7978,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881506,296052.00
07/25/2015 23:30,2,0.000,ALERT,210.57,293.66,60.002,1437881404,"201051344000685","174011321042388",0.00,23.30,0,292.46,297.26,0.0,0.0,0.000,195431.5,195431.5,7979,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881508,296053.00
07/25/2015 23:30,2,0.000,ALERT,210.80,293.66,60.002,1437881404,"274151322000088","174011321042388",0.00,24.30,0,292.16,297.26,0.0,0.0,0.000,458432.3,458432.3,8840,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437881510,296054.00
07/25/2015 23:30,2,0.000,ALERT,210.35,293.96,60.002,1437881404,"201051344000438","174011321042388",0.00,23.00,0,292.76,297.57,0.0,0.0,0.000,195480.2,195480.2,7955,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881511,296055.00
07/25/2015 23:30,2,0.000,ALERT,209.90,293.66,60.007,1437881404,"201051344001135","174011321042388",0.00,23.30,0,292.46,297.57,0.0,0.0,0.000,186897.3,186897.3,7941,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881513,296056.00
07/25/2015 23:30,2,0.000,ALERT,210.35,293.06,59.991,1437881404,"201051344000417","174011321042388",0.00,23.50,0,291.85,296.66,0.0,0.0,0.000,190845.9,190845.9,7955,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881515,296057.00
07/25/2015 23:30,2,0.000,ALERT,209.90,293.96,60.002,1437881404,"201051344000594","174011321042388",0.00,23.80,0,292.16,297.57,0.0,0.0,0.000,191965.4,191965.4,7965,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881517,296058.00
07/25/2015 23:30,2,0.000,ALERT,211.48,294.26,59.996,1437881404,"274151322000083","174011321042388",0.00,24.00,0,292.46,297.57,0.0,0.0,0.000,474059.5,474059.5,9262,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881519,296059.00
07/25/2015 23:30,2,0.000,ALERT,210.35,293.96,59.996,1437881404,"201051344000585","174011321042388",0.00,23.50,0,291.85,296.96,0.0,0.0,0.000,191224.9,191224.9,7956,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437881521,296060.00
07/25/2015 23:30,2,0.000,ALERT,211.25,293.66,59.991,1437881404,"274151322000054","174011321042388",0.00,24.80,0,292.46,297.87,0.0,0.0,0.000,468959.1,468959.1,8831,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881523,296061.00
07/25/2015 23:30,2,0.000,ALERT,210.35,293.36,60.018,1437881404,"201051344001203","174011321042388",0.00,23.30,0,292.46,299.07,0.0,0.0,0.000,192209.2,192209.2,7967,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881525,296062.00
07/25/2015 23:30,2,0.000,ALERT,209.90,293.66,60.007,1437881404,"201051344000646","174011321042388",0.00,23.30,0,291.85,296.96,0.0,0.0,0.000,188953.2,188953.2,7950,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881526,296063.00
07/25/2015 23:30,2,0.000,ALERT,211.93,293.06,59.996,1437881404,"274151322000068","174011321042388",0.00,25.00,0,291.85,296.36,0.0,0.0,0.000,374999.9,374999.9,8966,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881528,296064.00
07/25/2015 23:30,2,0.000,ALERT,211.70,293.36,60.002,1437881404,"274151322000076","174011321042388",0.00,24.50,0,291.85,297.57,0.0,0.0,0.000,500555.6,500555.6,9237,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881530,296065.00
07/25/2015 23:30,2,0.000,ALERT,210.12,293.96,60.007,1437881404,"201051344000890","174011321042388",0.00,23.50,0,293.06,298.17,0.0,0.0,0.000,193443.8,193443.8,7963,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881532,296066.00
07/25/2015 23:30,2,0.000,ALERT,209.90,293.36,59.975,1437881404,"201051344000900","174011321042388",0.00,23.50,0,291.85,296.66,0.0,0.0,0.000,194031.4,194031.4,7982,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881534,296067.00
07/25/2015 23:30,2,0.000,ALERT,210.57,292.76,60.007,1437881404,"201051344000633","174011321042388",0.00,23.30,0,290.35,296.06,0.0,0.0,0.000,183269.7,183269.7,7979,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881536,296068.00
07/25/2015 23:30,2,0.000,ALERT,210.12,293.66,59.965,1437881404,"201051344000983","174011321042388",0.00,24.00,0,292.76,297.57,0.0,0.0,0.000,190964.2,190964.2,7977,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881537,296069.00
07/25/2015 23:30,2,0.000,ALERT,210.12,293.06,59.996,1437881404,"201051344000917","174011321042388",0.00,23.80,0,290.95,296.66,0.0,0.0,0.000,193952.2,193952.2,7978,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881539,296070.00
07/25/2015 23:30,2,0.000,ALERT,210.35,293.06,59.996,1437881404,"201051344000648","174011321042388",0.00,23.50,0,291.85,297.26,0.0,0.0,0.000,189426.9,189426.9,7972,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437881541,296071.00
07/25/2015 23:30,2,0.000,ALERT,210.12,293.66,60.012,1437881404,"201051344001093","174011321042388",0.00,23.50,0,292.46,296.96,0.0,0.0,0.000,192117.1,192117.1,7968,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437881543,296072.00
07/25/2015 23:30,2,0.000,ALERT,210.35,293.06,60.002,1437881404,"201051344000645","174011321042388",0.00,24.30,0,292.16,296.96,0.0,0.0,0.000,190194.2,190194.2,7978,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881545,296073.00
07/25/2015 23:30,2,0.000,ALERT,211.48,293.96,60.012,1437881404,"274151322000085","174011321042388",0.00,24.30,0,292.46,297.26,0.0,0.0,0.000,471434.5,471434.5,9244,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881547,296074.00
07/25/2015 23:30,2,0.000,ALERT,210.35,292.76,60.012,1437881404,"201051344000651","174011321042388",0.00,22.80,0,291.85,296.66,0.0,0.0,0.000,189506.2,189506.2,7960,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881549,296075.00
07/25/2015 23:30,2,0.000,ALERT,210.35,293.06,60.039,1437881404,"201051344000867","174011321042388",0.00,24.00,0,292.16,297.57,0.0,0.0,0.000,182065.9,182065.9,7980,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437881550,296076.00
07/25/2015 23:30,2,0.000,ALERT,210.12,293.96,60.007,1437881404,"201051344001230","174011321042388",0.00,23.00,0,292.76,297.26,0.0,0.0,0.000,193106.6,193106.6,7988,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881552,296077.00
07/25/2015 23:30,2,0.000,ALERT,210.57,293.96,60.012,1437881404,"201051344000576","174011321042388",0.00,23.80,0,292.16,296.96,0.0,0.0,0.000,189365.5,189365.5,7991,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881554,296078.00
07/25/2015 23:30,2,0.000,ALERT,210.12,293.96,60.007,1437881404,"201051344000579","174011321042388",0.00,23.80,0,292.76,297.87,0.0,0.0,0.000,196124.5,196124.5,7955,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437881556,296079.00
07/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437881404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,59277.900000024,59277.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437882284,296080.00
07/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437881404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,61993.399999988,61993.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437882284,296081.00
07/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437881404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,67335.299999988,67335.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437882284,296082.00
07/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437881404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,56887.6,56887.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437882284,296083.00
07/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437881404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,60363.800000012,60363.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437882284,296084.00
07/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437881404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,67458.700000012,67458.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437882284,296085.00
07/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437881404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,59034.999999999,59034.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437882284,296086.00
07/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437881404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,57046.8,57046.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437882284,296087.00
07/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437881404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,50460.800000012,50460.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437882284,296088.00
07/25/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437881404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,50156.80000001,50156.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437882284,296089.00
07/25/2015 23:45,2,0.000,ALERT,210.12,293.06,59.991,1437882304,"201051344000955","174011321042388",0.00,23.50,0,291.55,296.06,0.0,0.0,0.000,194937.3,194937.3,7971,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882381,296090.00
07/25/2015 23:45,2,0.000,ALERT,212.16,295.16,59.981,1437882304,"274151322000095","174011321042388",0.00,23.80,0,293.36,296.96,0.0,0.0,0.000,494590.1,494590.1,8869,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437882383,296091.00
07/25/2015 23:45,2,0.000,ALERT,210.80,294.56,59.986,1437882304,"201051344000868","174011321042388",0.00,23.80,0,292.16,296.96,0.0,0.0,0.000,181478.9,181478.9,7975,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882384,296092.00
07/25/2015 23:45,2,0.000,ALERT,211.70,293.96,59.986,1437882304,"201051344000853","174011321042388",0.00,23.80,0,291.55,296.36,0.0,0.0,0.000,187841.5,187841.5,7979,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882386,296093.00
07/25/2015 23:45,2,0.000,ALERT,211.48,295.16,60.002,1437882304,"201051344000582","174011321042388",0.00,23.00,0,292.76,296.66,0.0,0.0,0.000,187540.0,187540.0,7957,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882388,296094.00
07/25/2015 23:45,2,0.000,ALERT,211.03,293.96,59.991,1437882304,"201051344000469","174011321042388",0.00,23.30,0,290.65,295.46,0.0,0.0,0.000,183111.5,183111.5,7970,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882390,296095.00
07/25/2015 23:45,2,0.000,ALERT,211.03,293.96,59.975,1437882304,"201051344000988","174011321042388",0.00,23.80,0,289.15,295.76,0.0,0.0,0.000,182455.9,182455.9,7959,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882392,296096.00
07/25/2015 23:45,2,0.000,ALERT,211.03,293.96,59.986,1437882304,"201051344001158","174011321042388",0.00,23.30,0,290.95,295.46,0.0,0.0,0.000,188340.8,188340.8,7959,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437882393,296097.00
07/25/2015 23:45,2,0.000,ALERT,211.03,293.96,60.012,1437882304,"201051344001025","174011321042388",0.00,22.80,0,290.95,296.96,0.0,0.0,0.000,192329.1,192329.1,7960,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437882395,296098.00
07/25/2015 23:45,2,0.000,ALERT,211.03,294.86,59.965,1437882304,"201051344000569","174011321042388",0.00,24.00,0,292.16,296.96,0.0,0.0,0.000,195647.3,195647.3,7979,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882397,296099.00
07/25/2015 23:45,2,0.000,ALERT,212.38,294.26,59.970,1437882304,"274151322000094","174011321042388",0.00,24.00,0,291.85,295.76,0.0,0.0,0.000,375820.0,375820.0,9362,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882399,296100.00
07/25/2015 23:45,2,0.000,ALERT,211.03,294.26,59.991,1437882304,"201051344000458","174011321042388",0.00,24.30,0,291.55,296.96,0.0,0.0,0.000,191424.0,191424.0,7967,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882401,296101.00
07/25/2015 23:45,2,0.000,ALERT,212.38,293.96,59.975,1437882304,"274151322000087","174011321042388",0.00,25.80,0,291.55,295.76,0.0,0.0,0.000,447063.1,447063.1,8825,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882403,296102.00
07/25/2015 23:45,2,0.000,ALERT,212.16,294.86,59.981,1437882304,"274151322000052","174011321042388",0.00,24.30,0,291.85,296.66,0.0,0.0,0.000,478037.6,478037.6,9235,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882405,296103.00
07/25/2015 23:45,2,0.000,ALERT,211.48,294.86,60.007,1437882304,"201051344001145","174011321042388",0.00,22.80,0,292.46,297.26,0.0,0.0,0.000,196573.5,196573.5,7980,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882407,296104.00
07/25/2015 23:45,2,0.000,ALERT,211.03,293.96,59.981,1437882304,"201051344000685","174011321042388",0.00,23.30,0,291.85,296.06,0.0,0.0,0.000,195431.5,195431.5,7981,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882408,296105.00
07/25/2015 23:45,2,0.000,ALERT,211.93,293.96,59.970,1437882304,"274151322000088","174011321042388",0.00,24.30,0,292.46,296.36,0.0,0.0,0.000,458432.3,458432.3,8842,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882410,296106.00
07/25/2015 23:45,2,0.000,ALERT,211.25,294.56,59.970,1437882304,"201051344000438","174011321042388",0.00,23.00,0,291.85,296.66,0.0,0.0,0.000,195480.2,195480.2,7957,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882412,296107.00
07/25/2015 23:45,2,0.000,ALERT,210.80,294.26,60.007,1437882304,"201051344001135","174011321042388",0.00,23.30,0,291.85,296.66,0.0,0.0,0.000,186897.3,186897.3,7943,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882414,296108.00
07/25/2015 23:45,2,0.000,ALERT,211.25,293.66,59.970,1437882304,"201051344000417","174011321042388",0.00,23.30,0,290.95,295.46,0.0,0.0,0.000,190845.9,190845.9,7957,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882416,296109.00
07/25/2015 23:45,2,0.000,ALERT,210.57,294.56,59.970,1437882304,"201051344000594","174011321042388",0.00,23.50,0,291.55,296.36,0.0,0.0,0.000,191965.4,191965.4,7967,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882418,296110.00
07/25/2015 23:45,2,0.000,ALERT,212.16,294.56,59.970,1437882304,"274151322000083","174011321042388",0.00,23.80,0,292.46,296.66,0.0,0.0,0.000,474059.5,474059.5,9264,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882419,296111.00
07/25/2015 23:45,2,0.000,ALERT,211.25,294.56,59.970,1437882304,"201051344000585","174011321042388",0.00,23.50,0,291.55,296.06,0.0,0.0,0.000,191224.9,191224.9,7958,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882421,296112.00
07/25/2015 23:45,2,0.000,ALERT,212.16,294.26,59.959,1437882304,"274151322000054","174011321042388",0.00,24.50,0,292.46,296.96,0.0,0.0,0.000,468959.1,468959.1,8833,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437882423,296113.00
07/25/2015 23:45,2,0.000,ALERT,211.25,294.26,59.965,1437882304,"201051344001203","174011321042388",0.00,23.00,0,291.55,298.17,0.0,0.0,0.000,192209.2,192209.2,7969,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882425,296114.00
07/25/2015 23:45,2,0.000,ALERT,210.80,294.26,59.991,1437882304,"201051344000646","174011321042388",0.00,23.30,0,291.25,295.76,0.0,0.0,0.000,188953.2,188953.2,7952,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882427,296115.00
07/25/2015 23:45,2,0.000,ALERT,213.06,293.96,59.944,1437882304,"274151322000068","174011321042388",0.00,24.80,0,291.85,295.46,0.0,0.0,0.000,374999.9,374999.9,8968,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882428,296116.00
07/25/2015 23:45,2,0.000,ALERT,212.83,294.56,59.965,1437882304,"274151322000076","174011321042388",0.00,24.30,0,292.16,296.66,0.0,0.0,0.000,500555.6,500555.6,9239,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437882430,296117.00
07/25/2015 23:45,2,0.000,ALERT,211.03,294.86,59.970,1437882304,"201051344000890","174011321042388",0.00,23.30,0,292.16,297.26,0.0,0.0,0.000,193443.8,193443.8,7965,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437882432,296118.00
07/25/2015 23:45,2,0.000,ALERT,211.03,294.26,59.970,1437882304,"201051344000900","174011321042388",0.00,23.80,0,291.25,295.76,0.0,0.0,0.000,194031.4,194031.4,7984,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882434,296119.00
07/25/2015 23:45,2,0.000,ALERT,211.48,293.66,59.970,1437882304,"201051344000633","174011321042388",0.00,23.30,0,289.75,295.16,0.0,0.0,0.000,183269.7,183269.7,7981,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882436,296120.00
07/25/2015 23:45,2,0.000,ALERT,211.03,294.26,59.986,1437882304,"201051344000983","174011321042388",0.00,24.00,0,291.85,296.66,0.0,0.0,0.000,190964.2,190964.2,7979,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882438,296121.00
07/25/2015 23:45,2,0.000,ALERT,211.25,293.96,59.996,1437882304,"201051344000917","174011321042388",0.00,23.80,0,290.35,295.76,0.0,0.0,0.000,193952.2,193952.2,7980,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882439,296122.00
07/25/2015 23:45,2,0.000,ALERT,211.03,293.66,59.965,1437882304,"201051344000648","174011321042388",0.00,23.30,0,290.95,296.66,0.0,0.0,0.000,189426.9,189426.9,7974,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882441,296123.00
07/25/2015 23:45,2,0.000,ALERT,211.03,294.26,59.970,1437882304,"201051344001093","174011321042388",0.00,23.50,0,291.55,296.06,0.0,0.0,0.000,192117.1,192117.1,7970,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437882443,296124.00
07/25/2015 23:45,2,0.000,ALERT,211.48,293.96,59.965,1437882304,"201051344000645","174011321042388",0.00,24.00,0,291.25,296.06,0.0,0.0,0.000,190194.2,190194.2,7980,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882445,296125.00
07/25/2015 23:45,2,0.000,ALERT,212.38,294.86,59.975,1437882304,"274151322000085","174011321042388",0.00,24.00,0,292.16,296.66,0.0,0.0,0.000,471434.5,471434.5,9246,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437882447,296126.00
07/25/2015 23:45,2,0.000,ALERT,211.25,293.66,59.965,1437882304,"201051344000651","174011321042388",0.00,22.80,0,290.95,295.76,0.0,0.0,0.000,189506.2,189506.2,7962,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882448,296127.00
07/25/2015 23:45,2,0.000,ALERT,211.25,293.96,59.959,1437882304,"201051344000867","174011321042388",0.00,24.30,0,291.25,296.66,0.0,0.0,0.000,182065.9,182065.9,7982,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882450,296128.00
07/25/2015 23:45,2,0.000,ALERT,211.03,294.86,59.970,1437882304,"201051344001230","174011321042388",0.00,22.80,0,291.85,296.36,0.0,0.0,0.000,193106.6,193106.6,7990,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882452,296129.00
07/25/2015 23:45,2,0.000,ALERT,211.25,294.56,59.959,1437882304,"201051344000576","174011321042388",0.00,23.80,0,291.55,296.06,0.0,0.0,0.000,189365.5,189365.5,7993,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437882454,296130.00
07/25/2015 23:45,2,0.000,ALERT,210.80,294.56,59.965,1437882304,"201051344000579","174011321042388",0.00,23.80,0,291.85,296.96,0.0,0.0,0.000,196124.5,196124.5,7957,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437882456,296131.00
07/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437882304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,61993.399999988,61993.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437883184,296132.00
07/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437882304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,67335.299999988,67335.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437883184,296133.00
07/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437882304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,56887.6,56887.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437883184,296134.00
07/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437882304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,60363.800000012,60363.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437883184,296135.00
07/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437882304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,67458.700000012,67458.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437883184,296136.00
07/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437882304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,59034.999999999,59034.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437883184,296137.00
07/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437882304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,57046.8,57046.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437883184,296138.00
07/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437882304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,50460.800000012,50460.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437883184,296139.00
07/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437882304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,50156.80000001,50156.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437883184,296140.00
07/25/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437882304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,59277.900000024,59277.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437883184,296141.00
